ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/31/2017 00:00,2,0.000,ALERT,212.83,297.26,59.986,1501473603,"201051344000645","219011344069620",0.00,23.50,0,296.06,300.57,0.0,0.0,0.000,796801.1,796801.1,16089,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501473605,2290094.00
07/31/2017 00:00,2,0.000,ALERT,211.70,296.36,59.975,1501473603,"274151322000085","219011344069620",0.00,24.00,0,294.56,299.07,0.0,0.0,0.000,1004080.0,1004080.0,15995,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501473607,2290095.00
07/31/2017 00:00,2,0.000,ALERT,213.06,296.96,59.986,1501473603,"201051344000633","219011344069620",0.00,23.00,0,294.26,299.97,0.0,0.0,0.000,783817.1,783817.1,16141,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501473609,2290096.00
07/31/2017 00:00,2,0.000,ALERT,212.16,296.66,59.970,1501473603,"201051344000469","219011344069620",0.00,22.80,0,294.86,300.27,0.0,0.0,0.000,787601.0,787601.0,16109,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501473610,2290097.00
07/31/2017 00:00,2,0.000,ALERT,211.93,296.66,59.970,1501473603,"201051344000646","219011344069620",0.00,23.00,0,295.16,299.37,0.0,0.0,0.000,782118.8,782118.8,16095,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501473612,2290098.00
07/31/2017 00:00,2,0.000,ALERT,211.25,296.96,59.970,1501473603,"274151322000052","219011344069620",0.00,24.00,0,293.96,299.07,0.0,0.0,0.000,1045421.2,1045421.2,15991,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501473614,2290099.00
07/31/2017 00:00,2,0.000,ALERT,212.61,297.26,59.975,1501473603,"201051344000585","219011344069620",0.00,23.30,0,295.16,299.97,0.0,0.0,0.000,795780.7,795780.7,16095,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501473616,2290100.00
07/31/2017 00:00,2,0.000,ALERT,212.38,297.26,59.975,1501473603,"201051344001230","219011344069620",0.00,22.80,0,295.76,299.97,0.0,0.0,0.000,786632.3,786632.3,16134,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501473618,2290101.00
07/31/2017 00:00,2,0.000,ALERT,212.83,297.87,59.975,1501473603,"201051344000582","219011344069620",0.00,23.00,0,296.36,300.57,0.0,0.0,0.000,775695.3,775695.3,16085,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501473620,2290102.00
07/31/2017 00:00,2,0.000,ALERT,211.93,296.96,60.002,1501473603,"201051344000955","219011344069620",0.00,23.30,0,295.76,299.67,0.0,0.0,0.000,795705.2,795705.2,16110,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501473622,2290103.00
07/31/2017 00:00,2,0.000,ALERT,211.48,295.76,59.949,1501473603,"274151322000094","219011344069620",0.00,23.50,0,293.66,298.47,0.0,0.0,0.000,863152.8,863152.8,16368,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501473623,2290104.00
07/31/2017 00:00,2,0.000,ALERT,212.38,297.87,59.959,1501473603,"201051344000579","219011344069620",0.00,23.30,0,296.66,301.17,0.0,0.0,0.000,805839.7,805839.7,16100,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501473625,2290105.00
07/31/2017 00:00,2,0.000,ALERT,212.38,297.57,60.007,1501473603,"201051344000890","219011344069620",0.00,23.00,0,296.36,300.87,0.0,0.0,0.000,789761.6,789761.6,16105,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501473627,2290106.00
07/31/2017 00:00,2,0.000,ALERT,212.61,297.26,59.996,1501473603,"201051344000438","219011344069620",0.00,22.80,0,296.06,300.27,0.0,0.0,0.000,792121.6,792121.6,16089,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501473629,2290107.00
07/31/2017 00:00,2,0.000,ALERT,212.38,296.36,59.975,1501473603,"201051344000417","219011344069620",0.00,23.00,0,295.16,299.07,0.0,0.0,0.000,709580.1,709580.1,16129,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501473630,2290108.00
07/31/2017 00:00,2,0.000,ALERT,211.48,296.06,59.965,1501473603,"274151322000083","219011344069620",0.00,23.80,0,294.56,299.07,0.0,0.0,0.000,1034868.4,1034868.4,16006,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501473632,2290109.00
07/31/2017 00:00,2,0.000,ALERT,212.16,296.06,59.954,1501473603,"274151322000076","219011344069620",0.00,23.80,0,293.96,299.07,0.0,0.0,0.000,1104703.8,1104703.8,15998,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501473634,2290110.00
07/31/2017 00:00,2,0.000,ALERT,212.38,297.87,59.970,1501473603,"201051344000868","219011344069620",0.00,23.30,0,296.96,301.17,0.0,0.0,0.000,785961.0,785961.0,16118,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501473636,2290111.00
07/31/2017 00:00,2,0.000,ALERT,211.70,296.96,59.959,1501473603,"274151322000095","219011344069620",0.00,23.50,0,295.46,299.67,0.0,0.0,0.000,1094064.9,1094064.9,16017,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501473638,2290112.00
07/31/2017 00:00,2,0.000,ALERT,212.38,297.26,59.965,1501473603,"201051344000988","219011344069620",0.00,23.50,0,293.66,300.27,0.0,0.0,0.000,682178.6,682178.6,16094,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501473640,2290113.00
07/31/2017 00:00,2,0.000,ALERT,212.16,296.36,59.912,1501473603,"201051344001025","219011344069620",0.00,22.50,0,295.16,300.27,0.0,0.0,0.000,792843.9,792843.9,16093,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501473641,2290114.00
07/31/2017 00:00,2,0.000,ALERT,212.38,297.26,59.965,1501473603,"201051344000458","219011344069620",0.00,23.80,0,296.36,301.17,0.0,0.0,0.000,797188.7,797188.7,16088,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501473643,2290115.00
07/31/2017 00:00,2,0.000,ALERT,213.06,297.26,60.018,1501473603,"201051344000853","219011344069620",0.00,23.30,0,296.36,300.57,0.0,0.0,0.000,798458.9,798458.9,16109,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501473645,2290116.00
07/31/2017 00:00,2,0.000,ALERT,212.61,296.96,59.965,1501473603,"201051344000685","219011344069620",0.00,23.00,0,295.76,299.67,0.0,0.0,0.000,791973.1,791973.1,16123,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501473647,2290117.00
07/31/2017 00:00,2,0.000,ALERT,212.61,296.66,59.970,1501473603,"201051344000917","219011344069620",0.00,23.80,0,294.56,299.37,0.0,0.0,0.000,788662.4,788662.4,16121,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501473649,2290118.00
07/31/2017 00:00,2,0.000,ALERT,212.83,297.57,59.981,1501473603,"201051344001145","219011344069620",0.00,22.80,0,296.06,300.57,0.0,0.0,0.000,796674.6,796674.6,16107,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501473650,2290119.00
07/31/2017 00:00,2,0.000,ALERT,212.61,296.36,59.938,1501473603,"201051344000651","219011344069620",0.00,22.50,0,295.16,299.37,0.0,0.0,0.000,785569.8,785569.8,16101,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501473652,2290120.00
07/31/2017 00:00,2,0.000,ALERT,211.25,296.36,59.965,1501473603,"274151322000088","219011344069620",0.00,24.00,0,294.56,298.77,0.0,0.0,0.000,992933.4,992933.4,15999,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501473654,2290121.00
07/31/2017 00:00,2,0.000,ALERT,212.16,295.16,59.965,1501473603,"274151322000068","219011344069620",0.00,24.30,0,293.66,297.87,0.0,0.0,0.000,863909.0,863909.0,16379,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501473656,2290122.00
07/31/2017 00:00,2,0.000,ALERT,212.16,296.96,59.975,1501473603,"201051344001135","219011344069620",0.00,23.00,0,295.76,300.27,0.0,0.0,0.000,781106.9,781106.9,16073,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501473658,2290123.00
07/31/2017 00:00,2,0.000,ALERT,212.16,298.17,59.970,1501473603,"201051344000594","219011344069620",0.00,23.30,0,295.76,300.87,0.0,0.0,0.000,800518.5,800518.5,16096,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501473659,2290124.00
07/31/2017 00:00,2,0.000,ALERT,212.38,296.66,59.975,1501473603,"201051344001203","219011344069620",0.00,23.00,0,295.76,301.47,0.0,0.0,0.000,790962.2,790962.2,16128,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501473661,2290125.00
07/31/2017 00:00,2,0.000,ALERT,211.48,296.96,59.970,1501473603,"274151322000054","219011344069620",0.00,24.30,0,294.26,299.37,0.0,0.0,0.000,1009079.3,1009079.3,15983,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501473663,2290126.00
07/31/2017 00:00,2,0.000,ALERT,212.61,296.96,59.970,1501473603,"201051344000867","219011344069620",0.00,23.50,0,296.06,301.17,0.0,0.0,0.000,784712.9,784712.9,16126,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501473665,2290127.00
07/31/2017 00:00,2,0.000,ALERT,212.16,296.66,59.981,1501473603,"201051344001093","219011344069620",0.00,23.50,0,295.46,299.67,0.0,0.0,0.000,788663.9,788663.9,16126,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501473667,2290128.00
07/31/2017 00:00,2,0.000,ALERT,212.16,297.26,59.922,1501473603,"201051344000900","219011344069620",0.00,23.00,0,295.76,300.57,0.0,0.0,0.000,806580.7,806580.7,16130,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501473668,2290129.00
07/31/2017 00:00,2,0.000,ALERT,212.38,296.36,59.996,1501473603,"201051344000648","219011344069620",0.00,22.80,0,295.76,300.57,0.0,0.0,0.000,793476.9,793476.9,16102,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501473670,2290130.00
07/31/2017 00:00,2,0.000,ALERT,212.38,297.57,59.970,1501473603,"201051344000569","219011344069620",0.00,23.30,0,296.66,301.17,0.0,0.0,0.000,808326.7,808326.7,16076,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501473672,2290131.00
07/31/2017 00:00,2,0.000,ALERT,212.38,297.57,59.970,1501473603,"201051344000983","219011344069620",0.00,23.30,0,296.66,300.87,0.0,0.0,0.000,799083.7,799083.7,16107,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501473674,2290132.00
07/31/2017 00:00,2,0.000,ALERT,212.38,296.66,59.986,1501473603,"201051344001158","219011344069620",0.00,22.80,0,295.16,299.97,0.0,0.0,0.000,783325.0,783325.0,16105,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501473675,2290133.00
07/31/2017 00:00,2,0.000,ALERT,212.61,297.26,59.965,1501473603,"201051344000576","219011344069620",0.00,23.00,0,296.06,300.57,0.0,0.0,0.000,797870.1,797870.1,16115,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501473677,2290134.00
07/31/2017 00:00,2,0.000,ALERT,211.48,295.46,59.975,1501473603,"274151322000087","219011344069620",0.00,24.50,0,293.96,298.47,0.0,0.0,0.000,983958.0,983958.0,16215,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501473679,2290135.00
07/31/2017 00:15,2,0.000,ALERT,213.29,298.17,59.954,1501474504,"201051344000645","219011344069620",0.00,23.50,0,295.16,299.37,0.0,0.0,0.000,796801.1,796801.1,16091,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501474506,2290136.00
07/31/2017 00:15,2,0.000,ALERT,212.38,296.96,60.002,1501474504,"274151322000085","219011344069620",0.00,23.80,0,294.56,298.17,0.0,0.0,0.000,1004080.0,1004080.0,15997,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501474507,2290137.00
07/31/2017 00:15,2,0.000,ALERT,213.51,297.87,59.996,1501474504,"201051344000633","219011344069620",0.00,22.80,0,293.66,298.77,0.0,0.0,0.000,783817.1,783817.1,16143,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501474509,2290138.00
07/31/2017 00:15,2,0.000,ALERT,213.06,298.17,59.996,1501474504,"201051344000469","219011344069620",0.00,22.80,0,294.26,299.07,0.0,0.0,0.000,787601.0,787601.0,16111,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501474511,2290139.00
07/31/2017 00:15,2,0.000,ALERT,212.38,297.57,59.986,1501474504,"201051344000646","219011344069620",0.00,22.80,0,294.56,298.77,0.0,0.0,0.000,782118.8,782118.8,16097,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501474513,2290140.00
07/31/2017 00:15,2,0.000,ALERT,211.93,296.36,60.018,1501474504,"274151322000052","219011344069620",0.00,24.00,0,294.26,298.47,0.0,0.0,0.000,1045421.2,1045421.2,15993,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501474514,2290141.00
07/31/2017 00:15,2,0.000,ALERT,212.83,298.17,59.991,1501474504,"201051344000585","219011344069620",0.00,23.30,0,294.86,299.37,0.0,0.0,0.000,795780.7,795780.7,16097,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501474516,2290142.00
07/31/2017 00:15,2,0.000,ALERT,212.83,298.17,59.996,1501474504,"201051344001230","219011344069620",0.00,22.80,0,295.16,299.37,0.0,0.0,0.000,786632.3,786632.3,16136,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501474518,2290143.00
07/31/2017 00:15,2,0.000,ALERT,213.29,298.77,59.954,1501474504,"201051344000582","219011344069620",0.00,22.80,0,295.76,299.97,0.0,0.0,0.000,775695.3,775695.3,16087,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501474520,2290144.00
07/31/2017 00:15,2,0.000,ALERT,212.61,298.17,59.991,1501474504,"201051344000955","219011344069620",0.00,23.00,0,294.86,299.07,0.0,0.0,0.000,795705.2,795705.2,16112,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501474522,2290145.00
07/31/2017 00:15,2,0.000,ALERT,212.38,296.36,59.991,1501474504,"274151322000094","219011344069620",0.00,23.50,0,294.26,297.57,0.0,0.0,0.000,863152.8,863152.8,16370,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501474524,2290146.00
07/31/2017 00:15,2,0.000,ALERT,212.83,298.77,60.012,1501474504,"201051344000579","219011344069620",0.00,23.30,0,295.76,300.27,0.0,0.0,0.000,805839.7,805839.7,16102,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501474526,2290147.00
07/31/2017 00:15,2,0.000,ALERT,212.83,298.77,59.991,1501474504,"201051344000890","219011344069620",0.00,23.00,0,295.46,300.27,0.0,0.0,0.000,789761.6,789761.6,16107,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501474527,2290148.00
07/31/2017 00:15,2,0.000,ALERT,213.06,297.87,59.981,1501474504,"201051344000438","219011344069620",0.00,22.80,0,295.46,299.37,0.0,0.0,0.000,792121.6,792121.6,16091,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501474529,2290149.00
07/31/2017 00:15,2,0.000,ALERT,212.83,297.57,59.996,1501474504,"201051344000417","219011344069620",0.00,23.00,0,294.56,298.77,0.0,0.0,0.000,709580.1,709580.1,16131,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501474531,2290150.00
07/31/2017 00:15,2,0.000,ALERT,212.16,296.96,59.986,1501474504,"274151322000083","219011344069620",0.00,23.50,0,294.86,298.47,0.0,0.0,0.000,1034868.4,1034868.4,16008,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501474533,2290151.00
07/31/2017 00:15,2,0.000,ALERT,212.61,297.26,59.986,1501474504,"274151322000076","219011344069620",0.00,23.80,0,294.26,298.47,0.0,0.0,0.000,1104703.8,1104703.8,16000,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501474535,2290152.00
07/31/2017 00:15,2,0.000,ALERT,212.83,298.77,59.991,1501474504,"201051344000868","219011344069620",0.00,23.00,0,296.06,300.27,0.0,0.0,0.000,785961.0,785961.0,16120,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501474536,2290153.00
07/31/2017 00:15,2,0.000,ALERT,212.16,298.17,59.986,1501474504,"274151322000095","219011344069620",0.00,23.30,0,295.76,298.77,0.0,0.0,0.000,1094064.9,1094064.9,16019,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501474538,2290154.00
07/31/2017 00:15,2,0.000,ALERT,212.83,297.26,60.034,1501474504,"201051344001025","219011344069620",0.00,22.50,0,294.86,299.67,0.0,0.0,0.000,792843.9,792843.9,16095,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501474541,2290155.00
07/31/2017 00:15,2,0.000,ALERT,212.83,298.47,59.986,1501474504,"201051344000458","219011344069620",0.00,23.80,0,295.16,300.27,0.0,0.0,0.000,797188.7,797188.7,16090,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501474543,2290156.00
07/31/2017 00:15,2,0.000,ALERT,213.51,298.47,59.996,1501474504,"201051344000853","219011344069620",0.00,23.00,0,295.46,299.67,0.0,0.0,0.000,798458.9,798458.9,16111,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501474545,2290157.00
07/31/2017 00:15,2,0.000,ALERT,212.83,297.57,60.034,1501474504,"201051344000685","219011344069620",0.00,23.00,0,295.16,299.07,0.0,0.0,0.000,791973.1,791973.1,16125,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501474547,2290158.00
07/31/2017 00:15,2,0.000,ALERT,212.83,297.26,60.007,1501474504,"201051344000917","219011344069620",0.00,23.80,0,293.96,298.77,0.0,0.0,0.000,788662.4,788662.4,16123,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501474548,2290159.00
07/31/2017 00:15,2,0.000,ALERT,213.29,298.47,60.002,1501474504,"201051344001145","219011344069620",0.00,22.80,0,295.46,299.97,0.0,0.0,0.000,796674.6,796674.6,16109,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501474550,2290160.00
07/31/2017 00:15,2,0.000,ALERT,212.83,297.26,60.002,1501474504,"201051344000651","219011344069620",0.00,22.30,0,294.56,298.77,0.0,0.0,0.000,785569.8,785569.8,16103,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501474552,2290161.00
07/31/2017 00:15,2,0.000,ALERT,211.93,297.26,59.981,1501474504,"274151322000088","219011344069620",0.00,23.80,0,294.56,298.17,0.0,0.0,0.000,992933.4,992933.4,16001,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501474554,2290162.00
07/31/2017 00:15,2,0.000,ALERT,212.61,295.76,59.981,1501474504,"274151322000068","219011344069620",0.00,24.30,0,293.96,297.57,0.0,0.0,0.000,863909.0,863909.0,16381,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501474556,2290163.00
07/31/2017 00:15,2,0.000,ALERT,212.61,297.87,59.975,1501474504,"201051344001135","219011344069620",0.00,22.80,0,295.16,299.67,0.0,0.0,0.000,781106.9,781106.9,16075,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501474557,2290164.00
07/31/2017 00:15,2,0.000,ALERT,212.83,299.07,59.986,1501474504,"201051344000594","219011344069620",0.00,23.00,0,295.16,299.97,0.0,0.0,0.000,800518.5,800518.5,16098,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501474559,2290165.00
07/31/2017 00:15,2,0.000,ALERT,213.06,297.87,60.018,1501474504,"201051344001203","219011344069620",0.00,22.80,0,294.86,300.87,0.0,0.0,0.000,790962.2,790962.2,16130,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501474561,2290166.00
07/31/2017 00:15,2,0.000,ALERT,211.70,296.96,59.981,1501474504,"274151322000054","219011344069620",0.00,24.30,0,294.56,298.77,0.0,0.0,0.000,1009079.3,1009079.3,15985,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501474563,2290167.00
07/31/2017 00:15,2,0.000,ALERT,213.06,297.87,59.981,1501474504,"201051344000867","219011344069620",0.00,23.50,0,294.86,299.97,0.0,0.0,0.000,784712.9,784712.9,16128,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501474565,2290168.00
07/31/2017 00:15,2,0.000,ALERT,212.83,298.17,59.986,1501474504,"201051344001093","219011344069620",0.00,23.30,0,294.26,299.07,0.0,0.0,0.000,788663.9,788663.9,16128,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501474566,2290169.00
07/31/2017 00:15,2,0.000,ALERT,212.83,298.17,59.991,1501474504,"201051344000900","219011344069620",0.00,23.00,0,295.46,299.37,0.0,0.0,0.000,806580.7,806580.7,16132,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501474568,2290170.00
07/31/2017 00:15,2,0.000,ALERT,213.06,297.57,60.007,1501474504,"201051344000648","219011344069620",0.00,22.80,0,294.56,299.67,0.0,0.0,0.000,793476.9,793476.9,16104,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501474570,2290171.00
07/31/2017 00:15,2,0.000,ALERT,212.83,298.17,59.991,1501474504,"201051344000569","219011344069620",0.00,23.50,0,295.76,300.27,0.0,0.0,0.000,808326.7,808326.7,16078,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501474572,2290172.00
07/31/2017 00:15,2,0.000,ALERT,212.83,298.17,59.986,1501474504,"201051344000983","219011344069620",0.00,23.30,0,295.46,299.97,0.0,0.0,0.000,799083.7,799083.7,16109,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501474574,2290173.00
07/31/2017 00:15,2,0.000,ALERT,212.83,297.57,59.986,1501474504,"201051344001158","219011344069620",0.00,22.80,0,294.56,299.07,0.0,0.0,0.000,783325.0,783325.0,16107,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501474575,2290174.00
07/31/2017 00:15,2,0.000,ALERT,213.29,298.47,59.991,1501474504,"201051344000576","219011344069620",0.00,23.00,0,295.16,299.67,0.0,0.0,0.000,797870.1,797870.1,16117,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501474577,2290175.00
07/31/2017 00:15,2,0.000,ALERT,211.93,295.46,59.981,1501474504,"274151322000087","219011344069620",0.00,24.30,0,293.96,297.87,0.0,0.0,0.000,983958.0,983958.0,16217,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501474579,2290176.00
07/31/2017 00:15,2,0.000,ALERT,212.16,296.96,59.991,1501474504,"201051344000988","219011344069620",0.00,23.30,0,293.06,299.37,0.0,0.0,0.000,682178.6,682178.6,16096,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501474581,2290177.00
07/31/2017 00:30,2,0.000,ALERT,213.74,299.07,59.991,1501475403,"201051344000645","219011344069620",0.00,23.30,0,296.06,300.57,0.0,0.0,0.000,796801.1,796801.1,16093,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501475405,2290178.00
07/31/2017 00:30,2,0.000,ALERT,212.61,297.26,60.002,1501475403,"274151322000085","219011344069620",0.00,23.80,0,294.56,299.37,0.0,0.0,0.000,1004080.0,1004080.0,15999,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501475407,2290179.00
07/31/2017 00:30,2,0.000,ALERT,213.74,298.47,59.996,1501475403,"201051344000633","219011344069620",0.00,22.80,0,294.26,299.97,0.0,0.0,0.000,783817.1,783817.1,16145,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501475409,2290180.00
07/31/2017 00:30,2,0.000,ALERT,213.29,299.07,59.959,1501475403,"201051344000469","219011344069620",0.00,22.50,0,295.16,300.27,0.0,0.0,0.000,787601.0,787601.0,16113,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501475411,2290181.00
07/31/2017 00:30,2,0.000,ALERT,213.06,298.17,60.002,1501475403,"201051344000646","219011344069620",0.00,22.80,0,295.16,299.67,0.0,0.0,0.000,782118.8,782118.8,16099,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501475413,2290182.00
07/31/2017 00:30,2,0.000,ALERT,212.16,296.96,60.007,1501475403,"274151322000052","219011344069620",0.00,23.80,0,294.26,299.37,0.0,0.0,0.000,1045421.2,1045421.2,15995,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501475414,2290183.00
07/31/2017 00:30,2,0.000,ALERT,213.51,298.47,60.002,1501475403,"201051344000585","219011344069620",0.00,23.00,0,295.76,300.27,0.0,0.0,0.000,795780.7,795780.7,16099,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501475416,2290184.00
07/31/2017 00:30,2,0.000,ALERT,213.29,298.77,59.996,1501475403,"201051344001230","219011344069620",0.00,22.50,0,296.36,300.27,0.0,0.0,0.000,786632.3,786632.3,16138,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501475418,2290185.00
07/31/2017 00:30,2,0.000,ALERT,213.96,299.37,59.996,1501475403,"201051344000582","219011344069620",0.00,22.50,0,296.66,300.87,0.0,0.0,0.000,775695.3,775695.3,16089,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501475420,2290186.00
07/31/2017 00:30,2,0.000,ALERT,212.83,298.17,60.002,1501475403,"201051344000955","219011344069620",0.00,22.80,0,296.06,299.97,0.0,0.0,0.000,795705.2,795705.2,16114,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501475422,2290187.00
07/31/2017 00:30,2,0.000,ALERT,212.61,297.26,59.996,1501475403,"274151322000094","219011344069620",0.00,23.30,0,294.26,298.77,0.0,0.0,0.000,863152.8,863152.8,16372,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501475423,2290188.00
07/31/2017 00:30,2,0.000,ALERT,213.29,299.67,60.002,1501475403,"201051344000579","219011344069620",0.00,23.00,0,296.66,301.17,0.0,0.0,0.000,805839.7,805839.7,16104,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501475425,2290189.00
07/31/2017 00:30,2,0.000,ALERT,213.06,298.77,59.975,1501475403,"201051344000890","219011344069620",0.00,22.80,0,296.96,301.17,0.0,0.0,0.000,789761.6,789761.6,16109,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501475427,2290190.00
07/31/2017 00:30,2,0.000,ALERT,213.51,298.47,60.002,1501475403,"201051344000438","219011344069620",0.00,22.50,0,296.36,300.27,0.0,0.0,0.000,792121.6,792121.6,16093,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501475429,2290191.00
07/31/2017 00:30,2,0.000,ALERT,213.51,297.87,60.007,1501475403,"201051344000417","219011344069620",0.00,22.80,0,295.76,299.37,0.0,0.0,0.000,709580.1,709580.1,16133,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501475431,2290192.00
07/31/2017 00:30,2,0.000,ALERT,212.61,297.57,59.996,1501475403,"274151322000083","219011344069620",0.00,23.30,0,294.86,299.37,0.0,0.0,0.000,1034868.4,1034868.4,16010,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501475432,2290193.00
07/31/2017 00:30,2,0.000,ALERT,213.06,297.87,59.996,1501475403,"274151322000076","219011344069620",0.00,23.50,0,294.56,299.37,0.0,0.0,0.000,1104703.8,1104703.8,16002,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501475434,2290194.00
07/31/2017 00:30,2,0.000,ALERT,213.29,299.67,59.991,1501475403,"201051344000868","219011344069620",0.00,23.00,0,296.96,301.17,0.0,0.0,0.000,785961.0,785961.0,16122,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501475436,2290195.00
07/31/2017 00:30,2,0.000,ALERT,212.38,298.17,60.007,1501475403,"274151322000095","219011344069620",0.00,23.00,0,295.76,299.97,0.0,0.0,0.000,1094064.9,1094064.9,16021,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501475438,2290196.00
07/31/2017 00:30,2,0.000,ALERT,213.06,299.07,59.986,1501475403,"201051344000988","219011344069620",0.00,23.30,0,293.36,300.27,0.0,0.0,0.000,682178.6,682178.6,16098,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501475440,2290197.00
07/31/2017 00:30,2,0.000,ALERT,213.29,297.57,59.991,1501475403,"201051344001025","219011344069620",0.00,22.30,0,295.76,300.57,0.0,0.0,0.000,792843.9,792843.9,16097,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501475441,2290198.00
07/31/2017 00:30,2,0.000,ALERT,213.29,299.37,59.991,1501475403,"201051344000458","219011344069620",0.00,23.80,0,296.36,301.47,0.0,0.0,0.000,797188.7,797188.7,16092,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501475443,2290199.00
07/31/2017 00:30,2,0.000,ALERT,213.74,298.77,59.975,1501475403,"201051344000853","219011344069620",0.00,23.00,0,296.36,300.87,0.0,0.0,0.000,798458.9,798458.9,16113,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501475445,2290200.00
07/31/2017 00:30,2,0.000,ALERT,213.51,298.17,59.991,1501475403,"201051344000685","219011344069620",0.00,23.00,0,295.76,299.97,0.0,0.0,0.000,791973.1,791973.1,16127,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501475447,2290201.00
07/31/2017 00:30,2,0.000,ALERT,213.29,297.87,59.991,1501475403,"201051344000917","219011344069620",0.00,23.50,0,294.86,299.67,0.0,0.0,0.000,788662.4,788662.4,16125,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501475449,2290202.00
07/31/2017 00:30,2,0.000,ALERT,213.74,298.77,59.986,1501475403,"201051344001145","219011344069620",0.00,22.50,0,296.36,300.87,0.0,0.0,0.000,796674.6,796674.6,16111,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501475450,2290203.00
07/31/2017 00:30,2,0.000,ALERT,213.51,297.87,59.991,1501475403,"201051344000651","219011344069620",0.00,22.30,0,295.46,299.67,0.0,0.0,0.000,785569.8,785569.8,16105,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501475452,2290204.00
07/31/2017 00:30,2,0.000,ALERT,212.16,297.57,59.954,1501475403,"274151322000088","219011344069620",0.00,23.80,0,294.56,299.07,0.0,0.0,0.000,992933.4,992933.4,16003,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501475454,2290205.00
07/31/2017 00:30,2,0.000,ALERT,213.29,296.96,59.986,1501475403,"274151322000068","219011344069620",0.00,24.00,0,293.96,298.17,0.0,0.0,0.000,863909.0,863909.0,16383,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501475456,2290206.00
07/31/2017 00:30,2,0.000,ALERT,213.06,298.17,59.991,1501475403,"201051344001135","219011344069620",0.00,22.50,0,296.06,300.57,0.0,0.0,0.000,781106.9,781106.9,16077,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501475458,2290207.00
07/31/2017 00:30,2,0.000,ALERT,213.29,299.97,60.028,1501475403,"201051344000594","219011344069620",0.00,23.00,0,296.06,301.17,0.0,0.0,0.000,800518.5,800518.5,16100,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501475460,2290208.00
07/31/2017 00:30,2,0.000,ALERT,213.51,298.17,59.986,1501475403,"201051344001203","219011344069620",0.00,22.80,0,295.76,301.77,0.0,0.0,0.000,790962.2,790962.2,16132,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501475462,2290209.00
07/31/2017 00:30,2,0.000,ALERT,212.38,297.57,59.981,1501475403,"274151322000054","219011344069620",0.00,24.00,0,294.86,299.67,0.0,0.0,0.000,1009079.3,1009079.3,15987,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501475464,2290210.00
07/31/2017 00:30,2,0.000,ALERT,213.51,299.07,59.991,1501475403,"201051344000867","219011344069620",0.00,23.30,0,295.76,300.87,0.0,0.0,0.000,784712.9,784712.9,16130,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501475465,2290211.00
07/31/2017 00:30,2,0.000,ALERT,213.29,298.47,59.986,1501475403,"201051344001093","219011344069620",0.00,23.30,0,295.76,299.97,0.0,0.0,0.000,788663.9,788663.9,16130,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501475467,2290212.00
07/31/2017 00:30,2,0.000,ALERT,213.29,299.37,60.002,1501475403,"201051344000900","219011344069620",0.00,23.00,0,296.06,300.57,0.0,0.0,0.000,806580.7,806580.7,16134,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501475469,2290213.00
07/31/2017 00:30,2,0.000,ALERT,213.51,298.77,59.991,1501475403,"201051344000648","219011344069620",0.00,22.50,0,295.76,300.87,0.0,0.0,0.000,793476.9,793476.9,16106,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501475471,2290214.00
07/31/2017 00:30,2,0.000,ALERT,213.29,299.97,59.996,1501475403,"201051344000569","219011344069620",0.00,23.30,0,296.66,301.17,0.0,0.0,0.000,808326.7,808326.7,16080,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501475472,2290215.00
07/31/2017 00:30,2,0.000,ALERT,213.51,299.97,59.996,1501475403,"201051344000983","219011344069620",0.00,23.30,0,296.66,301.17,0.0,0.0,0.000,799083.7,799083.7,16111,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501475474,2290216.00
07/31/2017 00:30,2,0.000,ALERT,213.29,299.07,60.023,1501475403,"201051344001158","219011344069620",0.00,22.80,0,295.46,299.97,0.0,0.0,0.000,783325.0,783325.0,16109,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501475476,2290217.00
07/31/2017 00:30,2,0.000,ALERT,213.74,299.67,59.991,1501475403,"201051344000576","219011344069620",0.00,23.00,0,296.06,300.87,0.0,0.0,0.000,797870.1,797870.1,16119,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501475478,2290218.00
07/31/2017 00:30,2,0.000,ALERT,212.83,296.66,60.002,1501475403,"274151322000087","219011344069620",0.00,24.00,0,294.26,298.77,0.0,0.0,0.000,983958.0,983958.0,16219,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501475480,2290219.00
07/31/2017 00:45,2,0.000,ALERT,212.16,296.96,59.959,1501476304,"201051344000645","219011344069620",0.00,23.30,0,285.24,300.57,0.0,0.0,0.000,796801.1,796801.1,16095,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501476306,2290220.00
07/31/2017 00:45,2,0.000,ALERT,211.48,296.66,59.996,1501476304,"274151322000085","219011344069620",0.00,23.50,0,284.64,299.07,0.0,0.0,0.000,1004080.0,1004080.0,16001,0,0,0,L,1151911521,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501476308,2290221.00
07/31/2017 00:45,2,0.000,ALERT,212.38,296.66,60.007,1501476304,"201051344000633","219011344069620",0.00,22.80,0,284.04,299.97,0.0,0.0,0.000,783817.1,783817.1,16147,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501476310,2290222.00
07/31/2017 00:45,2,0.000,ALERT,211.93,296.96,60.012,1501476304,"201051344000469","219011344069620",0.00,22.50,0,284.64,300.27,0.0,0.0,0.000,787601.0,787601.0,16115,0,0,0,L,1122011218,0,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501476311,2290223.00
07/31/2017 00:45,2,0.000,ALERT,212.16,297.26,59.991,1501476304,"201051344000646","219011344069620",0.00,22.50,0,285.24,299.67,0.0,0.0,0.000,782118.8,782118.8,16101,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501476313,2290224.00
07/31/2017 00:45,2,0.000,ALERT,211.25,296.36,59.991,1501476304,"274151322000052","219011344069620",0.00,23.50,0,284.34,299.37,0.0,0.0,0.000,1045421.2,1045421.2,15997,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501476315,2290225.00
07/31/2017 00:45,2,0.000,ALERT,212.38,297.26,60.007,1501476304,"201051344000585","219011344069620",0.00,22.80,0,285.24,299.97,0.0,0.0,0.000,795780.7,795780.7,16101,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501476317,2290226.00
07/31/2017 00:45,2,0.000,ALERT,212.38,297.87,60.018,1501476304,"201051344001230","219011344069620",0.00,22.50,0,285.54,300.27,0.0,0.0,0.000,786632.3,786632.3,16140,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501476319,2290227.00
07/31/2017 00:45,2,0.000,ALERT,212.61,297.87,60.002,1501476304,"201051344000582","219011344069620",0.00,22.50,0,286.14,300.57,0.0,0.0,0.000,775695.3,775695.3,16091,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501476321,2290228.00
07/31/2017 00:45,2,0.000,ALERT,211.93,297.26,59.965,1501476304,"201051344000955","219011344069620",0.00,22.80,0,285.24,299.97,0.0,0.0,0.000,795705.2,795705.2,16116,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501476322,2290229.00
07/31/2017 00:45,2,0.000,ALERT,211.48,296.36,60.018,1501476304,"274151322000094","219011344069620",0.00,23.30,0,284.34,298.47,0.0,0.0,0.000,863152.8,863152.8,16374,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501476324,2290230.00
07/31/2017 00:45,2,0.000,ALERT,211.93,297.87,60.034,1501476304,"201051344000579","219011344069620",0.00,23.00,0,286.14,301.47,0.0,0.0,0.000,805839.7,805839.7,16106,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501476326,2290231.00
07/31/2017 00:45,2,0.000,ALERT,212.38,298.17,60.002,1501476304,"201051344000890","219011344069620",0.00,22.80,0,286.14,300.87,0.0,0.0,0.000,789761.6,789761.6,16111,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501476328,2290232.00
07/31/2017 00:45,2,0.000,ALERT,212.61,297.57,60.039,1501476304,"201051344000438","219011344069620",0.00,22.50,0,285.54,300.27,0.0,0.0,0.000,792121.6,792121.6,16095,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501476330,2290233.00
07/31/2017 00:45,2,0.000,ALERT,212.61,296.96,60.007,1501476304,"201051344000417","219011344069620",0.00,22.80,0,284.94,299.37,0.0,0.0,0.000,709580.1,709580.1,16135,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501476331,2290234.00
07/31/2017 00:45,2,0.000,ALERT,211.25,296.96,59.986,1501476304,"274151322000083","219011344069620",0.00,23.30,0,284.94,299.37,0.0,0.0,0.000,1034868.4,1034868.4,16012,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501476333,2290235.00
07/31/2017 00:45,2,0.000,ALERT,212.16,296.66,60.012,1501476304,"274151322000076","219011344069620",0.00,23.50,0,284.64,299.37,0.0,0.0,0.000,1104703.8,1104703.8,16004,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501476335,2290236.00
07/31/2017 00:45,2,0.000,ALERT,211.93,298.17,60.028,1501476304,"201051344000868","219011344069620",0.00,22.80,0,286.14,301.47,0.0,0.0,0.000,785961.0,785961.0,16124,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501476337,2290237.00
