ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/31/2017 00:45,2,0.000,ALERT,211.48,297.57,60.007,1501476304,"274151322000095","219011344069620",0.00,23.00,0,285.84,299.67,0.0,0.0,0.000,1094064.9,1094064.9,16023,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501476339,2290238.00
07/31/2017 00:45,2,0.000,ALERT,211.93,297.57,59.944,1501476304,"201051344000988","219011344069620",0.00,23.00,0,283.44,300.87,0.0,0.0,0.000,682178.6,682178.6,16100,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501476341,2290239.00
07/31/2017 00:45,2,0.000,ALERT,212.38,296.66,60.023,1501476304,"201051344001025","219011344069620",0.00,22.30,0,284.94,300.57,0.0,0.0,0.000,792843.9,792843.9,16099,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501476342,2290240.00
07/31/2017 00:45,2,0.000,ALERT,213.06,299.07,59.986,1501476304,"201051344000458","219011344069620",0.00,23.50,0,285.54,301.77,0.0,0.0,0.000,797188.7,797188.7,16094,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501476344,2290241.00
07/31/2017 00:45,2,0.000,ALERT,213.74,299.07,59.991,1501476304,"201051344000853","219011344069620",0.00,23.00,0,285.24,301.17,0.0,0.0,0.000,798458.9,798458.9,16115,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501476346,2290242.00
07/31/2017 00:45,2,0.000,ALERT,213.96,298.77,59.986,1501476304,"201051344000685","219011344069620",0.00,22.80,0,285.54,299.97,0.0,0.0,0.000,791973.1,791973.1,16129,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501476348,2290243.00
07/31/2017 00:45,2,0.000,ALERT,213.74,298.47,60.034,1501476304,"201051344000917","219011344069620",0.00,23.30,0,284.64,299.67,0.0,0.0,0.000,788662.4,788662.4,16127,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501476349,2290244.00
07/31/2017 00:45,2,0.000,ALERT,213.74,299.07,59.996,1501476304,"201051344001145","219011344069620",0.00,22.50,0,285.84,300.87,0.0,0.0,0.000,796674.6,796674.6,16113,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501476351,2290245.00
07/31/2017 00:45,2,0.000,ALERT,213.74,298.17,60.002,1501476304,"201051344000651","219011344069620",0.00,22.00,0,284.94,299.67,0.0,0.0,0.000,785569.8,785569.8,16107,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501476353,2290246.00
07/31/2017 00:45,2,0.000,ALERT,212.16,298.17,59.996,1501476304,"274151322000088","219011344069620",0.00,23.80,0,284.64,299.37,0.0,0.0,0.000,992933.4,992933.4,16005,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501476355,2290247.00
07/31/2017 00:45,2,0.000,ALERT,213.06,297.26,60.002,1501476304,"274151322000068","219011344069620",0.00,24.00,0,284.04,298.47,0.0,0.0,0.000,863909.0,863909.0,16385,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501476357,2290248.00
07/31/2017 00:45,2,0.000,ALERT,213.29,298.77,60.002,1501476304,"201051344001135","219011344069620",0.00,22.50,0,285.24,300.27,0.0,0.0,0.000,781106.9,781106.9,16079,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501476358,2290249.00
07/31/2017 00:45,2,0.000,ALERT,213.06,299.37,60.018,1501476304,"201051344000594","219011344069620",0.00,23.00,0,285.54,301.47,0.0,0.0,0.000,800518.5,800518.5,16102,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501476360,2290250.00
07/31/2017 00:45,2,0.000,ALERT,213.74,298.47,60.012,1501476304,"201051344001203","219011344069620",0.00,22.50,0,285.24,301.77,0.0,0.0,0.000,790962.2,790962.2,16134,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501476362,2290251.00
07/31/2017 00:45,2,0.000,ALERT,212.38,298.17,59.986,1501476304,"274151322000054","219011344069620",0.00,23.80,0,284.64,299.67,0.0,0.0,0.000,1009079.3,1009079.3,15989,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501476364,2290252.00
07/31/2017 00:45,2,0.000,ALERT,213.51,298.77,59.944,1501476304,"201051344000867","219011344069620",0.00,23.30,0,285.24,301.47,0.0,0.0,0.000,784712.9,784712.9,16132,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501476365,2290253.00
07/31/2017 00:45,2,0.000,ALERT,213.51,298.77,59.986,1501476304,"201051344001093","219011344069620",0.00,23.00,0,285.54,299.97,0.0,0.0,0.000,788663.9,788663.9,16132,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501476367,2290254.00
07/31/2017 00:45,2,0.000,ALERT,213.06,298.77,59.991,1501476304,"201051344000900","219011344069620",0.00,22.80,0,285.24,300.87,0.0,0.0,0.000,806580.7,806580.7,16136,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501476369,2290255.00
07/31/2017 00:45,2,0.000,ALERT,213.51,298.47,59.991,1501476304,"201051344000648","219011344069620",0.00,22.80,0,284.94,301.17,0.0,0.0,0.000,793476.9,793476.9,16108,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501476371,2290256.00
07/31/2017 00:45,2,0.000,ALERT,213.29,299.37,59.996,1501476304,"201051344000569","219011344069620",0.00,23.30,0,286.14,301.77,0.0,0.0,0.000,808326.7,808326.7,16082,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501476373,2290257.00
07/31/2017 00:45,2,0.000,ALERT,213.06,298.77,59.991,1501476304,"201051344000983","219011344069620",0.00,23.30,0,285.84,301.47,0.0,0.0,0.000,799083.7,799083.7,16113,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501476375,2290258.00
07/31/2017 00:45,2,0.000,ALERT,213.06,298.17,59.986,1501476304,"201051344001158","219011344069620",0.00,22.50,0,284.94,300.27,0.0,0.0,0.000,783325.0,783325.0,16111,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501476377,2290259.00
07/31/2017 00:45,2,0.000,ALERT,213.74,299.07,59.981,1501476304,"201051344000576","219011344069620",0.00,23.00,0,285.54,301.47,0.0,0.0,0.000,797870.1,797870.1,16121,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501476378,2290260.00
07/31/2017 00:45,2,0.000,ALERT,212.83,297.26,59.986,1501476304,"274151322000087","219011344069620",0.00,24.00,0,284.34,299.07,0.0,0.0,0.000,983958.0,983958.0,16221,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501476380,2290261.00
07/31/2017 01:00,2,0.000,ALERT,213.96,299.07,59.954,1501477203,"201051344000645","219011344069620",0.00,23.30,0,295.16,300.87,0.0,0.0,0.000,796801.1,796801.1,16097,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501477205,2290262.00
07/31/2017 01:00,2,0.000,ALERT,212.83,297.87,59.949,1501477203,"274151322000085","219011344069620",0.00,23.50,0,294.56,299.37,0.0,0.0,0.000,1004080.0,1004080.0,16003,0,0,0,L,1151911521,0,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501477207,2290263.00
07/31/2017 01:00,2,0.000,ALERT,213.96,298.47,59.938,1501477203,"201051344000633","219011344069620",0.00,22.50,0,293.36,299.97,0.0,0.0,0.000,783817.1,783817.1,16149,0,0,0,L,1122011218,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501477209,2290264.00
07/31/2017 01:00,2,0.000,ALERT,213.51,298.77,59.954,1501477203,"201051344000469","219011344069620",0.00,22.50,0,294.26,299.97,0.0,0.0,0.000,787601.0,787601.0,16117,0,0,0,L,1122011218,0,121.10,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501477211,2290265.00
07/31/2017 01:00,2,0.000,ALERT,213.74,298.77,59.949,1501477203,"201051344000646","219011344069620",0.00,22.30,0,294.86,299.67,0.0,0.0,0.000,782118.8,782118.8,16103,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501477212,2290266.00
07/31/2017 01:00,2,0.000,ALERT,212.61,298.17,59.959,1501477203,"274151322000052","219011344069620",0.00,23.50,0,294.56,299.67,0.0,0.0,0.000,1045421.2,1045421.2,15999,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501477214,2290267.00
07/31/2017 01:00,2,0.000,ALERT,213.96,299.07,59.970,1501477203,"201051344000585","219011344069620",0.00,22.80,0,294.86,299.97,0.0,0.0,0.000,795780.7,795780.7,16103,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501477216,2290268.00
07/31/2017 01:00,2,0.000,ALERT,213.51,299.07,59.970,1501477203,"201051344001230","219011344069620",0.00,22.30,0,295.46,300.27,0.0,0.0,0.000,786632.3,786632.3,16142,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501477218,2290269.00
07/31/2017 01:00,2,0.000,ALERT,214.19,299.67,59.996,1501477203,"201051344000582","219011344069620",0.00,22.30,0,296.06,300.57,0.0,0.0,0.000,775695.3,775695.3,16093,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501477220,2290270.00
07/31/2017 01:00,2,0.000,ALERT,213.29,298.77,59.965,1501477203,"201051344000955","219011344069620",0.00,22.50,0,295.46,299.97,0.0,0.0,0.000,795705.2,795705.2,16118,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501477221,2290271.00
07/31/2017 01:00,2,0.000,ALERT,212.61,297.26,59.981,1501477203,"274151322000094","219011344069620",0.00,23.00,0,294.56,298.77,0.0,0.0,0.000,863152.8,863152.8,16376,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501477223,2290272.00
07/31/2017 01:00,2,0.000,ALERT,213.29,299.67,59.970,1501477203,"201051344000579","219011344069620",0.00,22.80,0,296.06,301.47,0.0,0.0,0.000,805839.7,805839.7,16108,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501477225,2290273.00
07/31/2017 01:00,2,0.000,ALERT,213.51,299.37,59.970,1501477203,"201051344000890","219011344069620",0.00,22.50,0,295.76,300.87,0.0,0.0,0.000,789761.6,789761.6,16113,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501477227,2290274.00
07/31/2017 01:00,2,0.000,ALERT,213.96,298.77,59.965,1501477203,"201051344000438","219011344069620",0.00,22.30,0,295.76,300.27,0.0,0.0,0.000,792121.6,792121.6,16097,0,0,0,L,1122011218,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501477229,2290275.00
07/31/2017 01:00,2,0.000,ALERT,213.96,298.47,59.970,1501477203,"201051344000417","219011344069620",0.00,22.50,0,294.86,299.37,0.0,0.0,0.000,709580.1,709580.1,16137,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501477230,2290276.00
07/31/2017 01:00,2,0.000,ALERT,212.61,297.57,59.954,1501477203,"274151322000083","219011344069620",0.00,23.00,0,295.16,299.67,0.0,0.0,0.000,1034868.4,1034868.4,16014,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501477232,2290277.00
07/31/2017 01:00,2,0.000,ALERT,213.06,297.57,59.959,1501477203,"274151322000076","219011344069620",0.00,23.30,0,295.16,299.67,0.0,0.0,0.000,1104703.8,1104703.8,16006,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501477234,2290278.00
07/31/2017 01:00,2,0.000,ALERT,213.29,299.67,59.975,1501477203,"201051344000868","219011344069620",0.00,22.80,0,296.06,301.77,0.0,0.0,0.000,785961.0,785961.0,16126,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501477236,2290279.00
07/31/2017 01:00,2,0.000,ALERT,212.38,298.77,59.996,1501477203,"274151322000095","219011344069620",0.00,22.80,0,296.06,299.97,0.0,0.0,0.000,1094064.9,1094064.9,16025,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501477238,2290280.00
07/31/2017 01:00,2,0.000,ALERT,213.06,298.77,59.954,1501477203,"201051344000988","219011344069620",0.00,23.00,0,293.06,300.27,0.0,0.0,0.000,682178.6,682178.6,16102,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501477239,2290281.00
07/31/2017 01:00,2,0.000,ALERT,213.51,298.17,59.991,1501477203,"201051344001025","219011344069620",0.00,22.00,0,294.86,301.17,0.0,0.0,0.000,792843.9,792843.9,16101,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501477241,2290282.00
07/31/2017 01:00,2,0.000,ALERT,213.29,298.77,59.928,1501477203,"201051344000458","219011344069620",0.00,23.30,0,297.26,301.47,0.0,0.0,0.000,797188.7,797188.7,16096,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501477243,2290283.00
07/31/2017 01:00,2,0.000,ALERT,213.96,299.07,60.007,1501477203,"201051344000853","219011344069620",0.00,22.80,0,296.96,300.87,0.0,0.0,0.000,798458.9,798458.9,16117,0,0,0,L,1122011218,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501477245,2290284.00
07/31/2017 01:00,2,0.000,ALERT,214.19,299.07,59.970,1501477203,"201051344000685","219011344069620",0.00,22.50,0,296.66,300.57,0.0,0.0,0.000,791973.1,791973.1,16131,0,0,0,L,1122011218,0,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501477247,2290285.00
07/31/2017 01:00,2,0.000,ALERT,213.74,298.47,59.975,1501477203,"201051344000917","219011344069620",0.00,23.30,0,295.76,299.97,0.0,0.0,0.000,788662.4,788662.4,16129,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501477248,2290286.00
07/31/2017 01:00,2,0.000,ALERT,214.19,299.37,59.959,1501477203,"201051344001145","219011344069620",0.00,22.30,0,297.26,301.17,0.0,0.0,0.000,796674.6,796674.6,16115,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501477250,2290287.00
07/31/2017 01:00,2,0.000,ALERT,213.74,298.17,59.965,1501477203,"201051344000651","219011344069620",0.00,22.00,0,296.36,299.67,0.0,0.0,0.000,785569.8,785569.8,16109,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501477252,2290288.00
07/31/2017 01:00,2,0.000,ALERT,212.16,297.26,59.959,1501477203,"274151322000088","219011344069620",0.00,23.50,0,295.46,299.37,0.0,0.0,0.000,992933.4,992933.4,16007,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501477254,2290289.00
07/31/2017 01:00,2,0.000,ALERT,213.29,296.96,59.959,1501477203,"274151322000068","219011344069620",0.00,23.80,0,294.86,298.47,0.0,0.0,0.000,863909.0,863909.0,16387,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501477256,2290290.00
07/31/2017 01:00,2,0.000,ALERT,213.51,298.47,59.959,1501477203,"201051344001135","219011344069620",0.00,22.30,0,296.66,300.57,0.0,0.0,0.000,781106.9,781106.9,16081,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501477258,2290291.00
07/31/2017 01:00,2,0.000,ALERT,213.06,299.37,59.954,1501477203,"201051344000594","219011344069620",0.00,22.80,0,296.66,301.17,0.0,0.0,0.000,800518.5,800518.5,16104,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501477259,2290292.00
07/31/2017 01:00,2,0.000,ALERT,213.96,298.77,59.959,1501477203,"201051344001203","219011344069620",0.00,22.50,0,296.66,301.77,0.0,0.0,0.000,790962.2,790962.2,16136,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501477261,2290293.00
07/31/2017 01:00,2,0.000,ALERT,212.38,297.87,59.965,1501477203,"274151322000054","219011344069620",0.00,23.80,0,295.46,299.97,0.0,0.0,0.000,1009079.3,1009079.3,15991,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501477263,2290294.00
07/31/2017 01:00,2,0.000,ALERT,213.74,298.77,60.002,1501477203,"201051344000867","219011344069620",0.00,23.30,0,296.36,300.87,0.0,0.0,0.000,784712.9,784712.9,16134,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501477265,2290295.00
07/31/2017 01:00,2,0.000,ALERT,213.96,298.77,59.959,1501477203,"201051344001093","219011344069620",0.00,23.00,0,296.66,299.97,0.0,0.0,0.000,788663.9,788663.9,16134,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501477266,2290296.00
07/31/2017 01:00,2,0.000,ALERT,213.06,298.77,59.954,1501477203,"201051344000900","219011344069620",0.00,22.80,0,296.66,300.57,0.0,0.0,0.000,806580.7,806580.7,16138,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501477268,2290297.00
07/31/2017 01:00,2,0.000,ALERT,213.51,298.17,59.954,1501477203,"201051344000648","219011344069620",0.00,22.50,0,296.36,300.57,0.0,0.0,0.000,793476.9,793476.9,16110,0,0,0,L,1122011218,0,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501477270,2290298.00
07/31/2017 01:00,2,0.000,ALERT,213.51,299.67,60.002,1501477203,"201051344000569","219011344069620",0.00,23.00,0,297.87,301.17,0.0,0.0,0.000,808326.7,808326.7,16084,0,0,0,L,1122011218,0,121.10,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501477272,2290299.00
07/31/2017 01:00,2,0.000,ALERT,213.51,299.07,59.959,1501477203,"201051344000983","219011344069620",0.00,23.00,0,297.57,301.17,0.0,0.0,0.000,799083.7,799083.7,16115,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501477274,2290300.00
07/31/2017 01:00,2,0.000,ALERT,213.29,298.47,59.954,1501477203,"201051344001158","219011344069620",0.00,22.30,0,296.06,299.97,0.0,0.0,0.000,783325.0,783325.0,16113,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501477275,2290301.00
07/31/2017 01:00,2,0.000,ALERT,213.51,299.07,59.954,1501477203,"201051344000576","219011344069620",0.00,22.80,0,296.96,300.57,0.0,0.0,0.000,797870.1,797870.1,16123,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501477277,2290302.00
07/31/2017 01:00,2,0.000,ALERT,212.61,296.96,59.917,1501477203,"274151322000087","219011344069620",0.00,23.80,0,295.16,299.07,0.0,0.0,0.000,983958.0,983958.0,16223,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501477279,2290303.00
07/31/2017 01:15,2,0.000,ALERT,213.74,298.77,59.991,1501478103,"201051344000645","219011344069620",0.00,23.30,0,296.96,300.57,0.0,0.0,0.000,796801.1,796801.1,16099,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501478105,2290304.00
07/31/2017 01:15,2,0.000,ALERT,212.83,297.87,59.981,1501478103,"274151322000085","219011344069620",0.00,23.30,0,296.06,299.67,0.0,0.0,0.000,1004080.0,1004080.0,16005,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501478107,2290305.00
07/31/2017 01:15,2,0.000,ALERT,214.19,299.07,60.023,1501478103,"201051344000633","219011344069620",0.00,22.50,0,295.16,300.27,0.0,0.0,0.000,783817.1,783817.1,16151,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501478109,2290306.00
07/31/2017 01:15,2,0.000,ALERT,213.51,299.07,60.007,1501478103,"201051344000469","219011344069620",0.00,22.30,0,296.06,300.27,0.0,0.0,0.000,787601.0,787601.0,16119,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501478111,2290307.00
07/31/2017 01:15,2,0.000,ALERT,212.61,297.26,59.981,1501478103,"201051344000646","219011344069620",0.00,22.30,0,296.06,300.27,0.0,0.0,0.000,782118.8,782118.8,16105,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501478113,2290308.00
07/31/2017 01:15,2,0.000,ALERT,212.38,298.17,59.981,1501478103,"274151322000052","219011344069620",0.00,23.50,0,295.76,299.97,0.0,0.0,0.000,1045421.2,1045421.2,16001,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501478115,2290309.00
07/31/2017 01:15,2,0.000,ALERT,213.29,298.47,59.986,1501478103,"201051344000585","219011344069620",0.00,22.80,0,296.36,300.57,0.0,0.0,0.000,795780.7,795780.7,16105,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501478116,2290310.00
07/31/2017 01:15,2,0.000,ALERT,213.06,298.47,59.928,1501478103,"201051344001230","219011344069620",0.00,22.30,0,296.96,300.57,0.0,0.0,0.000,786632.3,786632.3,16144,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501478118,2290311.00
07/31/2017 01:15,2,0.000,ALERT,213.29,298.17,59.981,1501478103,"201051344000582","219011344069620",0.00,22.30,0,297.26,301.17,0.0,0.0,0.000,775695.3,775695.3,16095,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501478120,2290312.00
07/31/2017 01:15,2,0.000,ALERT,212.61,297.87,59.981,1501478103,"201051344000955","219011344069620",0.00,22.50,0,296.66,300.27,0.0,0.0,0.000,795705.2,795705.2,16120,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501478122,2290313.00
07/31/2017 01:15,2,0.000,ALERT,212.83,297.26,60.023,1501478103,"274151322000094","219011344069620",0.00,23.00,0,295.76,299.07,0.0,0.0,0.000,863152.8,863152.8,16378,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501478124,2290314.00
07/31/2017 01:15,2,0.000,ALERT,213.51,299.67,59.981,1501478103,"201051344000579","219011344069620",0.00,22.80,0,297.57,301.47,0.0,0.0,0.000,805839.7,805839.7,16110,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501478125,2290315.00
07/31/2017 01:15,2,0.000,ALERT,212.83,298.17,59.986,1501478103,"201051344000890","219011344069620",0.00,22.50,0,297.26,301.47,0.0,0.0,0.000,789761.6,789761.6,16115,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501478127,2290316.00
07/31/2017 01:15,2,0.000,ALERT,213.06,297.87,59.975,1501478103,"201051344000438","219011344069620",0.00,22.30,0,296.96,300.57,0.0,0.0,0.000,792121.6,792121.6,16099,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501478129,2290317.00
07/31/2017 01:15,2,0.000,ALERT,213.06,297.26,59.970,1501478103,"201051344000417","219011344069620",0.00,22.50,0,296.06,299.67,0.0,0.0,0.000,709580.1,709580.1,16139,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501478131,2290318.00
07/31/2017 01:15,2,0.000,ALERT,212.61,298.17,59.965,1501478103,"274151322000083","219011344069620",0.00,23.00,0,296.36,299.97,0.0,0.0,0.000,1034868.4,1034868.4,16016,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501478132,2290319.00
07/31/2017 01:15,2,0.000,ALERT,213.29,296.96,59.959,1501478103,"274151322000076","219011344069620",0.00,23.00,0,295.76,299.97,0.0,0.0,0.000,1104703.8,1104703.8,16008,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501478134,2290320.00
07/31/2017 01:15,2,0.000,ALERT,213.29,299.07,59.965,1501478103,"201051344000868","219011344069620",0.00,22.80,0,297.57,301.47,0.0,0.0,0.000,785961.0,785961.0,16128,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501478136,2290321.00
07/31/2017 01:15,2,0.000,ALERT,212.83,298.47,59.959,1501478103,"274151322000095","219011344069620",0.00,22.80,0,296.96,300.27,0.0,0.0,0.000,1094064.9,1094064.9,16027,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501478138,2290322.00
07/31/2017 01:15,2,0.000,ALERT,213.06,298.77,59.959,1501478103,"201051344000988","219011344069620",0.00,23.00,0,294.56,300.57,0.0,0.0,0.000,682178.6,682178.6,16104,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501478140,2290323.00
07/31/2017 01:15,2,0.000,ALERT,212.61,297.26,59.949,1501478103,"201051344001025","219011344069620",0.00,22.00,0,295.76,300.87,0.0,0.0,0.000,792843.9,792843.9,16103,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501478142,2290324.00
07/31/2017 01:15,2,0.000,ALERT,213.29,299.07,59.954,1501478103,"201051344000458","219011344069620",0.00,23.30,0,296.96,301.47,0.0,0.0,0.000,797188.7,797188.7,16098,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501478143,2290325.00
07/31/2017 01:15,2,0.000,ALERT,213.96,298.77,59.959,1501478103,"201051344000853","219011344069620",0.00,22.80,0,296.96,300.87,0.0,0.0,0.000,798458.9,798458.9,16119,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501478145,2290326.00
07/31/2017 01:15,2,0.000,ALERT,213.06,297.87,59.954,1501478103,"201051344000685","219011344069620",0.00,22.50,0,296.36,300.27,0.0,0.0,0.000,791973.1,791973.1,16133,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501478147,2290327.00
07/31/2017 01:15,2,0.000,ALERT,212.83,297.26,59.970,1501478103,"201051344000917","219011344069620",0.00,23.30,0,295.16,299.97,0.0,0.0,0.000,788662.4,788662.4,16131,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501478149,2290328.00
07/31/2017 01:15,2,0.000,ALERT,213.06,298.17,59.965,1501478103,"201051344001145","219011344069620",0.00,22.30,0,296.66,301.17,0.0,0.0,0.000,796674.6,796674.6,16117,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501478151,2290329.00
07/31/2017 01:15,2,0.000,ALERT,212.83,297.26,59.970,1501478103,"201051344000651","219011344069620",0.00,21.80,0,296.06,299.97,0.0,0.0,0.000,785569.8,785569.8,16111,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501478152,2290330.00
07/31/2017 01:15,2,0.000,ALERT,212.38,296.96,59.959,1501478103,"274151322000088","219011344069620",0.00,23.30,0,295.76,299.67,0.0,0.0,0.000,992933.4,992933.4,16009,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501478154,2290331.00
07/31/2017 01:15,2,0.000,ALERT,213.29,296.66,59.975,1501478103,"274151322000068","219011344069620",0.00,23.80,0,295.46,298.77,0.0,0.0,0.000,863909.0,863909.0,16389,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501478156,2290332.00
07/31/2017 01:15,2,0.000,ALERT,212.38,297.57,59.970,1501478103,"201051344001135","219011344069620",0.00,22.30,0,296.36,300.87,0.0,0.0,0.000,781106.9,781106.9,16083,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501478158,2290333.00
07/31/2017 01:15,2,0.000,ALERT,213.29,299.67,59.970,1501478103,"201051344000594","219011344069620",0.00,22.80,0,296.96,301.17,0.0,0.0,0.000,800518.5,800518.5,16106,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501478160,2290334.00
07/31/2017 01:15,2,0.000,ALERT,212.83,297.26,60.007,1501478103,"201051344001203","219011344069620",0.00,22.30,0,296.06,302.07,0.0,0.0,0.000,790962.2,790962.2,16138,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501478162,2290335.00
07/31/2017 01:15,2,0.000,ALERT,212.61,297.26,59.975,1501478103,"274151322000054","219011344069620",0.00,23.50,0,296.06,299.97,0.0,0.0,0.000,1009079.3,1009079.3,15993,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501478163,2290336.00
07/31/2017 01:15,2,0.000,ALERT,213.51,298.47,59.975,1501478103,"201051344000867","219011344069620",0.00,23.30,0,296.66,301.17,0.0,0.0,0.000,784712.9,784712.9,16136,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501478165,2290337.00
07/31/2017 01:15,2,0.000,ALERT,212.83,297.87,59.986,1501478103,"201051344001093","219011344069620",0.00,22.80,0,296.36,300.27,0.0,0.0,0.000,788663.9,788663.9,16136,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501478167,2290338.00
07/31/2017 01:15,2,0.000,ALERT,213.29,298.77,59.970,1501478103,"201051344000900","219011344069620",0.00,22.80,0,296.96,300.57,0.0,0.0,0.000,806580.7,806580.7,16140,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501478169,2290339.00
07/31/2017 01:15,2,0.000,ALERT,213.51,298.17,59.996,1501478103,"201051344000648","219011344069620",0.00,22.50,0,296.06,300.87,0.0,0.0,0.000,793476.9,793476.9,16112,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501478171,2290340.00
07/31/2017 01:15,2,0.000,ALERT,213.29,299.07,59.991,1501478103,"201051344000569","219011344069620",0.00,23.00,0,297.26,301.47,0.0,0.0,0.000,808326.7,808326.7,16086,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501478172,2290341.00
07/31/2017 01:15,2,0.000,ALERT,213.29,298.77,59.981,1501478103,"201051344000983","219011344069620",0.00,23.00,0,296.96,301.17,0.0,0.0,0.000,799083.7,799083.7,16117,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501478174,2290342.00
07/31/2017 01:15,2,0.000,ALERT,213.29,298.47,59.996,1501478103,"201051344001158","219011344069620",0.00,22.30,0,296.06,300.27,0.0,0.0,0.000,783325.0,783325.0,16115,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501478176,2290343.00
07/31/2017 01:15,2,0.000,ALERT,213.74,299.07,59.981,1501478103,"201051344000576","219011344069620",0.00,22.80,0,296.66,300.87,0.0,0.0,0.000,797870.1,797870.1,16125,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501478178,2290344.00
07/31/2017 01:15,2,0.000,ALERT,212.61,296.06,59.986,1501478103,"274151322000087","219011344069620",0.00,23.80,0,295.16,299.07,0.0,0.0,0.000,983958.0,983958.0,16225,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501478180,2290345.00
07/31/2017 01:30,2,0.000,ALERT,213.51,298.47,59.996,1501479004,"201051344000645","219011344069620",0.00,23.00,0,296.96,300.57,0.0,0.0,0.000,796801.1,796801.1,16101,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501479006,2290346.00
07/31/2017 01:30,2,0.000,ALERT,213.06,298.17,60.002,1501479004,"274151322000085","219011344069620",0.00,23.30,0,295.16,299.67,0.0,0.0,0.000,1004080.0,1004080.0,16007,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501479007,2290347.00
07/31/2017 01:30,2,0.000,ALERT,213.74,298.47,60.028,1501479004,"201051344000633","219011344069620",0.00,22.50,0,295.16,300.57,0.0,0.0,0.000,783817.1,783817.1,16153,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501479009,2290348.00
07/31/2017 01:30,2,0.000,ALERT,213.29,298.47,59.991,1501479004,"201051344000469","219011344069620",0.00,22.30,0,296.06,300.57,0.0,0.0,0.000,787601.0,787601.0,16121,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501479011,2290349.00
07/31/2017 01:30,2,0.000,ALERT,212.38,297.87,60.023,1501479004,"201051344000646","219011344069620",0.00,22.30,0,294.86,299.07,0.0,0.0,0.000,782118.8,782118.8,16107,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501479013,2290350.00
07/31/2017 01:30,2,0.000,ALERT,212.61,298.17,59.991,1501479004,"274151322000052","219011344069620",0.00,23.30,0,294.86,299.67,0.0,0.0,0.000,1045421.2,1045421.2,16003,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501479015,2290351.00
07/31/2017 01:30,2,0.000,ALERT,213.06,298.17,59.991,1501479004,"201051344000585","219011344069620",0.00,22.50,0,295.46,299.37,0.0,0.0,0.000,795780.7,795780.7,16107,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501479016,2290352.00
07/31/2017 01:30,2,0.000,ALERT,212.61,298.17,59.991,1501479004,"201051344001230","219011344069620",0.00,22.00,0,296.06,299.67,0.0,0.0,0.000,786632.3,786632.3,16146,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501479018,2290353.00
07/31/2017 01:30,2,0.000,ALERT,213.29,298.77,59.986,1501479004,"201051344000582","219011344069620",0.00,22.30,0,296.66,299.97,0.0,0.0,0.000,775695.3,775695.3,16097,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501479020,2290354.00
07/31/2017 01:30,2,0.000,ALERT,212.38,297.87,59.981,1501479004,"201051344000955","219011344069620",0.00,22.50,0,295.76,299.07,0.0,0.0,0.000,795705.2,795705.2,16122,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501479022,2290355.00
07/31/2017 01:30,2,0.000,ALERT,212.83,297.87,59.986,1501479004,"274151322000094","219011344069620",0.00,22.80,0,294.86,299.07,0.0,0.0,0.000,863152.8,863152.8,16380,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501479024,2290356.00
07/31/2017 01:30,2,0.000,ALERT,213.06,299.07,59.986,1501479004,"201051344000579","219011344069620",0.00,22.80,0,297.57,301.47,0.0,0.0,0.000,805839.7,805839.7,16112,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501479026,2290357.00
07/31/2017 01:30,2,0.000,ALERT,212.61,298.47,60.018,1501479004,"201051344000890","219011344069620",0.00,22.50,0,296.06,300.57,0.0,0.0,0.000,789761.6,789761.6,16117,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501479028,2290358.00
07/31/2017 01:30,2,0.000,ALERT,212.83,297.87,59.991,1501479004,"201051344000438","219011344069620",0.00,22.00,0,296.06,299.67,0.0,0.0,0.000,792121.6,792121.6,16101,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501479029,2290359.00
07/31/2017 01:30,2,0.000,ALERT,213.06,297.57,59.970,1501479004,"201051344000417","219011344069620",0.00,22.30,0,295.16,298.77,0.0,0.0,0.000,709580.1,709580.1,16141,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501479031,2290360.00
07/31/2017 01:30,2,0.000,ALERT,212.83,297.87,60.018,1501479004,"274151322000083","219011344069620",0.00,22.80,0,295.46,299.97,0.0,0.0,0.000,1034868.4,1034868.4,16018,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501479033,2290361.00
07/31/2017 01:30,2,0.000,ALERT,213.29,297.57,59.970,1501479004,"274151322000076","219011344069620",0.00,23.00,0,294.86,299.67,0.0,0.0,0.000,1104703.8,1104703.8,16010,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501479035,2290362.00
07/31/2017 01:30,2,0.000,ALERT,213.06,299.37,59.975,1501479004,"201051344000868","219011344069620",0.00,22.80,0,297.26,301.17,0.0,0.0,0.000,785961.0,785961.0,16130,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501479037,2290363.00
07/31/2017 01:30,2,0.000,ALERT,212.61,298.77,60.012,1501479004,"274151322000095","219011344069620",0.00,22.50,0,296.36,300.27,0.0,0.0,0.000,1094064.9,1094064.9,16029,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501479039,2290364.00
07/31/2017 01:30,2,0.000,ALERT,213.06,298.77,59.949,1501479004,"201051344000988","219011344069620",0.00,22.80,0,294.56,300.27,0.0,0.0,0.000,682178.6,682178.6,16106,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501479040,2290365.00
07/31/2017 01:30,2,0.000,ALERT,212.61,297.26,59.954,1501479004,"201051344001025","219011344069620",0.00,22.00,0,295.46,299.97,0.0,0.0,0.000,792843.9,792843.9,16105,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501479042,2290366.00
07/31/2017 01:30,2,0.000,ALERT,213.06,298.77,59.981,1501479004,"201051344000458","219011344069620",0.00,23.30,0,297.26,301.17,0.0,0.0,0.000,797188.7,797188.7,16100,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501479044,2290367.00
07/31/2017 01:30,2,0.000,ALERT,213.74,298.77,59.975,1501479004,"201051344000853","219011344069620",0.00,22.50,0,296.96,300.57,0.0,0.0,0.000,798458.9,798458.9,16121,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501479046,2290368.00
07/31/2017 01:30,2,0.000,ALERT,213.06,297.87,59.970,1501479004,"201051344000685","219011344069620",0.00,22.30,0,295.76,299.37,0.0,0.0,0.000,791973.1,791973.1,16135,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501479048,2290369.00
07/31/2017 01:30,2,0.000,ALERT,212.83,297.26,60.023,1501479004,"201051344000917","219011344069620",0.00,23.00,0,294.56,298.77,0.0,0.0,0.000,788662.4,788662.4,16133,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501479049,2290370.00
07/31/2017 01:30,2,0.000,ALERT,213.06,298.17,59.965,1501479004,"201051344001145","219011344069620",0.00,22.30,0,296.36,300.27,0.0,0.0,0.000,796674.6,796674.6,16119,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501479051,2290371.00
07/31/2017 01:30,2,0.000,ALERT,213.06,297.26,59.981,1501479004,"201051344000651","219011344069620",0.00,21.80,0,295.16,298.77,0.0,0.0,0.000,785569.8,785569.8,16113,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501479053,2290372.00
07/31/2017 01:30,2,0.000,ALERT,212.61,297.87,59.944,1501479004,"274151322000088","219011344069620",0.00,23.00,0,295.16,299.37,0.0,0.0,0.000,992933.4,992933.4,16011,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501479055,2290373.00
07/31/2017 01:30,2,0.000,ALERT,213.51,297.26,59.981,1501479004,"274151322000068","219011344069620",0.00,23.50,0,294.56,298.47,0.0,0.0,0.000,863909.0,863909.0,16391,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501479056,2290374.00
07/31/2017 01:30,2,0.000,ALERT,212.61,297.87,59.981,1501479004,"201051344001135","219011344069620",0.00,22.30,0,295.76,299.67,0.0,0.0,0.000,781106.9,781106.9,16085,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501479058,2290375.00
07/31/2017 01:30,2,0.000,ALERT,213.06,299.67,59.975,1501479004,"201051344000594","219011344069620",0.00,22.80,0,296.66,301.17,0.0,0.0,0.000,800518.5,800518.5,16108,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501479060,2290376.00
07/31/2017 01:30,2,0.000,ALERT,212.83,297.57,59.986,1501479004,"201051344001203","219011344069620",0.00,22.30,0,295.76,300.87,0.0,0.0,0.000,790962.2,790962.2,16140,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501479062,2290377.00
07/31/2017 01:30,2,0.000,ALERT,212.61,297.57,59.975,1501479004,"274151322000054","219011344069620",0.00,23.50,0,295.16,300.27,0.0,0.0,0.000,1009079.3,1009079.3,15995,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501479064,2290378.00
07/31/2017 01:30,2,0.000,ALERT,213.29,298.47,60.012,1501479004,"201051344000867","219011344069620",0.00,23.30,0,296.06,300.87,0.0,0.0,0.000,784712.9,784712.9,16138,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501479065,2290379.00
07/31/2017 01:30,2,0.000,ALERT,212.83,297.87,59.986,1501479004,"201051344001093","219011344069620",0.00,22.80,0,295.76,299.37,0.0,0.0,0.000,788663.9,788663.9,16138,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501479067,2290380.00
07/31/2017 01:30,2,0.000,ALERT,213.29,299.07,59.991,1501479004,"201051344000900","219011344069620",0.00,22.80,0,296.66,300.27,0.0,0.0,0.000,806580.7,806580.7,16142,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501479069,2290381.00
