ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/31/2017 01:30,2,0.000,ALERT,213.29,298.17,59.991,1501479004,"201051344000648","219011344069620",0.00,22.30,0,296.36,300.57,0.0,0.0,0.000,793476.9,793476.9,16114,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501479071,2290382.00
07/31/2017 01:30,2,0.000,ALERT,213.06,299.37,59.986,1501479004,"201051344000569","219011344069620",0.00,23.00,0,297.57,301.17,0.0,0.0,0.000,808326.7,808326.7,16088,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501479073,2290383.00
07/31/2017 01:30,2,0.000,ALERT,213.29,299.37,59.991,1501479004,"201051344000983","219011344069620",0.00,22.80,0,297.26,301.17,0.0,0.0,0.000,799083.7,799083.7,16119,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501479074,2290384.00
07/31/2017 01:30,2,0.000,ALERT,213.06,298.47,59.996,1501479004,"201051344001158","219011344069620",0.00,22.30,0,296.06,299.97,0.0,0.0,0.000,783325.0,783325.0,16117,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501479076,2290385.00
07/31/2017 01:30,2,0.000,ALERT,213.51,299.07,59.986,1501479004,"201051344000576","219011344069620",0.00,22.50,0,296.96,300.87,0.0,0.0,0.000,797870.1,797870.1,16127,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501479078,2290386.00
07/31/2017 01:30,2,0.000,ALERT,212.83,297.87,59.991,1501479004,"274151322000087","219011344069620",0.00,23.50,0,294.86,299.07,0.0,0.0,0.000,983958.0,983958.0,16227,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501479080,2290387.00
07/31/2017 01:45,2,0.000,ALERT,213.74,298.77,59.986,1501479904,"201051344000645","219011344069620",0.00,23.00,0,296.66,302.37,0.0,0.0,0.000,796801.1,796801.1,16103,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501479906,2290388.00
07/31/2017 01:45,2,0.000,ALERT,212.61,297.26,59.991,1501479904,"274151322000085","219011344069620",0.00,23.00,0,295.16,299.37,0.0,0.0,0.000,1004080.0,1004080.0,16009,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501479908,2290389.00
07/31/2017 01:45,2,0.000,ALERT,213.51,298.17,59.996,1501479904,"201051344000633","219011344069620",0.00,22.30,0,294.86,301.77,0.0,0.0,0.000,783817.1,783817.1,16155,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501479909,2290390.00
07/31/2017 01:45,2,0.000,ALERT,213.29,298.47,60.002,1501479904,"201051344000469","219011344069620",0.00,22.00,0,295.76,301.47,0.0,0.0,0.000,787601.0,787601.0,16123,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501479911,2290391.00
07/31/2017 01:45,2,0.000,ALERT,212.61,297.87,59.996,1501479904,"201051344000646","219011344069620",0.00,22.30,0,295.46,300.87,0.0,0.0,0.000,782118.8,782118.8,16109,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501479913,2290392.00
07/31/2017 01:45,2,0.000,ALERT,212.16,296.66,59.975,1501479904,"274151322000052","219011344069620",0.00,23.30,0,294.56,299.67,0.0,0.0,0.000,1045421.2,1045421.2,16005,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501479915,2290393.00
07/31/2017 01:45,2,0.000,ALERT,213.06,298.17,59.996,1501479904,"201051344000585","219011344069620",0.00,22.50,0,295.46,300.87,0.0,0.0,0.000,795780.7,795780.7,16109,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501479917,2290394.00
07/31/2017 01:45,2,0.000,ALERT,212.83,298.17,59.991,1501479904,"201051344001230","219011344069620",0.00,22.00,0,296.36,301.47,0.0,0.0,0.000,786632.3,786632.3,16148,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501479919,2290395.00
07/31/2017 01:45,2,0.000,ALERT,213.51,298.77,59.991,1501479904,"201051344000582","219011344069620",0.00,22.00,0,296.96,301.77,0.0,0.0,0.000,775695.3,775695.3,16099,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501479920,2290396.00
07/31/2017 01:45,2,0.000,ALERT,212.61,298.17,59.975,1501479904,"201051344000955","219011344069620",0.00,22.30,0,296.06,301.17,0.0,0.0,0.000,795705.2,795705.2,16124,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501479922,2290397.00
07/31/2017 01:45,2,0.000,ALERT,212.61,296.96,59.975,1501479904,"274151322000094","219011344069620",0.00,22.80,0,294.86,299.07,0.0,0.0,0.000,863152.8,863152.8,16382,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501479924,2290398.00
07/31/2017 01:45,2,0.000,ALERT,213.29,299.67,59.975,1501479904,"201051344000579","219011344069620",0.00,22.80,0,297.26,302.98,0.0,0.0,0.000,805839.7,805839.7,16114,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501479926,2290399.00
07/31/2017 01:45,2,0.000,ALERT,213.06,298.47,59.981,1501479904,"201051344000890","219011344069620",0.00,22.30,0,296.36,302.68,0.0,0.0,0.000,789761.6,789761.6,16119,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501479928,2290400.00
07/31/2017 01:45,2,0.000,ALERT,213.06,297.87,59.975,1501479904,"201051344000438","219011344069620",0.00,22.00,0,296.06,301.77,0.0,0.0,0.000,792121.6,792121.6,16103,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501479929,2290401.00
07/31/2017 01:45,2,0.000,ALERT,213.06,297.26,59.965,1501479904,"201051344000417","219011344069620",0.00,22.30,0,295.16,300.87,0.0,0.0,0.000,709580.1,709580.1,16143,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501479931,2290402.00
07/31/2017 01:45,2,0.000,ALERT,212.61,297.26,59.959,1501479904,"274151322000083","219011344069620",0.00,22.80,0,295.16,299.97,0.0,0.0,0.000,1034868.4,1034868.4,16020,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501479933,2290403.00
07/31/2017 01:45,2,0.000,ALERT,213.29,297.57,59.965,1501479904,"274151322000076","219011344069620",0.00,23.00,0,294.86,299.37,0.0,0.0,0.000,1104703.8,1104703.8,16012,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501479935,2290404.00
07/31/2017 01:45,2,0.000,ALERT,212.83,299.37,59.959,1501479904,"201051344000868","219011344069620",0.00,22.50,0,297.57,303.58,0.0,0.0,0.000,785961.0,785961.0,16132,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501479937,2290405.00
07/31/2017 01:45,2,0.000,ALERT,212.61,298.47,59.949,1501479904,"274151322000095","219011344069620",0.00,22.50,0,296.06,300.27,0.0,0.0,0.000,1094064.9,1094064.9,16031,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501479938,2290406.00
07/31/2017 01:45,2,0.000,ALERT,213.06,299.07,59.959,1501479904,"201051344000988","219011344069620",0.00,22.80,0,294.56,301.77,0.0,0.0,0.000,682178.6,682178.6,16108,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501479940,2290407.00
07/31/2017 01:45,2,0.000,ALERT,212.83,296.96,59.949,1501479904,"201051344001025","219011344069620",0.00,21.80,0,295.16,301.77,0.0,0.0,0.000,792843.9,792843.9,16107,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501479942,2290408.00
07/31/2017 01:45,2,0.000,ALERT,212.83,298.77,59.944,1501479904,"201051344000458","219011344069620",0.00,23.30,0,296.96,303.28,0.0,0.0,0.000,797188.7,797188.7,16102,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501479944,2290409.00
07/31/2017 01:45,2,0.000,ALERT,213.51,298.47,59.944,1501479904,"201051344000853","219011344069620",0.00,22.50,0,296.96,302.68,0.0,0.0,0.000,798458.9,798458.9,16123,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501479946,2290410.00
07/31/2017 01:45,2,0.000,ALERT,213.29,297.87,59.970,1501479904,"201051344000685","219011344069620",0.00,22.50,0,295.76,301.47,0.0,0.0,0.000,791973.1,791973.1,16137,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501479948,2290411.00
07/31/2017 01:45,2,0.000,ALERT,213.06,297.26,59.944,1501479904,"201051344000917","219011344069620",0.00,23.00,0,294.56,300.27,0.0,0.0,0.000,788662.4,788662.4,16135,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501479950,2290412.00
07/31/2017 01:45,2,0.000,ALERT,213.29,298.17,59.959,1501479904,"201051344001145","219011344069620",0.00,22.30,0,296.06,302.37,0.0,0.0,0.000,796674.6,796674.6,16121,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501479951,2290413.00
07/31/2017 01:45,2,0.000,ALERT,213.06,296.96,59.917,1501479904,"201051344000651","219011344069620",0.00,21.80,0,295.16,300.87,0.0,0.0,0.000,785569.8,785569.8,16115,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501479953,2290414.00
07/31/2017 01:45,2,0.000,ALERT,212.38,297.26,59.949,1501479904,"274151322000088","219011344069620",0.00,23.00,0,294.86,299.37,0.0,0.0,0.000,992933.4,992933.4,16013,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501479955,2290415.00
07/31/2017 01:45,2,0.000,ALERT,213.06,296.96,59.933,1501479904,"274151322000068","219011344069620",0.00,23.50,0,294.56,298.47,0.0,0.0,0.000,863909.0,863909.0,16393,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501479957,2290416.00
07/31/2017 01:45,2,0.000,ALERT,212.61,297.57,59.938,1501479904,"201051344001135","219011344069620",0.00,22.30,0,296.06,301.47,0.0,0.0,0.000,781106.9,781106.9,16087,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501479959,2290417.00
07/31/2017 01:45,2,0.000,ALERT,212.83,299.67,59.938,1501479904,"201051344000594","219011344069620",0.00,22.50,0,296.66,302.98,0.0,0.0,0.000,800518.5,800518.5,16110,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501479960,2290418.00
07/31/2017 01:45,2,0.000,ALERT,213.06,297.57,59.944,1501479904,"201051344001203","219011344069620",0.00,22.30,0,295.76,302.98,0.0,0.0,0.000,790962.2,790962.2,16142,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501479962,2290419.00
07/31/2017 01:45,2,0.000,ALERT,212.38,298.47,59.933,1501479904,"274151322000054","219011344069620",0.00,23.50,0,294.86,299.67,0.0,0.0,0.000,1009079.3,1009079.3,15997,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501479964,2290420.00
07/31/2017 01:45,2,0.000,ALERT,213.51,298.77,59.901,1501479904,"201051344000867","219011344069620",0.00,23.00,0,296.66,303.28,0.0,0.0,0.000,784712.9,784712.9,16140,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501479966,2290421.00
07/31/2017 01:45,2,0.000,ALERT,212.83,297.87,59.944,1501479904,"201051344001093","219011344069620",0.00,22.80,0,296.06,300.87,0.0,0.0,0.000,788663.9,788663.9,16140,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501479968,2290422.00
07/31/2017 01:45,2,0.000,ALERT,213.06,298.77,59.922,1501479904,"201051344000900","219011344069620",0.00,22.50,0,296.66,302.37,0.0,0.0,0.000,806580.7,806580.7,16144,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501479969,2290423.00
07/31/2017 01:45,2,0.000,ALERT,213.51,298.47,59.944,1501479904,"201051344000648","219011344069620",0.00,22.30,0,296.36,302.98,0.0,0.0,0.000,793476.9,793476.9,16116,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501479971,2290424.00
07/31/2017 01:45,2,0.000,ALERT,213.06,299.67,59.944,1501479904,"201051344000569","219011344069620",0.00,22.80,0,297.26,303.28,0.0,0.0,0.000,808326.7,808326.7,16090,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501479973,2290425.00
07/31/2017 01:45,2,0.000,ALERT,213.06,299.37,59.944,1501479904,"201051344000983","219011344069620",0.00,22.80,0,297.26,302.98,0.0,0.0,0.000,799083.7,799083.7,16121,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501479975,2290426.00
07/31/2017 01:45,2,0.000,ALERT,213.06,298.47,59.938,1501479904,"201051344001158","219011344069620",0.00,22.30,0,296.06,301.77,0.0,0.0,0.000,783325.0,783325.0,16119,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501479976,2290427.00
07/31/2017 01:45,2,0.000,ALERT,213.51,299.07,59.944,1501479904,"201051344000576","219011344069620",0.00,22.50,0,296.96,302.37,0.0,0.0,0.000,797870.1,797870.1,16129,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501479978,2290428.00
07/31/2017 01:45,2,0.000,ALERT,212.83,297.26,59.938,1501479904,"274151322000087","219011344069620",0.00,23.50,0,294.26,299.07,0.0,0.0,0.000,983958.0,983958.0,16229,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501479980,2290429.00
07/31/2017 02:00,2,0.000,ALERT,213.96,299.37,59.970,1501480804,"201051344000645","219011344069620",0.00,22.80,0,296.96,300.87,0.0,0.0,0.000,796801.1,796801.1,16105,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501480806,2290430.00
07/31/2017 02:00,2,0.000,ALERT,212.83,297.87,59.965,1501480804,"274151322000085","219011344069620",0.00,23.00,0,296.06,299.67,0.0,0.0,0.000,1004080.0,1004080.0,16011,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501480807,2290431.00
07/31/2017 02:00,2,0.000,ALERT,213.96,299.07,59.970,1501480804,"201051344000633","219011344069620",0.00,22.30,0,294.86,300.27,0.0,0.0,0.000,783817.1,783817.1,16157,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501480809,2290432.00
07/31/2017 02:00,2,0.000,ALERT,213.51,299.37,59.965,1501480804,"201051344000469","219011344069620",0.00,22.00,0,295.76,300.57,0.0,0.0,0.000,787601.0,787601.0,16125,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501480811,2290433.00
07/31/2017 02:00,2,0.000,ALERT,212.61,297.57,59.965,1501480804,"201051344000646","219011344069620",0.00,22.30,0,295.16,299.07,0.0,0.0,0.000,782118.8,782118.8,16111,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501480813,2290434.00
07/31/2017 02:00,2,0.000,ALERT,212.38,297.87,59.975,1501480804,"274151322000052","219011344069620",0.00,23.30,0,295.76,299.97,0.0,0.0,0.000,1045421.2,1045421.2,16007,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501480815,2290435.00
07/31/2017 02:00,2,0.000,ALERT,213.06,297.87,59.981,1501480804,"201051344000585","219011344069620",0.00,22.30,0,295.46,299.37,0.0,0.0,0.000,795780.7,795780.7,16111,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501480816,2290436.00
07/31/2017 02:00,2,0.000,ALERT,212.83,298.17,59.970,1501480804,"201051344001230","219011344069620",0.00,22.00,0,296.06,299.67,0.0,0.0,0.000,786632.3,786632.3,16150,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501480818,2290437.00
07/31/2017 02:00,2,0.000,ALERT,213.51,299.07,59.954,1501480804,"201051344000582","219011344069620",0.00,22.30,0,296.66,300.27,0.0,0.0,0.000,775695.3,775695.3,16101,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501480820,2290438.00
07/31/2017 02:00,2,0.000,ALERT,212.83,298.17,59.965,1501480804,"201051344000955","219011344069620",0.00,22.30,0,296.06,299.37,0.0,0.0,0.000,795705.2,795705.2,16126,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501480822,2290439.00
07/31/2017 02:00,2,0.000,ALERT,212.83,297.57,59.959,1501480804,"274151322000094","219011344069620",0.00,22.80,0,295.76,299.07,0.0,0.0,0.000,863152.8,863152.8,16384,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501480823,2290440.00
07/31/2017 02:00,2,0.000,ALERT,213.51,300.27,59.959,1501480804,"201051344000579","219011344069620",0.00,22.80,0,297.57,301.77,0.0,0.0,0.000,805839.7,805839.7,16116,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501480825,2290441.00
07/31/2017 02:00,2,0.000,ALERT,213.06,298.77,60.007,1501480804,"201051344000890","219011344069620",0.00,22.30,0,296.66,300.57,0.0,0.0,0.000,789761.6,789761.6,16121,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501480827,2290442.00
07/31/2017 02:00,2,0.000,ALERT,213.29,298.17,59.965,1501480804,"201051344000438","219011344069620",0.00,22.00,0,296.06,299.67,0.0,0.0,0.000,792121.6,792121.6,16105,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501480829,2290443.00
07/31/2017 02:00,2,0.000,ALERT,213.06,297.57,59.938,1501480804,"201051344000417","219011344069620",0.00,22.30,0,295.46,298.77,0.0,0.0,0.000,709580.1,709580.1,16145,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501480831,2290444.00
07/31/2017 02:00,2,0.000,ALERT,212.83,298.77,59.949,1501480804,"274151322000083","219011344069620",0.00,22.80,0,296.06,299.97,0.0,0.0,0.000,1034868.4,1034868.4,16022,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501480833,2290445.00
07/31/2017 02:00,2,0.000,ALERT,213.29,297.57,59.965,1501480804,"274151322000076","219011344069620",0.00,23.00,0,295.76,299.67,0.0,0.0,0.000,1104703.8,1104703.8,16014,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501480834,2290446.00
07/31/2017 02:00,2,0.000,ALERT,213.29,300.27,60.002,1501480804,"201051344000868","219011344069620",0.00,22.50,0,297.87,301.77,0.0,0.0,0.000,785961.0,785961.0,16134,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501480836,2290447.00
07/31/2017 02:00,2,0.000,ALERT,212.83,298.77,59.944,1501480804,"274151322000095","219011344069620",0.00,22.50,0,296.96,300.27,0.0,0.0,0.000,1094064.9,1094064.9,16033,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501480838,2290448.00
07/31/2017 02:00,2,0.000,ALERT,213.29,299.67,59.912,1501480804,"201051344000988","219011344069620",0.00,22.80,0,294.26,300.87,0.0,0.0,0.000,682178.6,682178.6,16110,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501480840,2290449.00
07/31/2017 02:00,2,0.000,ALERT,212.83,297.57,59.949,1501480804,"201051344001025","219011344069620",0.00,21.80,0,295.46,299.97,0.0,0.0,0.000,792843.9,792843.9,16109,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501480842,2290450.00
07/31/2017 02:00,2,0.000,ALERT,213.29,299.67,59.949,1501480804,"201051344000458","219011344069620",0.00,23.30,0,296.66,301.77,0.0,0.0,0.000,797188.7,797188.7,16104,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501480843,2290451.00
07/31/2017 02:00,2,0.000,ALERT,213.74,299.07,59.954,1501480804,"201051344000853","219011344069620",0.00,22.50,0,296.66,301.17,0.0,0.0,0.000,798458.9,798458.9,16125,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501480845,2290452.00
07/31/2017 02:00,2,0.000,ALERT,213.29,298.17,59.949,1501480804,"201051344000685","219011344069620",0.00,22.50,0,295.76,299.37,0.0,0.0,0.000,791973.1,791973.1,16139,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501480847,2290453.00
07/31/2017 02:00,2,0.000,ALERT,213.06,297.57,59.970,1501480804,"201051344000917","219011344069620",0.00,23.00,0,294.56,299.07,0.0,0.0,0.000,788662.4,788662.4,16137,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501480849,2290454.00
07/31/2017 02:00,2,0.000,ALERT,213.29,298.47,59.959,1501480804,"201051344001145","219011344069620",0.00,22.30,0,296.06,300.27,0.0,0.0,0.000,796674.6,796674.6,16123,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501480851,2290455.00
07/31/2017 02:00,2,0.000,ALERT,213.06,297.57,59.959,1501480804,"201051344000651","219011344069620",0.00,21.80,0,295.16,299.07,0.0,0.0,0.000,785569.8,785569.8,16117,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501480852,2290456.00
07/31/2017 02:00,2,0.000,ALERT,212.38,298.17,59.933,1501480804,"274151322000088","219011344069620",0.00,23.30,0,295.76,299.37,0.0,0.0,0.000,992933.4,992933.4,16015,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501480854,2290457.00
07/31/2017 02:00,2,0.000,ALERT,213.29,296.96,59.949,1501480804,"274151322000068","219011344069620",0.00,23.50,0,295.46,298.47,0.0,0.0,0.000,863909.0,863909.0,16395,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501480856,2290458.00
07/31/2017 02:00,2,0.000,ALERT,212.83,298.17,59.949,1501480804,"201051344001135","219011344069620",0.00,22.30,0,295.76,299.67,0.0,0.0,0.000,781106.9,781106.9,16089,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501480858,2290459.00
07/31/2017 02:00,2,0.000,ALERT,213.29,300.27,59.959,1501480804,"201051344000594","219011344069620",0.00,22.50,0,296.66,301.47,0.0,0.0,0.000,800518.5,800518.5,16112,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501480859,2290460.00
07/31/2017 02:00,2,0.000,ALERT,213.06,297.57,59.975,1501480804,"201051344001203","219011344069620",0.00,22.30,0,296.06,301.17,0.0,0.0,0.000,790962.2,790962.2,16144,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501480861,2290461.00
07/31/2017 02:00,2,0.000,ALERT,212.61,298.47,59.949,1501480804,"274151322000054","219011344069620",0.00,23.50,0,296.06,299.97,0.0,0.0,0.000,1009079.3,1009079.3,15999,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501480863,2290462.00
07/31/2017 02:00,2,0.000,ALERT,213.51,299.07,59.949,1501480804,"201051344000867","219011344069620",0.00,23.00,0,296.66,301.47,0.0,0.0,0.000,784712.9,784712.9,16142,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501480865,2290463.00
07/31/2017 02:00,2,0.000,ALERT,213.29,298.47,59.965,1501480804,"201051344001093","219011344069620",0.00,22.80,0,295.76,299.37,0.0,0.0,0.000,788663.9,788663.9,16142,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501480867,2290464.00
07/31/2017 02:00,2,0.000,ALERT,213.51,299.67,59.954,1501480804,"201051344000900","219011344069620",0.00,22.50,0,296.66,300.87,0.0,0.0,0.000,806580.7,806580.7,16146,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501480869,2290465.00
07/31/2017 02:00,2,0.000,ALERT,213.74,299.07,60.002,1501480804,"201051344000648","219011344069620",0.00,22.30,0,296.66,301.17,0.0,0.0,0.000,793476.9,793476.9,16118,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501480870,2290466.00
07/31/2017 02:00,2,0.000,ALERT,213.51,300.27,59.954,1501480804,"201051344000569","219011344069620",0.00,22.80,0,297.87,301.77,0.0,0.0,0.000,808326.7,808326.7,16092,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501480872,2290467.00
07/31/2017 02:00,2,0.000,ALERT,213.51,299.97,59.954,1501480804,"201051344000983","219011344069620",0.00,22.80,0,297.26,301.47,0.0,0.0,0.000,799083.7,799083.7,16123,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501480874,2290468.00
07/31/2017 02:00,2,0.000,ALERT,213.51,299.37,59.954,1501480804,"201051344001158","219011344069620",0.00,22.30,0,296.36,300.27,0.0,0.0,0.000,783325.0,783325.0,16121,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501480876,2290469.00
07/31/2017 02:00,2,0.000,ALERT,213.74,299.97,59.901,1501480804,"201051344000576","219011344069620",0.00,22.50,0,296.96,301.17,0.0,0.0,0.000,797870.1,797870.1,16131,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501480878,2290470.00
07/31/2017 02:00,2,0.000,ALERT,213.06,297.87,59.912,1501480804,"274151322000087","219011344069620",0.00,23.50,0,295.16,299.07,0.0,0.0,0.000,983958.0,983958.0,16231,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501480879,2290471.00
07/31/2017 02:15,2,0.000,ALERT,212.83,297.57,59.996,1501481704,"201051344000645","219011344069620",0.00,22.80,0,296.66,300.87,0.0,0.0,0.000,796801.1,796801.1,16107,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501481706,2290472.00
07/31/2017 02:15,2,0.000,ALERT,211.93,296.36,59.991,1501481704,"274151322000085","219011344069620",0.00,23.00,0,294.86,299.37,0.0,0.0,0.000,1004080.0,1004080.0,16013,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501481707,2290473.00
07/31/2017 02:15,2,0.000,ALERT,212.83,297.57,60.002,1501481704,"201051344000633","219011344069620",0.00,22.30,0,295.16,300.57,0.0,0.0,0.000,783817.1,783817.1,16159,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501481709,2290474.00
07/31/2017 02:15,2,0.000,ALERT,212.38,297.87,60.034,1501481704,"201051344000469","219011344069620",0.00,22.00,0,295.76,300.57,0.0,0.0,0.000,787601.0,787601.0,16127,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501481711,2290475.00
07/31/2017 02:15,2,0.000,ALERT,211.70,296.66,60.007,1501481704,"201051344000646","219011344069620",0.00,22.00,0,294.86,299.37,0.0,0.0,0.000,782118.8,782118.8,16113,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501481713,2290476.00
07/31/2017 02:15,2,0.000,ALERT,211.48,297.26,60.023,1501481704,"274151322000052","219011344069620",0.00,23.30,0,294.56,299.67,0.0,0.0,0.000,1045421.2,1045421.2,16009,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501481715,2290477.00
07/31/2017 02:15,2,0.000,ALERT,211.93,296.66,59.970,1501481704,"201051344000585","219011344069620",0.00,22.50,0,295.16,299.67,0.0,0.0,0.000,795780.7,795780.7,16113,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501481716,2290478.00
07/31/2017 02:15,2,0.000,ALERT,211.93,297.26,60.002,1501481704,"201051344001230","219011344069620",0.00,22.00,0,295.76,299.97,0.0,0.0,0.000,786632.3,786632.3,16152,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501481718,2290479.00
07/31/2017 02:15,2,0.000,ALERT,212.38,297.57,59.954,1501481704,"201051344000582","219011344069620",0.00,22.30,0,296.36,300.27,0.0,0.0,0.000,775695.3,775695.3,16103,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501481720,2290480.00
07/31/2017 02:15,2,0.000,ALERT,211.48,296.66,60.007,1501481704,"201051344000955","219011344069620",0.00,22.30,0,295.46,299.67,0.0,0.0,0.000,795705.2,795705.2,16128,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501481722,2290481.00
07/31/2017 02:15,2,0.000,ALERT,211.70,296.06,59.986,1501481704,"274151322000094","219011344069620",0.00,22.50,0,294.56,298.77,0.0,0.0,0.000,863152.8,863152.8,16386,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501481724,2290482.00
07/31/2017 02:15,2,0.000,ALERT,212.38,298.47,59.991,1501481704,"201051344000579","219011344069620",0.00,22.50,0,297.26,302.07,0.0,0.0,0.000,805839.7,805839.7,16118,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501481726,2290483.00
07/31/2017 02:15,2,0.000,ALERT,212.16,296.66,59.996,1501481704,"201051344000438","219011344069620",0.00,22.00,0,295.76,299.97,0.0,0.0,0.000,792121.6,792121.6,16107,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501481729,2290484.00
07/31/2017 02:15,2,0.000,ALERT,212.16,296.06,59.996,1501481704,"201051344000417","219011344069620",0.00,22.30,0,295.16,299.07,0.0,0.0,0.000,709580.1,709580.1,16147,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501481731,2290485.00
07/31/2017 02:15,2,0.000,ALERT,211.70,297.26,60.012,1501481704,"274151322000083","219011344069620",0.00,22.80,0,295.16,299.97,0.0,0.0,0.000,1034868.4,1034868.4,16024,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501481732,2290486.00
07/31/2017 02:15,2,0.000,ALERT,212.38,296.06,59.986,1501481704,"274151322000076","219011344069620",0.00,23.00,0,294.56,299.37,0.0,0.0,0.000,1104703.8,1104703.8,16016,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501481734,2290487.00
07/31/2017 02:15,2,0.000,ALERT,212.16,298.47,59.996,1501481704,"201051344000868","219011344069620",0.00,22.30,0,297.57,301.77,0.0,0.0,0.000,785961.0,785961.0,16136,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501481736,2290488.00
07/31/2017 02:15,2,0.000,ALERT,211.48,297.57,60.012,1501481704,"274151322000095","219011344069620",0.00,22.50,0,296.06,300.27,0.0,0.0,0.000,1094064.9,1094064.9,16035,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501481738,2290489.00
07/31/2017 02:15,2,0.000,ALERT,212.38,298.17,59.996,1501481704,"201051344000988","219011344069620",0.00,22.50,0,294.26,300.87,0.0,0.0,0.000,682178.6,682178.6,16112,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501481740,2290490.00
07/31/2017 02:15,2,0.000,ALERT,211.93,296.06,59.986,1501481704,"201051344001025","219011344069620",0.00,21.80,0,295.16,300.27,0.0,0.0,0.000,792843.9,792843.9,16111,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501481742,2290491.00
07/31/2017 02:15,2,0.000,ALERT,212.38,298.47,59.944,1501481704,"201051344000458","219011344069620",0.00,23.00,0,296.96,301.77,0.0,0.0,0.000,797188.7,797188.7,16106,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501481743,2290492.00
07/31/2017 02:15,2,0.000,ALERT,213.06,298.17,60.039,1501481704,"201051344000853","219011344069620",0.00,22.50,0,296.66,301.17,0.0,0.0,0.000,798458.9,798458.9,16127,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501481745,2290493.00
07/31/2017 02:15,2,0.000,ALERT,212.38,296.66,59.986,1501481704,"201051344000685","219011344069620",0.00,22.30,0,295.76,299.67,0.0,0.0,0.000,791973.1,791973.1,16141,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501481747,2290494.00
07/31/2017 02:15,2,0.000,ALERT,212.16,296.36,60.012,1501481704,"201051344000917","219011344069620",0.00,23.00,0,294.56,299.07,0.0,0.0,0.000,788662.4,788662.4,16139,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501481749,2290495.00
07/31/2017 02:15,2,0.000,ALERT,212.16,296.96,59.986,1501481704,"201051344001145","219011344069620",0.00,22.00,0,296.06,300.57,0.0,0.0,0.000,796674.6,796674.6,16125,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501481750,2290496.00
07/31/2017 02:15,2,0.000,ALERT,212.16,296.06,59.954,1501481704,"201051344000651","219011344069620",0.00,21.80,0,295.16,299.37,0.0,0.0,0.000,785569.8,785569.8,16119,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501481752,2290497.00
07/31/2017 02:15,2,0.000,ALERT,211.70,296.36,59.991,1501481704,"274151322000088","219011344069620",0.00,23.30,0,294.86,299.07,0.0,0.0,0.000,992933.4,992933.4,16017,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501481754,2290498.00
07/31/2017 02:15,2,0.000,ALERT,212.38,295.76,59.991,1501481704,"274151322000068","219011344069620",0.00,23.50,0,294.26,298.17,0.0,0.0,0.000,863909.0,863909.0,16397,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501481756,2290499.00
07/31/2017 02:15,2,0.000,ALERT,211.70,296.66,60.034,1501481704,"201051344001135","219011344069620",0.00,22.30,0,295.76,299.97,0.0,0.0,0.000,781106.9,781106.9,16091,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501481758,2290500.00
07/31/2017 02:15,2,0.000,ALERT,212.38,298.77,60.039,1501481704,"201051344000594","219011344069620",0.00,22.30,0,296.66,301.47,0.0,0.0,0.000,800518.5,800518.5,16114,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501481760,2290501.00
07/31/2017 02:15,2,0.000,ALERT,212.16,296.66,59.996,1501481704,"201051344001203","219011344069620",0.00,22.30,0,295.46,301.47,0.0,0.0,0.000,790962.2,790962.2,16146,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501481761,2290502.00
07/31/2017 02:15,2,0.000,ALERT,211.48,296.66,59.986,1501481704,"274151322000054","219011344069620",0.00,23.50,0,294.86,299.67,0.0,0.0,0.000,1009079.3,1009079.3,16001,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501481763,2290503.00
07/31/2017 02:15,2,0.000,ALERT,212.38,297.57,60.023,1501481704,"201051344000867","219011344069620",0.00,23.00,0,296.66,301.47,0.0,0.0,0.000,784712.9,784712.9,16144,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501481765,2290504.00
07/31/2017 02:15,2,0.000,ALERT,211.93,296.66,59.996,1501481704,"201051344001093","219011344069620",0.00,22.80,0,295.46,299.67,0.0,0.0,0.000,788663.9,788663.9,16144,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501481767,2290505.00
07/31/2017 02:15,2,0.000,ALERT,212.16,297.87,59.991,1501481704,"201051344000900","219011344069620",0.00,22.50,0,296.66,300.87,0.0,0.0,0.000,806580.7,806580.7,16148,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501481768,2290506.00
07/31/2017 02:15,2,0.000,ALERT,212.61,297.57,60.007,1501481704,"201051344000648","219011344069620",0.00,22.00,0,296.36,301.47,0.0,0.0,0.000,793476.9,793476.9,16120,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501481770,2290507.00
07/31/2017 02:15,2,0.000,ALERT,212.38,298.47,59.996,1501481704,"201051344000569","219011344069620",0.00,22.80,0,297.26,301.77,0.0,0.0,0.000,808326.7,808326.7,16094,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501481772,2290508.00
07/31/2017 02:15,2,0.000,ALERT,212.38,298.17,60.018,1501481704,"201051344000983","219011344069620",0.00,22.80,0,297.26,301.77,0.0,0.0,0.000,799083.7,799083.7,16125,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501481774,2290509.00
07/31/2017 02:15,2,0.000,ALERT,212.38,297.57,59.986,1501481704,"201051344001158","219011344069620",0.00,22.00,0,296.06,300.57,0.0,0.0,0.000,783325.0,783325.0,16123,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501481776,2290510.00
07/31/2017 02:15,2,0.000,ALERT,212.83,298.47,59.959,1501481704,"201051344000576","219011344069620",0.00,22.50,0,296.96,301.47,0.0,0.0,0.000,797870.1,797870.1,16133,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501481778,2290511.00
07/31/2017 02:15,2,0.000,ALERT,211.70,296.36,60.002,1501481704,"274151322000087","219011344069620",0.00,23.50,0,294.26,298.77,0.0,0.0,0.000,983958.0,983958.0,16233,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501481780,2290512.00
07/31/2017 02:15,2,0.000,ALERT,211.93,296.96,59.965,1501481704,"201051344000890","219011344069620",0.00,22.30,0,296.36,300.87,0.0,0.0,0.000,789761.6,789761.6,16123,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501481781,2290513.00
07/31/2017 02:30,2,0.000,ALERT,212.83,297.87,59.981,1501482604,"201051344000645","219011344069620",0.00,22.80,0,295.46,299.37,0.0,0.0,0.000,796801.1,796801.1,16109,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501482606,2290514.00
07/31/2017 02:30,2,0.000,ALERT,211.70,296.96,59.986,1501482604,"274151322000085","219011344069620",0.00,23.00,0,294.56,298.17,0.0,0.0,0.000,1004080.0,1004080.0,16015,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501482607,2290515.00
07/31/2017 02:30,2,0.000,ALERT,212.83,297.57,59.996,1501482604,"201051344000633","219011344069620",0.00,22.00,0,293.66,299.07,0.0,0.0,0.000,783817.1,783817.1,16161,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501482609,2290516.00
07/31/2017 02:30,2,0.000,ALERT,212.38,297.57,59.981,1501482604,"201051344000469","219011344069620",0.00,22.30,0,294.56,299.07,0.0,0.0,0.000,787601.0,787601.0,16129,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501482611,2290517.00
07/31/2017 02:30,2,0.000,ALERT,211.48,296.36,59.986,1501482604,"201051344000646","219011344069620",0.00,22.30,0,294.26,298.17,0.0,0.0,0.000,782118.8,782118.8,16115,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501482613,2290518.00
07/31/2017 02:30,2,0.000,ALERT,211.25,295.76,60.012,1501482604,"274151322000052","219011344069620",0.00,23.00,0,294.26,298.47,0.0,0.0,0.000,1045421.2,1045421.2,16011,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501482614,2290519.00
07/31/2017 02:30,2,0.000,ALERT,212.38,297.26,60.002,1501482604,"201051344000585","219011344069620",0.00,22.50,0,294.26,298.47,0.0,0.0,0.000,795780.7,795780.7,16115,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501482616,2290520.00
07/31/2017 02:30,2,0.000,ALERT,211.93,296.96,59.981,1501482604,"201051344001230","219011344069620",0.00,22.00,0,294.86,298.47,0.0,0.0,0.000,786632.3,786632.3,16154,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501482618,2290521.00
07/31/2017 02:30,2,0.000,ALERT,212.61,297.57,59.970,1501482604,"201051344000582","219011344069620",0.00,22.30,0,295.76,298.77,0.0,0.0,0.000,775695.3,775695.3,16105,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501482620,2290522.00
07/31/2017 02:30,2,0.000,ALERT,211.70,296.66,59.970,1501482604,"201051344000955","219011344069620",0.00,22.30,0,294.56,298.17,0.0,0.0,0.000,795705.2,795705.2,16130,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501482622,2290523.00
07/31/2017 02:30,2,0.000,ALERT,211.70,295.76,59.996,1501482604,"274151322000094","219011344069620",0.00,22.80,0,294.26,297.57,0.0,0.0,0.000,863152.8,863152.8,16388,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501482624,2290524.00
07/31/2017 02:30,2,0.000,ALERT,212.38,298.77,59.975,1501482604,"201051344000579","219011344069620",0.00,22.80,0,296.06,300.27,0.0,0.0,0.000,805839.7,805839.7,16120,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501482625,2290525.00
