ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/31/2017 02:30,2,0.000,ALERT,211.93,297.26,59.970,1501482604,"201051344000890","219011344069620",0.00,22.30,0,295.16,299.07,0.0,0.0,0.000,789761.6,789761.6,16125,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501482627,2290526.00
07/31/2017 02:30,2,0.000,ALERT,212.16,296.96,59.975,1501482604,"201051344000438","219011344069620",0.00,22.00,0,295.16,298.77,0.0,0.0,0.000,792121.6,792121.6,16109,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501482629,2290527.00
07/31/2017 02:30,2,0.000,ALERT,212.16,296.36,59.959,1501482604,"201051344000417","219011344069620",0.00,22.30,0,294.26,297.57,0.0,0.0,0.000,709580.1,709580.1,16149,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501482631,2290528.00
07/31/2017 02:30,2,0.000,ALERT,211.70,296.06,60.002,1501482604,"274151322000083","219011344069620",0.00,22.80,0,294.86,298.47,0.0,0.0,0.000,1034868.4,1034868.4,16026,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501482633,2290529.00
07/31/2017 02:30,2,0.000,ALERT,212.16,296.06,59.970,1501482604,"274151322000076","219011344069620",0.00,23.00,0,294.56,298.17,0.0,0.0,0.000,1104703.8,1104703.8,16018,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501482635,2290530.00
07/31/2017 02:30,2,0.000,ALERT,212.38,298.77,59.975,1501482604,"201051344000868","219011344069620",0.00,22.50,0,296.36,300.27,0.0,0.0,0.000,785961.0,785961.0,16138,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501482636,2290531.00
07/31/2017 02:30,2,0.000,ALERT,211.25,297.26,59.949,1501482604,"274151322000095","219011344069620",0.00,22.50,0,295.46,299.07,0.0,0.0,0.000,1094064.9,1094064.9,16037,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501482638,2290532.00
07/31/2017 02:30,2,0.000,ALERT,212.38,298.17,59.986,1501482604,"201051344000988","219011344069620",0.00,22.80,0,293.36,299.97,0.0,0.0,0.000,682178.6,682178.6,16114,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501482640,2290533.00
07/31/2017 02:30,2,0.000,ALERT,211.48,295.76,59.970,1501482604,"201051344001025","219011344069620",0.00,22.00,0,294.26,299.07,0.0,0.0,0.000,792843.9,792843.9,16113,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501482642,2290534.00
07/31/2017 02:30,2,0.000,ALERT,212.16,297.87,59.970,1501482604,"201051344000458","219011344069620",0.00,23.00,0,295.76,300.27,0.0,0.0,0.000,797188.7,797188.7,16108,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501482644,2290535.00
07/31/2017 02:30,2,0.000,ALERT,213.06,298.17,59.975,1501482604,"201051344000853","219011344069620",0.00,22.50,0,295.46,299.97,0.0,0.0,0.000,798458.9,798458.9,16129,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501482646,2290536.00
07/31/2017 02:30,2,0.000,ALERT,212.38,296.96,59.975,1501482604,"201051344000685","219011344069620",0.00,22.50,0,294.56,298.17,0.0,0.0,0.000,791973.1,791973.1,16143,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501482648,2290537.00
07/31/2017 02:30,2,0.000,ALERT,212.16,296.66,59.970,1501482604,"201051344000917","219011344069620",0.00,23.00,0,293.36,297.87,0.0,0.0,0.000,788662.4,788662.4,16141,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501482649,2290538.00
07/31/2017 02:30,2,0.000,ALERT,212.16,296.96,59.965,1501482604,"201051344001145","219011344069620",0.00,22.00,0,295.46,299.07,0.0,0.0,0.000,796674.6,796674.6,16127,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501482651,2290539.00
07/31/2017 02:30,2,0.000,ALERT,212.16,296.36,59.965,1501482604,"201051344000651","219011344069620",0.00,21.80,0,294.26,297.87,0.0,0.0,0.000,785569.8,785569.8,16121,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501482653,2290540.00
07/31/2017 02:30,2,0.000,ALERT,211.03,296.06,59.954,1501482604,"274151322000088","219011344069620",0.00,23.30,0,294.56,298.17,0.0,0.0,0.000,992933.4,992933.4,16019,0,0,0,L,1151911521,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501482655,2290541.00
07/31/2017 02:30,2,0.000,ALERT,212.16,295.46,59.954,1501482604,"274151322000068","219011344069620",0.00,23.50,0,293.96,297.26,0.0,0.0,0.000,863909.0,863909.0,16399,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501482657,2290542.00
07/31/2017 02:30,2,0.000,ALERT,211.70,296.36,59.959,1501482604,"201051344001135","219011344069620",0.00,22.30,0,294.86,298.77,0.0,0.0,0.000,781106.9,781106.9,16093,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501482658,2290543.00
07/31/2017 02:30,2,0.000,ALERT,212.16,298.77,59.965,1501482604,"201051344000594","219011344069620",0.00,22.30,0,295.46,299.97,0.0,0.0,0.000,800518.5,800518.5,16116,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501482660,2290544.00
07/31/2017 02:30,2,0.000,ALERT,212.16,296.66,59.965,1501482604,"201051344001203","219011344069620",0.00,22.30,0,294.86,299.97,0.0,0.0,0.000,790962.2,790962.2,16148,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501482662,2290545.00
07/31/2017 02:30,2,0.000,ALERT,211.25,296.36,59.917,1501482604,"274151322000054","219011344069620",0.00,23.50,0,294.56,298.77,0.0,0.0,0.000,1009079.3,1009079.3,16003,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501482664,2290546.00
07/31/2017 02:30,2,0.000,ALERT,212.61,297.87,59.959,1501482604,"201051344000867","219011344069620",0.00,23.00,0,295.46,299.97,0.0,0.0,0.000,784712.9,784712.9,16146,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501482666,2290547.00
07/31/2017 02:30,2,0.000,ALERT,211.93,296.66,59.954,1501482604,"201051344001093","219011344069620",0.00,22.80,0,294.86,298.17,0.0,0.0,0.000,788663.9,788663.9,16146,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501482667,2290548.00
07/31/2017 02:30,2,0.000,ALERT,212.16,297.87,59.959,1501482604,"201051344000900","219011344069620",0.00,22.50,0,295.46,299.67,0.0,0.0,0.000,806580.7,806580.7,16150,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501482669,2290549.00
07/31/2017 02:30,2,0.000,ALERT,212.61,297.57,59.965,1501482604,"201051344000648","219011344069620",0.00,22.30,0,295.16,299.67,0.0,0.0,0.000,793476.9,793476.9,16122,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501482671,2290550.00
07/31/2017 02:30,2,0.000,ALERT,212.38,298.77,59.933,1501482604,"201051344000569","219011344069620",0.00,22.80,0,296.06,300.27,0.0,0.0,0.000,808326.7,808326.7,16096,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501482673,2290551.00
07/31/2017 02:30,2,0.000,ALERT,212.61,298.77,59.917,1501482604,"201051344000983","219011344069620",0.00,22.80,0,296.06,299.97,0.0,0.0,0.000,799083.7,799083.7,16127,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501482675,2290552.00
07/31/2017 02:30,2,0.000,ALERT,212.38,297.87,59.965,1501482604,"201051344001158","219011344069620",0.00,22.30,0,294.86,299.37,0.0,0.0,0.000,783325.0,783325.0,16125,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501482676,2290553.00
07/31/2017 02:30,2,0.000,ALERT,212.61,298.47,59.965,1501482604,"201051344000576","219011344069620",0.00,22.50,0,295.76,299.67,0.0,0.0,0.000,797870.1,797870.1,16135,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501482678,2290554.00
07/31/2017 02:30,2,0.000,ALERT,211.70,296.36,59.965,1501482604,"274151322000087","219011344069620",0.00,23.50,0,293.96,297.57,0.0,0.0,0.000,983958.0,983958.0,16235,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501482680,2290555.00
07/31/2017 02:45,2,0.000,ALERT,212.83,298.17,59.986,1501483504,"201051344000645","219011344069620",0.00,22.80,0,295.76,299.67,0.0,0.0,0.000,796801.1,796801.1,16111,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501483506,2290556.00
07/31/2017 02:45,2,0.000,ALERT,211.93,296.66,60.018,1501483504,"274151322000085","219011344069620",0.00,23.00,0,294.86,298.47,0.0,0.0,0.000,1004080.0,1004080.0,16017,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501483508,2290557.00
07/31/2017 02:45,2,0.000,ALERT,213.06,297.87,59.954,1501483504,"201051344000633","219011344069620",0.00,22.30,0,294.26,299.07,0.0,0.0,0.000,783817.1,783817.1,16163,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501483510,2290558.00
07/31/2017 02:45,2,0.000,ALERT,212.61,298.17,59.996,1501483504,"201051344000469","219011344069620",0.00,22.00,0,294.86,299.37,0.0,0.0,0.000,787601.0,787601.0,16131,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501483512,2290559.00
07/31/2017 02:45,2,0.000,ALERT,211.70,296.96,59.996,1501483504,"201051344000646","219011344069620",0.00,22.30,0,294.26,298.17,0.0,0.0,0.000,782118.8,782118.8,16117,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501483514,2290560.00
07/31/2017 02:45,2,0.000,ALERT,211.48,296.06,59.991,1501483504,"274151322000052","219011344069620",0.00,23.30,0,294.26,298.77,0.0,0.0,0.000,1045421.2,1045421.2,16013,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501483515,2290561.00
07/31/2017 02:45,2,0.000,ALERT,212.38,297.26,59.996,1501483504,"201051344000585","219011344069620",0.00,22.50,0,294.26,298.47,0.0,0.0,0.000,795780.7,795780.7,16117,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501483517,2290562.00
07/31/2017 02:45,2,0.000,ALERT,211.93,297.57,59.975,1501483504,"201051344001230","219011344069620",0.00,22.00,0,295.16,298.47,0.0,0.0,0.000,786632.3,786632.3,16156,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501483519,2290563.00
07/31/2017 02:45,2,0.000,ALERT,212.61,297.87,59.954,1501483504,"201051344000582","219011344069620",0.00,22.00,0,295.76,299.07,0.0,0.0,0.000,775695.3,775695.3,16107,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501483521,2290564.00
07/31/2017 02:45,2,0.000,ALERT,211.70,297.26,59.991,1501483504,"201051344000955","219011344069620",0.00,22.30,0,294.86,298.17,0.0,0.0,0.000,795705.2,795705.2,16132,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501483523,2290565.00
07/31/2017 02:45,2,0.000,ALERT,211.70,296.06,59.965,1501483504,"274151322000094","219011344069620",0.00,22.80,0,294.56,298.17,0.0,0.0,0.000,863152.8,863152.8,16390,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501483524,2290566.00
07/31/2017 02:45,2,0.000,ALERT,212.38,298.47,59.944,1501483504,"201051344000579","219011344069620",0.00,22.50,0,296.66,300.57,0.0,0.0,0.000,805839.7,805839.7,16122,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501483526,2290567.00
07/31/2017 02:45,2,0.000,ALERT,211.93,297.57,59.981,1501483504,"201051344000890","219011344069620",0.00,22.50,0,295.46,299.67,0.0,0.0,0.000,789761.6,789761.6,16127,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501483528,2290568.00
07/31/2017 02:45,2,0.000,ALERT,212.38,296.96,59.959,1501483504,"201051344000438","219011344069620",0.00,22.00,0,295.16,298.77,0.0,0.0,0.000,792121.6,792121.6,16111,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501483530,2290569.00
07/31/2017 02:45,2,0.000,ALERT,212.16,296.66,59.970,1501483504,"201051344000417","219011344069620",0.00,22.30,0,294.56,297.87,0.0,0.0,0.000,709580.1,709580.1,16151,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501483532,2290570.00
07/31/2017 02:45,2,0.000,ALERT,211.48,296.96,59.970,1501483504,"274151322000083","219011344069620",0.00,22.80,0,294.86,298.77,0.0,0.0,0.000,1034868.4,1034868.4,16028,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501483533,2290571.00
07/31/2017 02:45,2,0.000,ALERT,212.16,296.06,59.970,1501483504,"274151322000076","219011344069620",0.00,23.00,0,294.56,298.77,0.0,0.0,0.000,1104703.8,1104703.8,16020,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501483535,2290572.00
07/31/2017 02:45,2,0.000,ALERT,212.38,298.47,59.970,1501483504,"201051344000868","219011344069620",0.00,22.50,0,296.66,300.57,0.0,0.0,0.000,785961.0,785961.0,16140,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501483537,2290573.00
07/31/2017 02:45,2,0.000,ALERT,211.70,297.57,59.970,1501483504,"274151322000095","219011344069620",0.00,22.50,0,295.76,299.07,0.0,0.0,0.000,1094064.9,1094064.9,16039,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501483539,2290574.00
07/31/2017 02:45,2,0.000,ALERT,212.38,297.87,59.986,1501483504,"201051344000988","219011344069620",0.00,22.50,0,293.66,299.67,0.0,0.0,0.000,682178.6,682178.6,16116,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501483541,2290575.00
07/31/2017 02:45,2,0.000,ALERT,212.16,296.96,59.975,1501483504,"201051344001025","219011344069620",0.00,21.80,0,294.26,299.07,0.0,0.0,0.000,792843.9,792843.9,16115,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501483543,2290576.00
07/31/2017 02:45,2,0.000,ALERT,212.16,297.87,59.970,1501483504,"201051344000458","219011344069620",0.00,23.30,0,296.36,300.57,0.0,0.0,0.000,797188.7,797188.7,16110,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501483544,2290577.00
07/31/2017 02:45,2,0.000,ALERT,212.83,297.87,59.981,1501483504,"201051344000853","219011344069620",0.00,22.50,0,296.06,300.27,0.0,0.0,0.000,798458.9,798458.9,16131,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501483546,2290578.00
07/31/2017 02:45,2,0.000,ALERT,212.38,297.57,59.975,1501483504,"201051344000685","219011344069620",0.00,22.50,0,294.86,298.47,0.0,0.0,0.000,791973.1,791973.1,16145,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501483548,2290579.00
07/31/2017 02:45,2,0.000,ALERT,212.16,296.96,59.975,1501483504,"201051344000917","219011344069620",0.00,23.00,0,293.66,297.87,0.0,0.0,0.000,788662.4,788662.4,16143,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501483550,2290580.00
07/31/2017 02:45,2,0.000,ALERT,212.38,297.57,59.975,1501483504,"201051344001145","219011344069620",0.00,22.30,0,295.16,299.07,0.0,0.0,0.000,796674.6,796674.6,16129,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501483552,2290581.00
07/31/2017 02:45,2,0.000,ALERT,212.16,296.66,59.981,1501483504,"201051344000651","219011344069620",0.00,21.80,0,294.56,298.17,0.0,0.0,0.000,785569.8,785569.8,16123,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501483553,2290582.00
07/31/2017 02:45,2,0.000,ALERT,211.25,296.66,59.975,1501483504,"274151322000088","219011344069620",0.00,23.30,0,294.56,298.47,0.0,0.0,0.000,992933.4,992933.4,16021,0,0,0,L,1151911521,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501483555,2290583.00
07/31/2017 02:45,2,0.000,ALERT,212.38,295.76,59.991,1501483504,"274151322000068","219011344069620",0.00,23.50,0,294.26,297.57,0.0,0.0,0.000,863909.0,863909.0,16401,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501483557,2290584.00
07/31/2017 02:45,2,0.000,ALERT,211.93,297.26,59.996,1501483504,"201051344001135","219011344069620",0.00,22.30,0,294.56,298.77,0.0,0.0,0.000,781106.9,781106.9,16095,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501483559,2290585.00
07/31/2017 02:45,2,0.000,ALERT,212.16,298.47,59.986,1501483504,"201051344000594","219011344069620",0.00,22.30,0,295.76,300.27,0.0,0.0,0.000,800518.5,800518.5,16118,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501483560,2290586.00
07/31/2017 02:45,2,0.000,ALERT,212.16,296.96,59.959,1501483504,"201051344001203","219011344069620",0.00,22.30,0,294.86,300.27,0.0,0.0,0.000,790962.2,790962.2,16150,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501483562,2290587.00
07/31/2017 02:45,2,0.000,ALERT,211.70,296.66,60.018,1501483504,"274151322000054","219011344069620",0.00,23.30,0,294.56,299.07,0.0,0.0,0.000,1009079.3,1009079.3,16005,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501483564,2290588.00
07/31/2017 02:45,2,0.000,ALERT,212.61,297.57,59.986,1501483504,"201051344000867","219011344069620",0.00,22.80,0,295.76,300.27,0.0,0.0,0.000,784712.9,784712.9,16148,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501483566,2290589.00
07/31/2017 02:45,2,0.000,ALERT,212.16,296.96,59.986,1501483504,"201051344001093","219011344069620",0.00,22.80,0,294.86,298.47,0.0,0.0,0.000,788663.9,788663.9,16148,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501483568,2290590.00
07/31/2017 02:45,2,0.000,ALERT,212.38,298.17,59.981,1501483504,"201051344000900","219011344069620",0.00,22.50,0,295.46,299.67,0.0,0.0,0.000,806580.7,806580.7,16152,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501483569,2290591.00
07/31/2017 02:45,2,0.000,ALERT,212.61,296.96,60.002,1501483504,"201051344000648","219011344069620",0.00,22.30,0,295.76,299.97,0.0,0.0,0.000,793476.9,793476.9,16124,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501483571,2290592.00
07/31/2017 02:45,2,0.000,ALERT,212.16,298.17,59.991,1501483504,"201051344000569","219011344069620",0.00,22.80,0,296.66,300.57,0.0,0.0,0.000,808326.7,808326.7,16098,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501483573,2290593.00
07/31/2017 02:45,2,0.000,ALERT,212.38,298.17,60.023,1501483504,"201051344000983","219011344069620",0.00,22.80,0,296.66,300.27,0.0,0.0,0.000,799083.7,799083.7,16129,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501483575,2290594.00
07/31/2017 02:45,2,0.000,ALERT,212.38,297.57,59.981,1501483504,"201051344001158","219011344069620",0.00,22.30,0,295.46,299.37,0.0,0.0,0.000,783325.0,783325.0,16127,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501483577,2290595.00
07/31/2017 02:45,2,0.000,ALERT,212.83,298.17,59.986,1501483504,"201051344000576","219011344069620",0.00,22.50,0,296.06,299.97,0.0,0.0,0.000,797870.1,797870.1,16137,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501483579,2290596.00
07/31/2017 02:45,2,0.000,ALERT,211.70,296.06,59.996,1501483504,"274151322000087","219011344069620",0.00,23.50,0,294.26,298.17,0.0,0.0,0.000,983958.0,983958.0,16237,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501483580,2290597.00
07/31/2017 03:00,2,0.000,ALERT,213.06,298.17,59.944,1501484403,"201051344000645","219011344069620",0.00,23.00,0,296.06,299.67,0.0,0.0,0.000,796801.1,796801.1,16113,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501484405,2290598.00
07/31/2017 03:00,2,0.000,ALERT,212.16,296.96,59.991,1501484403,"274151322000085","219011344069620",0.00,23.00,0,294.86,298.47,0.0,0.0,0.000,1004080.0,1004080.0,16019,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501484407,2290599.00
07/31/2017 03:00,2,0.000,ALERT,213.06,297.87,59.986,1501484403,"201051344000633","219011344069620",0.00,22.30,0,294.26,299.37,0.0,0.0,0.000,783817.1,783817.1,16165,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501484409,2290600.00
07/31/2017 03:00,2,0.000,ALERT,212.61,298.17,59.991,1501484403,"201051344000469","219011344069620",0.00,22.00,0,295.16,299.67,0.0,0.0,0.000,787601.0,787601.0,16133,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501484410,2290601.00
07/31/2017 03:00,2,0.000,ALERT,211.70,296.96,59.986,1501484403,"201051344000646","219011344069620",0.00,22.30,0,294.56,298.47,0.0,0.0,0.000,782118.8,782118.8,16119,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501484412,2290602.00
07/31/2017 03:00,2,0.000,ALERT,211.70,296.96,59.975,1501484403,"274151322000052","219011344069620",0.00,23.30,0,294.56,298.47,0.0,0.0,0.000,1045421.2,1045421.2,16015,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501484414,2290603.00
07/31/2017 03:00,2,0.000,ALERT,212.38,297.26,59.991,1501484403,"201051344000585","219011344069620",0.00,22.50,0,294.56,298.77,0.0,0.0,0.000,795780.7,795780.7,16119,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501484416,2290604.00
07/31/2017 03:00,2,0.000,ALERT,211.93,296.96,59.981,1501484403,"201051344001230","219011344069620",0.00,22.30,0,295.16,298.77,0.0,0.0,0.000,786632.3,786632.3,16158,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501484418,2290605.00
07/31/2017 03:00,2,0.000,ALERT,212.61,297.57,59.981,1501484403,"201051344000582","219011344069620",0.00,22.00,0,295.76,299.37,0.0,0.0,0.000,775695.3,775695.3,16109,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501484419,2290606.00
07/31/2017 03:00,2,0.000,ALERT,211.70,296.66,59.986,1501484403,"201051344000955","219011344069620",0.00,22.50,0,295.16,298.47,0.0,0.0,0.000,795705.2,795705.2,16134,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501484421,2290607.00
07/31/2017 03:00,2,0.000,ALERT,211.93,296.06,59.975,1501484403,"274151322000094","219011344069620",0.00,22.80,0,294.56,297.57,0.0,0.0,0.000,863152.8,863152.8,16392,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501484423,2290608.00
07/31/2017 03:00,2,0.000,ALERT,212.61,298.77,60.007,1501484403,"201051344000579","219011344069620",0.00,22.50,0,296.96,300.57,0.0,0.0,0.000,805839.7,805839.7,16124,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501484425,2290609.00
07/31/2017 03:00,2,0.000,ALERT,211.93,297.57,59.938,1501484403,"201051344000890","219011344069620",0.00,22.30,0,295.76,299.67,0.0,0.0,0.000,789761.6,789761.6,16129,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501484427,2290610.00
07/31/2017 03:00,2,0.000,ALERT,212.16,296.96,59.970,1501484403,"201051344000438","219011344069620",0.00,22.00,0,295.16,299.07,0.0,0.0,0.000,792121.6,792121.6,16113,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501484428,2290611.00
07/31/2017 03:00,2,0.000,ALERT,212.38,296.36,59.975,1501484403,"201051344000417","219011344069620",0.00,22.30,0,294.86,298.17,0.0,0.0,0.000,709580.1,709580.1,16153,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501484430,2290612.00
07/31/2017 03:00,2,0.000,ALERT,211.93,297.26,59.970,1501484403,"274151322000083","219011344069620",0.00,22.80,0,295.16,298.47,0.0,0.0,0.000,1034868.4,1034868.4,16030,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501484432,2290613.00
07/31/2017 03:00,2,0.000,ALERT,212.38,296.66,59.959,1501484403,"274151322000076","219011344069620",0.00,23.00,0,294.56,298.47,0.0,0.0,0.000,1104703.8,1104703.8,16022,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501484434,2290614.00
07/31/2017 03:00,2,0.000,ALERT,212.61,299.07,59.944,1501484403,"201051344000868","219011344069620",0.00,22.50,0,296.36,300.57,0.0,0.0,0.000,785961.0,785961.0,16142,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501484436,2290615.00
07/31/2017 03:00,2,0.000,ALERT,211.93,298.17,59.970,1501484403,"274151322000095","219011344069620",0.00,22.50,0,296.06,299.07,0.0,0.0,0.000,1094064.9,1094064.9,16041,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501484438,2290616.00
07/31/2017 03:00,2,0.000,ALERT,212.61,298.47,59.959,1501484403,"201051344000988","219011344069620",0.00,22.80,0,293.66,299.67,0.0,0.0,0.000,682178.6,682178.6,16118,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501484439,2290617.00
07/31/2017 03:00,2,0.000,ALERT,211.93,296.36,59.965,1501484403,"201051344001025","219011344069620",0.00,22.00,0,294.56,299.37,0.0,0.0,0.000,792843.9,792843.9,16117,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501484441,2290618.00
07/31/2017 03:00,2,0.000,ALERT,212.61,298.47,59.975,1501484403,"201051344000458","219011344069620",0.00,23.00,0,296.36,300.87,0.0,0.0,0.000,797188.7,797188.7,16112,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501484443,2290619.00
07/31/2017 03:00,2,0.000,ALERT,213.29,298.17,59.965,1501484403,"201051344000853","219011344069620",0.00,22.50,0,296.06,300.27,0.0,0.0,0.000,798458.9,798458.9,16133,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501484445,2290620.00
07/31/2017 03:00,2,0.000,ALERT,212.61,297.26,59.938,1501484403,"201051344000685","219011344069620",0.00,22.50,0,295.16,298.77,0.0,0.0,0.000,791973.1,791973.1,16147,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501484447,2290621.00
07/31/2017 03:00,2,0.000,ALERT,212.38,296.66,59.965,1501484403,"201051344000917","219011344069620",0.00,23.00,0,293.96,298.17,0.0,0.0,0.000,788662.4,788662.4,16145,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501484448,2290622.00
07/31/2017 03:00,2,0.000,ALERT,212.61,297.57,59.981,1501484403,"201051344001145","219011344069620",0.00,22.30,0,295.76,299.67,0.0,0.0,0.000,796674.6,796674.6,16131,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501484450,2290623.00
07/31/2017 03:00,2,0.000,ALERT,212.38,296.36,59.959,1501484403,"201051344000651","219011344069620",0.00,21.80,0,294.56,298.47,0.0,0.0,0.000,785569.8,785569.8,16125,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501484452,2290624.00
07/31/2017 03:00,2,0.000,ALERT,211.70,296.36,59.959,1501484403,"274151322000088","219011344069620",0.00,23.30,0,294.56,298.17,0.0,0.0,0.000,992933.4,992933.4,16023,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501484454,2290625.00
07/31/2017 03:00,2,0.000,ALERT,212.61,296.06,59.965,1501484403,"274151322000068","219011344069620",0.00,23.50,0,294.26,297.26,0.0,0.0,0.000,863909.0,863909.0,16403,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501484456,2290626.00
07/31/2017 03:00,2,0.000,ALERT,211.93,296.96,59.986,1501484403,"201051344001135","219011344069620",0.00,22.30,0,295.46,299.07,0.0,0.0,0.000,781106.9,781106.9,16097,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501484457,2290627.00
07/31/2017 03:00,2,0.000,ALERT,212.38,298.77,59.970,1501484403,"201051344000594","219011344069620",0.00,22.30,0,296.06,300.57,0.0,0.0,0.000,800518.5,800518.5,16120,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501484459,2290628.00
07/31/2017 03:00,2,0.000,ALERT,212.38,296.66,59.965,1501484403,"201051344001203","219011344069620",0.00,22.30,0,295.16,300.57,0.0,0.0,0.000,790962.2,790962.2,16152,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501484461,2290629.00
07/31/2017 03:00,2,0.000,ALERT,211.93,296.66,59.970,1501484403,"274151322000054","219011344069620",0.00,23.50,0,294.86,298.77,0.0,0.0,0.000,1009079.3,1009079.3,16007,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501484463,2290630.00
07/31/2017 03:00,2,0.000,ALERT,212.83,298.17,59.965,1501484403,"201051344000867","219011344069620",0.00,23.00,0,295.76,300.27,0.0,0.0,0.000,784712.9,784712.9,16150,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501484465,2290631.00
07/31/2017 03:00,2,0.000,ALERT,212.38,296.96,59.981,1501484403,"201051344001093","219011344069620",0.00,22.80,0,295.16,298.47,0.0,0.0,0.000,788663.9,788663.9,16150,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501484466,2290632.00
07/31/2017 03:00,2,0.000,ALERT,212.38,297.87,59.954,1501484403,"201051344000900","219011344069620",0.00,22.50,0,295.76,299.97,0.0,0.0,0.000,806580.7,806580.7,16154,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501484468,2290633.00
07/31/2017 03:00,2,0.000,ALERT,212.83,297.26,59.959,1501484403,"201051344000648","219011344069620",0.00,22.30,0,295.76,299.97,0.0,0.0,0.000,793476.9,793476.9,16126,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501484470,2290634.00
07/31/2017 03:00,2,0.000,ALERT,212.83,298.77,59.965,1501484403,"201051344000569","219011344069620",0.00,22.80,0,296.66,300.57,0.0,0.0,0.000,808326.7,808326.7,16100,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501484472,2290635.00
07/31/2017 03:00,2,0.000,ALERT,212.61,298.47,59.954,1501484403,"201051344000983","219011344069620",0.00,22.80,0,296.36,300.27,0.0,0.0,0.000,799083.7,799083.7,16131,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501484474,2290636.00
07/31/2017 03:00,2,0.000,ALERT,212.61,297.57,59.954,1501484403,"201051344001158","219011344069620",0.00,22.30,0,295.46,299.37,0.0,0.0,0.000,783325.0,783325.0,16129,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501484476,2290637.00
07/31/2017 03:00,2,0.000,ALERT,213.06,298.47,59.965,1501484403,"201051344000576","219011344069620",0.00,22.50,0,296.36,299.97,0.0,0.0,0.000,797870.1,797870.1,16139,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501484477,2290638.00
07/31/2017 03:00,2,0.000,ALERT,211.93,296.06,59.959,1501484403,"274151322000087","219011344069620",0.00,23.50,0,294.26,297.87,0.0,0.0,0.000,983958.0,983958.0,16239,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501484479,2290639.00
07/31/2017 03:15,2,0.000,ALERT,213.06,297.87,59.975,1501485304,"201051344000645","219011344069620",0.00,22.80,0,296.36,299.67,0.0,0.0,0.000,796801.1,796801.1,16115,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501485306,2290640.00
07/31/2017 03:15,2,0.000,ALERT,212.16,296.66,59.970,1501485304,"274151322000085","219011344069620",0.00,23.30,0,294.86,298.47,0.0,0.0,0.000,1004080.0,1004080.0,16021,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501485307,2290641.00
07/31/2017 03:15,2,0.000,ALERT,213.29,297.87,59.986,1501485304,"201051344000633","219011344069620",0.00,22.30,0,294.26,299.67,0.0,0.0,0.000,783817.1,783817.1,16167,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501485309,2290642.00
07/31/2017 03:15,2,0.000,ALERT,212.83,297.87,59.975,1501485304,"201051344000469","219011344069620",0.00,22.00,0,295.46,299.67,0.0,0.0,0.000,787601.0,787601.0,16135,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501485311,2290643.00
07/31/2017 03:15,2,0.000,ALERT,211.93,296.96,59.981,1501485304,"201051344000646","219011344069620",0.00,22.30,0,294.56,298.17,0.0,0.0,0.000,782118.8,782118.8,16121,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501485313,2290644.00
07/31/2017 03:15,2,0.000,ALERT,211.93,297.57,59.986,1501485304,"274151322000052","219011344069620",0.00,23.30,0,294.56,298.77,0.0,0.0,0.000,1045421.2,1045421.2,16017,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501485315,2290645.00
07/31/2017 03:15,2,0.000,ALERT,212.16,296.96,59.975,1501485304,"201051344000585","219011344069620",0.00,22.50,0,294.56,298.77,0.0,0.0,0.000,795780.7,795780.7,16121,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501485316,2290646.00
07/31/2017 03:15,2,0.000,ALERT,212.16,297.26,59.996,1501485304,"201051344001230","219011344069620",0.00,22.00,0,295.16,298.77,0.0,0.0,0.000,786632.3,786632.3,16160,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501485318,2290647.00
07/31/2017 03:15,2,0.000,ALERT,212.61,297.87,59.981,1501485304,"201051344000582","219011344069620",0.00,22.00,0,295.76,299.37,0.0,0.0,0.000,775695.3,775695.3,16111,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501485320,2290648.00
07/31/2017 03:15,2,0.000,ALERT,211.70,296.96,59.975,1501485304,"201051344000955","219011344069620",0.00,22.30,0,294.86,298.47,0.0,0.0,0.000,795705.2,795705.2,16136,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501485322,2290649.00
07/31/2017 03:15,2,0.000,ALERT,212.16,296.36,59.970,1501485304,"274151322000094","219011344069620",0.00,22.80,0,294.56,297.87,0.0,0.0,0.000,863152.8,863152.8,16394,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501485324,2290650.00
07/31/2017 03:15,2,0.000,ALERT,212.61,298.77,60.012,1501485304,"201051344000579","219011344069620",0.00,22.50,0,296.96,300.27,0.0,0.0,0.000,805839.7,805839.7,16126,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501485325,2290651.00
07/31/2017 03:15,2,0.000,ALERT,212.16,297.87,60.012,1501485304,"201051344000890","219011344069620",0.00,22.30,0,295.46,299.97,0.0,0.0,0.000,789761.6,789761.6,16131,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501485327,2290652.00
07/31/2017 03:15,2,0.000,ALERT,212.38,296.96,59.981,1501485304,"201051344000438","219011344069620",0.00,22.00,0,295.16,298.77,0.0,0.0,0.000,792121.6,792121.6,16115,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501485329,2290653.00
07/31/2017 03:15,2,0.000,ALERT,212.38,296.66,59.938,1501485304,"201051344000417","219011344069620",0.00,22.30,0,294.26,297.87,0.0,0.0,0.000,709580.1,709580.1,16155,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501485331,2290654.00
07/31/2017 03:15,2,0.000,ALERT,212.16,296.96,59.981,1501485304,"274151322000083","219011344069620",0.00,22.80,0,295.16,298.77,0.0,0.0,0.000,1034868.4,1034868.4,16032,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501485333,2290655.00
07/31/2017 03:15,2,0.000,ALERT,212.61,296.96,59.981,1501485304,"274151322000076","219011344069620",0.00,23.00,0,294.86,298.47,0.0,0.0,0.000,1104703.8,1104703.8,16024,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501485334,2290656.00
07/31/2017 03:15,2,0.000,ALERT,212.83,299.07,59.986,1501485304,"201051344000868","219011344069620",0.00,22.50,0,296.66,300.57,0.0,0.0,0.000,785961.0,785961.0,16144,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501485336,2290657.00
07/31/2017 03:15,2,0.000,ALERT,212.16,298.17,59.981,1501485304,"274151322000095","219011344069620",0.00,22.50,0,296.06,299.07,0.0,0.0,0.000,1094064.9,1094064.9,16043,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501485338,2290658.00
07/31/2017 03:15,2,0.000,ALERT,212.83,298.47,59.991,1501485304,"201051344000988","219011344069620",0.00,22.50,0,293.66,299.97,0.0,0.0,0.000,682178.6,682178.6,16120,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501485340,2290659.00
07/31/2017 03:15,2,0.000,ALERT,212.16,296.66,59.991,1501485304,"201051344001025","219011344069620",0.00,21.80,0,294.86,299.07,0.0,0.0,0.000,792843.9,792843.9,16119,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501485342,2290660.00
07/31/2017 03:15,2,0.000,ALERT,212.61,298.47,60.002,1501485304,"201051344000458","219011344069620",0.00,23.00,0,296.66,300.57,0.0,0.0,0.000,797188.7,797188.7,16114,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501485344,2290661.00
07/31/2017 03:15,2,0.000,ALERT,213.29,298.17,60.012,1501485304,"201051344000853","219011344069620",0.00,22.50,0,296.36,299.97,0.0,0.0,0.000,798458.9,798458.9,16135,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501485346,2290662.00
07/31/2017 03:15,2,0.000,ALERT,212.61,297.26,59.981,1501485304,"201051344000685","219011344069620",0.00,22.30,0,295.16,298.77,0.0,0.0,0.000,791973.1,791973.1,16149,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501485348,2290663.00
07/31/2017 03:15,2,0.000,ALERT,212.38,296.96,59.991,1501485304,"201051344000917","219011344069620",0.00,23.00,0,293.96,298.17,0.0,0.0,0.000,788662.4,788662.4,16147,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501485349,2290664.00
07/31/2017 03:15,2,0.000,ALERT,212.38,297.26,59.975,1501485304,"201051344001145","219011344069620",0.00,22.30,0,295.46,299.37,0.0,0.0,0.000,796674.6,796674.6,16133,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501485351,2290665.00
07/31/2017 03:15,2,0.000,ALERT,212.61,296.96,59.970,1501485304,"201051344000651","219011344069620",0.00,21.80,0,294.26,298.17,0.0,0.0,0.000,785569.8,785569.8,16127,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501485353,2290666.00
07/31/2017 03:15,2,0.000,ALERT,211.70,296.66,59.981,1501485304,"274151322000088","219011344069620",0.00,23.30,0,294.86,298.47,0.0,0.0,0.000,992933.4,992933.4,16025,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501485355,2290667.00
07/31/2017 03:15,2,0.000,ALERT,212.61,296.06,59.981,1501485304,"274151322000068","219011344069620",0.00,23.50,0,294.26,297.57,0.0,0.0,0.000,863909.0,863909.0,16405,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501485357,2290668.00
07/31/2017 03:15,2,0.000,ALERT,211.93,296.96,60.012,1501485304,"201051344001135","219011344069620",0.00,22.30,0,294.86,299.07,0.0,0.0,0.000,781106.9,781106.9,16099,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501485358,2290669.00
