ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/31/2017 03:15,2,0.000,ALERT,212.61,299.07,59.959,1501485304,"201051344000594","219011344069620",0.00,22.30,0,296.06,300.27,0.0,0.0,0.000,800518.5,800518.5,16122,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501485360,2290670.00
07/31/2017 03:15,2,0.000,ALERT,212.38,297.26,60.002,1501485304,"201051344001203","219011344069620",0.00,22.30,0,295.16,300.27,0.0,0.0,0.000,790962.2,790962.2,16154,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501485362,2290671.00
07/31/2017 03:15,2,0.000,ALERT,211.93,296.66,59.991,1501485304,"274151322000054","219011344069620",0.00,23.50,0,294.86,299.07,0.0,0.0,0.000,1009079.3,1009079.3,16009,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501485364,2290672.00
07/31/2017 03:15,2,0.000,ALERT,212.83,298.17,60.002,1501485304,"201051344000867","219011344069620",0.00,23.00,0,296.06,300.27,0.0,0.0,0.000,784712.9,784712.9,16152,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501485365,2290673.00
07/31/2017 03:15,2,0.000,ALERT,212.38,297.26,60.007,1501485304,"201051344001093","219011344069620",0.00,22.80,0,295.16,298.47,0.0,0.0,0.000,788663.9,788663.9,16152,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501485367,2290674.00
07/31/2017 03:15,2,0.000,ALERT,212.61,298.17,60.034,1501485304,"201051344000900","219011344069620",0.00,22.50,0,296.06,299.67,0.0,0.0,0.000,806580.7,806580.7,16156,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501485369,2290675.00
07/31/2017 03:15,2,0.000,ALERT,212.83,297.87,59.970,1501485304,"201051344000648","219011344069620",0.00,22.30,0,295.46,299.97,0.0,0.0,0.000,793476.9,793476.9,16128,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501485371,2290676.00
07/31/2017 03:15,2,0.000,ALERT,212.61,298.47,59.959,1501485304,"201051344000569","219011344069620",0.00,22.80,0,296.66,300.57,0.0,0.0,0.000,808326.7,808326.7,16102,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501485373,2290677.00
07/31/2017 03:15,2,0.000,ALERT,212.38,298.17,60.007,1501485304,"201051344000983","219011344069620",0.00,22.80,0,296.66,300.27,0.0,0.0,0.000,799083.7,799083.7,16133,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501485375,2290678.00
07/31/2017 03:15,2,0.000,ALERT,212.61,297.87,60.007,1501485304,"201051344001158","219011344069620",0.00,22.00,0,295.46,299.37,0.0,0.0,0.000,783325.0,783325.0,16131,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501485376,2290679.00
07/31/2017 03:15,2,0.000,ALERT,213.06,298.77,60.012,1501485304,"201051344000576","219011344069620",0.00,22.50,0,296.06,299.97,0.0,0.0,0.000,797870.1,797870.1,16141,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501485378,2290680.00
07/31/2017 03:15,2,0.000,ALERT,211.93,296.66,60.007,1501485304,"274151322000087","219011344069620",0.00,23.50,0,294.26,298.17,0.0,0.0,0.000,983958.0,983958.0,16241,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501485380,2290681.00
07/31/2017 03:30,2,0.000,ALERT,213.06,297.87,60.012,1501486203,"201051344000645","219011344069620",0.00,22.80,0,295.76,299.67,0.0,0.0,0.000,796801.1,796801.1,16117,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501486205,2290682.00
07/31/2017 03:30,2,0.000,ALERT,211.93,297.26,59.975,1501486203,"274151322000085","219011344069620",0.00,23.00,0,294.56,298.77,0.0,0.0,0.000,1004080.0,1004080.0,16023,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501486207,2290683.00
07/31/2017 03:30,2,0.000,ALERT,213.06,297.57,59.981,1501486203,"201051344000633","219011344069620",0.00,22.00,0,294.56,299.37,0.0,0.0,0.000,783817.1,783817.1,16169,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501486209,2290684.00
07/31/2017 03:30,2,0.000,ALERT,212.61,297.87,60.023,1501486203,"201051344000469","219011344069620",0.00,21.80,0,295.16,299.37,0.0,0.0,0.000,787601.0,787601.0,16137,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501486210,2290685.00
07/31/2017 03:30,2,0.000,ALERT,212.16,297.57,59.949,1501486203,"201051344000646","219011344069620",0.00,22.00,0,294.56,298.77,0.0,0.0,0.000,782118.8,782118.8,16123,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501486212,2290686.00
07/31/2017 03:30,2,0.000,ALERT,211.70,297.57,59.975,1501486203,"274151322000052","219011344069620",0.00,23.00,0,294.26,298.77,0.0,0.0,0.000,1045421.2,1045421.2,16019,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501486214,2290687.00
07/31/2017 03:30,2,0.000,ALERT,212.61,297.87,59.986,1501486203,"201051344000585","219011344069620",0.00,22.30,0,294.56,299.07,0.0,0.0,0.000,795780.7,795780.7,16123,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501486216,2290688.00
07/31/2017 03:30,2,0.000,ALERT,212.38,298.17,59.986,1501486203,"201051344001230","219011344069620",0.00,22.00,0,294.86,299.07,0.0,0.0,0.000,786632.3,786632.3,16162,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501486218,2290689.00
07/31/2017 03:30,2,0.000,ALERT,212.83,298.77,59.991,1501486203,"201051344000582","219011344069620",0.00,22.00,0,296.06,299.67,0.0,0.0,0.000,775695.3,775695.3,16113,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501486219,2290690.00
07/31/2017 03:30,2,0.000,ALERT,212.16,297.87,59.986,1501486203,"201051344000955","219011344069620",0.00,22.30,0,294.86,298.77,0.0,0.0,0.000,795705.2,795705.2,16138,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501486221,2290691.00
07/31/2017 03:30,2,0.000,ALERT,212.16,296.96,59.996,1501486203,"274151322000094","219011344069620",0.00,22.50,0,294.26,297.87,0.0,0.0,0.000,863152.8,863152.8,16396,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501486223,2290692.00
07/31/2017 03:30,2,0.000,ALERT,212.38,298.47,59.996,1501486203,"201051344000579","219011344069620",0.00,22.50,0,296.66,300.27,0.0,0.0,0.000,805839.7,805839.7,16128,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501486225,2290693.00
07/31/2017 03:30,2,0.000,ALERT,212.38,298.17,60.002,1501486203,"201051344000890","219011344069620",0.00,22.30,0,295.76,299.97,0.0,0.0,0.000,789761.6,789761.6,16133,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501486226,2290694.00
07/31/2017 03:30,2,0.000,ALERT,212.61,297.87,59.991,1501486203,"201051344000438","219011344069620",0.00,22.00,0,295.16,299.37,0.0,0.0,0.000,792121.6,792121.6,16117,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501486228,2290695.00
07/31/2017 03:30,2,0.000,ALERT,212.61,296.96,59.996,1501486203,"201051344000417","219011344069620",0.00,22.30,0,294.56,298.47,0.0,0.0,0.000,709580.1,709580.1,16157,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501486230,2290696.00
07/31/2017 03:30,2,0.000,ALERT,211.93,296.96,59.975,1501486203,"274151322000083","219011344069620",0.00,22.80,0,294.56,298.77,0.0,0.0,0.000,1034868.4,1034868.4,16034,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501486232,2290697.00
07/31/2017 03:30,2,0.000,ALERT,212.38,297.26,59.981,1501486203,"274151322000076","219011344069620",0.00,23.00,0,294.26,298.77,0.0,0.0,0.000,1104703.8,1104703.8,16026,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501486234,2290698.00
07/31/2017 03:30,2,0.000,ALERT,212.38,298.47,60.018,1501486203,"201051344000868","219011344069620",0.00,22.30,0,296.66,300.87,0.0,0.0,0.000,785961.0,785961.0,16146,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501486235,2290699.00
07/31/2017 03:30,2,0.000,ALERT,212.16,298.17,59.981,1501486203,"274151322000095","219011344069620",0.00,22.30,0,295.76,299.37,0.0,0.0,0.000,1094064.9,1094064.9,16045,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501486237,2290700.00
07/31/2017 03:30,2,0.000,ALERT,212.38,297.87,59.991,1501486203,"201051344000988","219011344069620",0.00,22.50,0,294.26,299.67,0.0,0.0,0.000,682178.6,682178.6,16122,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501486239,2290701.00
07/31/2017 03:30,2,0.000,ALERT,212.38,297.26,59.975,1501486203,"201051344001025","219011344069620",0.00,21.80,0,294.86,299.67,0.0,0.0,0.000,792843.9,792843.9,16121,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501486241,2290702.00
07/31/2017 03:30,2,0.000,ALERT,212.38,297.87,59.986,1501486203,"201051344000458","219011344069620",0.00,23.00,0,296.36,300.87,0.0,0.0,0.000,797188.7,797188.7,16116,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501486243,2290703.00
07/31/2017 03:30,2,0.000,ALERT,213.06,298.17,59.981,1501486203,"201051344000853","219011344069620",0.00,22.30,0,296.06,300.27,0.0,0.0,0.000,798458.9,798458.9,16137,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501486245,2290704.00
07/31/2017 03:30,2,0.000,ALERT,212.83,298.17,59.981,1501486203,"201051344000685","219011344069620",0.00,22.30,0,295.16,299.07,0.0,0.0,0.000,791973.1,791973.1,16151,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501486247,2290705.00
07/31/2017 03:30,2,0.000,ALERT,212.61,297.57,59.981,1501486203,"201051344000917","219011344069620",0.00,23.00,0,293.66,298.47,0.0,0.0,0.000,788662.4,788662.4,16149,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501486248,2290706.00
07/31/2017 03:30,2,0.000,ALERT,212.61,297.87,59.981,1501486203,"201051344001145","219011344069620",0.00,22.00,0,295.46,299.67,0.0,0.0,0.000,796674.6,796674.6,16135,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501486250,2290707.00
07/31/2017 03:30,2,0.000,ALERT,212.61,296.96,59.970,1501486203,"201051344000651","219011344069620",0.00,21.50,0,294.86,298.47,0.0,0.0,0.000,785569.8,785569.8,16129,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501486252,2290708.00
07/31/2017 03:30,2,0.000,ALERT,211.48,296.66,59.991,1501486203,"274151322000088","219011344069620",0.00,23.30,0,294.26,298.47,0.0,0.0,0.000,992933.4,992933.4,16027,0,0,0,L,1151911521,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501486254,2290709.00
07/31/2017 03:30,2,0.000,ALERT,212.61,296.06,59.965,1501486203,"274151322000068","219011344069620",0.00,23.30,0,293.96,297.57,0.0,0.0,0.000,863909.0,863909.0,16407,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501486255,2290710.00
07/31/2017 03:30,2,0.000,ALERT,212.16,297.87,59.991,1501486203,"201051344001135","219011344069620",0.00,22.00,0,295.46,299.37,0.0,0.0,0.000,781106.9,781106.9,16101,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501486257,2290711.00
07/31/2017 03:30,2,0.000,ALERT,212.38,299.07,59.991,1501486203,"201051344000594","219011344069620",0.00,22.30,0,296.36,300.57,0.0,0.0,0.000,800518.5,800518.5,16124,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501486259,2290712.00
07/31/2017 03:30,2,0.000,ALERT,212.61,297.57,60.034,1501486203,"201051344001203","219011344069620",0.00,22.30,0,295.76,300.87,0.0,0.0,0.000,790962.2,790962.2,16156,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501486261,2290713.00
07/31/2017 03:30,2,0.000,ALERT,212.16,297.57,59.996,1501486203,"274151322000054","219011344069620",0.00,23.50,0,294.56,299.07,0.0,0.0,0.000,1009079.3,1009079.3,16011,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501486263,2290714.00
07/31/2017 03:30,2,0.000,ALERT,212.83,297.87,59.996,1501486203,"201051344000867","219011344069620",0.00,22.80,0,295.76,300.27,0.0,0.0,0.000,784712.9,784712.9,16154,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501486264,2290715.00
07/31/2017 03:30,2,0.000,ALERT,212.61,297.87,60.002,1501486203,"201051344001093","219011344069620",0.00,22.50,0,295.16,299.07,0.0,0.0,0.000,788663.9,788663.9,16154,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501486266,2290716.00
07/31/2017 03:30,2,0.000,ALERT,212.61,298.17,59.954,1501486203,"201051344000900","219011344069620",0.00,22.30,0,296.06,299.67,0.0,0.0,0.000,806580.7,806580.7,16158,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501486268,2290717.00
07/31/2017 03:30,2,0.000,ALERT,212.83,297.87,60.039,1501486203,"201051344000648","219011344069620",0.00,22.00,0,295.76,299.97,0.0,0.0,0.000,793476.9,793476.9,16130,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501486270,2290718.00
07/31/2017 03:30,2,0.000,ALERT,212.61,298.77,59.996,1501486203,"201051344000569","219011344069620",0.00,22.50,0,296.66,300.57,0.0,0.0,0.000,808326.7,808326.7,16104,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501486272,2290719.00
07/31/2017 03:30,2,0.000,ALERT,212.83,298.77,59.991,1501486203,"201051344000983","219011344069620",0.00,22.50,0,296.36,300.27,0.0,0.0,0.000,799083.7,799083.7,16135,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501486274,2290720.00
07/31/2017 03:30,2,0.000,ALERT,212.61,297.87,59.996,1501486203,"201051344001158","219011344069620",0.00,22.00,0,295.46,299.37,0.0,0.0,0.000,783325.0,783325.0,16133,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501486275,2290721.00
07/31/2017 03:30,2,0.000,ALERT,212.83,298.47,59.991,1501486203,"201051344000576","219011344069620",0.00,22.30,0,295.76,299.97,0.0,0.0,0.000,797870.1,797870.1,16143,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501486277,2290722.00
07/31/2017 03:30,2,0.000,ALERT,212.38,297.26,59.996,1501486203,"274151322000087","219011344069620",0.00,23.50,0,293.96,298.17,0.0,0.0,0.000,983958.0,983958.0,16243,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501486279,2290723.00
07/31/2017 03:45,2,0.000,ALERT,213.29,298.47,59.981,1501487104,"201051344000645","219011344069620",0.00,22.50,0,295.76,299.67,0.0,0.0,0.000,796801.1,796801.1,16119,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501487106,2290724.00
07/31/2017 03:45,2,0.000,ALERT,212.38,297.26,59.975,1501487104,"274151322000085","219011344069620",0.00,23.00,0,295.16,299.07,0.0,0.0,0.000,1004080.0,1004080.0,16025,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501487107,2290725.00
07/31/2017 03:45,2,0.000,ALERT,213.29,298.17,59.986,1501487104,"201051344000633","219011344069620",0.00,22.00,0,294.26,299.37,0.0,0.0,0.000,783817.1,783817.1,16171,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501487109,2290726.00
07/31/2017 03:45,2,0.000,ALERT,212.83,298.17,59.981,1501487104,"201051344000469","219011344069620",0.00,21.80,0,295.16,299.37,0.0,0.0,0.000,787601.0,787601.0,16139,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501487111,2290727.00
07/31/2017 03:45,2,0.000,ALERT,212.16,297.26,59.970,1501487104,"201051344000646","219011344069620",0.00,22.00,0,294.86,298.77,0.0,0.0,0.000,782118.8,782118.8,16125,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501487113,2290728.00
07/31/2017 03:45,2,0.000,ALERT,211.93,297.87,60.018,1501487104,"274151322000052","219011344069620",0.00,23.00,0,295.16,299.07,0.0,0.0,0.000,1045421.2,1045421.2,16021,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501487115,2290729.00
07/31/2017 03:45,2,0.000,ALERT,212.61,297.87,59.981,1501487104,"201051344000585","219011344069620",0.00,22.30,0,295.16,299.37,0.0,0.0,0.000,795780.7,795780.7,16125,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501487116,2290730.00
07/31/2017 03:45,2,0.000,ALERT,212.16,297.87,59.981,1501487104,"201051344001230","219011344069620",0.00,22.00,0,296.06,299.37,0.0,0.0,0.000,786632.3,786632.3,16164,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501487118,2290731.00
07/31/2017 03:45,2,0.000,ALERT,212.83,298.47,59.975,1501487104,"201051344000582","219011344069620",0.00,22.00,0,296.66,299.97,0.0,0.0,0.000,775695.3,775695.3,16115,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501487120,2290732.00
07/31/2017 03:45,2,0.000,ALERT,212.16,297.57,59.996,1501487104,"201051344000955","219011344069620",0.00,22.30,0,295.76,299.37,0.0,0.0,0.000,795705.2,795705.2,16140,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501487122,2290733.00
07/31/2017 03:45,2,0.000,ALERT,212.38,296.96,59.975,1501487104,"274151322000094","219011344069620",0.00,22.50,0,294.86,298.47,0.0,0.0,0.000,863152.8,863152.8,16398,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501487123,2290734.00
07/31/2017 03:45,2,0.000,ALERT,212.61,298.77,59.959,1501487104,"201051344000579","219011344069620",0.00,22.30,0,296.96,300.57,0.0,0.0,0.000,805839.7,805839.7,16130,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501487125,2290735.00
07/31/2017 03:45,2,0.000,ALERT,212.38,298.17,59.991,1501487104,"201051344000890","219011344069620",0.00,22.00,0,296.36,300.27,0.0,0.0,0.000,789761.6,789761.6,16135,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501487127,2290736.00
07/31/2017 03:45,2,0.000,ALERT,212.61,297.57,59.981,1501487104,"201051344000438","219011344069620",0.00,21.80,0,295.76,299.67,0.0,0.0,0.000,792121.6,792121.6,16119,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501487129,2290737.00
07/31/2017 03:45,2,0.000,ALERT,212.38,296.96,59.970,1501487104,"201051344000417","219011344069620",0.00,22.00,0,294.86,298.77,0.0,0.0,0.000,709580.1,709580.1,16159,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501487131,2290738.00
07/31/2017 03:45,2,0.000,ALERT,212.38,297.87,59.975,1501487104,"274151322000083","219011344069620",0.00,22.50,0,295.76,299.37,0.0,0.0,0.000,1034868.4,1034868.4,16036,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501487132,2290739.00
07/31/2017 03:45,2,0.000,ALERT,212.61,297.57,59.970,1501487104,"274151322000076","219011344069620",0.00,22.80,0,295.16,299.07,0.0,0.0,0.000,1104703.8,1104703.8,16028,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501487134,2290740.00
07/31/2017 03:45,2,0.000,ALERT,212.61,299.07,60.002,1501487104,"201051344000868","219011344069620",0.00,22.30,0,296.96,300.57,0.0,0.0,0.000,785961.0,785961.0,16148,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501487136,2290741.00
07/31/2017 03:45,2,0.000,ALERT,212.16,298.77,59.959,1501487104,"274151322000095","219011344069620",0.00,22.30,0,296.36,299.67,0.0,0.0,0.000,1094064.9,1094064.9,16047,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501487138,2290742.00
07/31/2017 03:45,2,0.000,ALERT,212.83,298.77,59.975,1501487104,"201051344000988","219011344069620",0.00,22.30,0,293.66,299.67,0.0,0.0,0.000,682178.6,682178.6,16124,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501487140,2290743.00
07/31/2017 03:45,2,0.000,ALERT,212.16,296.96,59.970,1501487104,"201051344001025","219011344069620",0.00,21.50,0,295.46,299.97,0.0,0.0,0.000,792843.9,792843.9,16123,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501487142,2290744.00
07/31/2017 03:45,2,0.000,ALERT,212.83,298.77,59.986,1501487104,"201051344000458","219011344069620",0.00,22.80,0,296.06,300.57,0.0,0.0,0.000,797188.7,797188.7,16118,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501487144,2290745.00
07/31/2017 03:45,2,0.000,ALERT,213.29,298.47,59.965,1501487104,"201051344000853","219011344069620",0.00,22.30,0,296.36,299.97,0.0,0.0,0.000,798458.9,798458.9,16139,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501487145,2290746.00
07/31/2017 03:45,2,0.000,ALERT,212.61,297.57,59.970,1501487104,"201051344000685","219011344069620",0.00,22.30,0,295.76,299.37,0.0,0.0,0.000,791973.1,791973.1,16153,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501487147,2290747.00
07/31/2017 03:45,2,0.000,ALERT,212.61,297.26,59.970,1501487104,"201051344000917","219011344069620",0.00,22.80,0,294.86,298.77,0.0,0.0,0.000,788662.4,788662.4,16151,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501487149,2290748.00
07/31/2017 03:45,2,0.000,ALERT,212.61,297.87,59.959,1501487104,"201051344001145","219011344069620",0.00,21.80,0,296.36,299.97,0.0,0.0,0.000,796674.6,796674.6,16137,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501487151,2290749.00
07/31/2017 03:45,2,0.000,ALERT,212.61,296.96,59.965,1501487104,"201051344000651","219011344069620",0.00,21.50,0,295.46,299.07,0.0,0.0,0.000,785569.8,785569.8,16131,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501487152,2290750.00
07/31/2017 03:45,2,0.000,ALERT,211.70,297.26,59.965,1501487104,"274151322000088","219011344069620",0.00,23.00,0,295.16,299.07,0.0,0.0,0.000,992933.4,992933.4,16029,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501487154,2290751.00
07/31/2017 03:45,2,0.000,ALERT,212.61,296.66,59.959,1501487104,"274151322000068","219011344069620",0.00,23.30,0,294.86,297.87,0.0,0.0,0.000,863909.0,863909.0,16409,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501487156,2290752.00
07/31/2017 03:45,2,0.000,ALERT,212.16,297.26,59.938,1501487104,"201051344001135","219011344069620",0.00,22.00,0,296.06,299.97,0.0,0.0,0.000,781106.9,781106.9,16103,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501487158,2290753.00
07/31/2017 03:45,2,0.000,ALERT,212.61,299.07,59.965,1501487104,"201051344000594","219011344069620",0.00,22.00,0,296.06,300.57,0.0,0.0,0.000,800518.5,800518.5,16126,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501487160,2290754.00
07/31/2017 03:45,2,0.000,ALERT,212.61,297.57,59.981,1501487104,"201051344001203","219011344069620",0.00,22.00,0,296.06,301.17,0.0,0.0,0.000,790962.2,790962.2,16158,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501487161,2290755.00
07/31/2017 03:45,2,0.000,ALERT,212.16,297.87,59.965,1501487104,"274151322000054","219011344069620",0.00,23.30,0,295.46,299.37,0.0,0.0,0.000,1009079.3,1009079.3,16013,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501487163,2290756.00
07/31/2017 03:45,2,0.000,ALERT,212.83,298.17,59.981,1501487104,"201051344000867","219011344069620",0.00,22.50,0,296.06,300.57,0.0,0.0,0.000,784712.9,784712.9,16156,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501487165,2290757.00
07/31/2017 03:45,2,0.000,ALERT,212.61,297.57,59.954,1501487104,"201051344001093","219011344069620",0.00,22.50,0,295.76,299.07,0.0,0.0,0.000,788663.9,788663.9,16156,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501487167,2290758.00
07/31/2017 03:45,2,0.000,ALERT,212.61,298.17,59.981,1501487104,"201051344000900","219011344069620",0.00,22.30,0,296.06,299.97,0.0,0.0,0.000,806580.7,806580.7,16160,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501487168,2290759.00
07/31/2017 03:45,2,0.000,ALERT,212.83,297.57,59.970,1501487104,"201051344000648","219011344069620",0.00,21.80,0,295.76,299.97,0.0,0.0,0.000,793476.9,793476.9,16132,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501487170,2290760.00
07/31/2017 03:45,2,0.000,ALERT,212.61,298.77,60.023,1501487104,"201051344000569","219011344069620",0.00,22.30,0,296.96,300.57,0.0,0.0,0.000,808326.7,808326.7,16106,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501487172,2290761.00
07/31/2017 03:45,2,0.000,ALERT,212.83,298.47,59.986,1501487104,"201051344000983","219011344069620",0.00,22.30,0,296.66,300.57,0.0,0.0,0.000,799083.7,799083.7,16137,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501487174,2290762.00
07/31/2017 03:45,2,0.000,ALERT,212.61,297.87,59.991,1501487104,"201051344001158","219011344069620",0.00,21.80,0,295.46,299.37,0.0,0.0,0.000,783325.0,783325.0,16135,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501487176,2290763.00
07/31/2017 03:45,2,0.000,ALERT,213.06,298.47,59.975,1501487104,"201051344000576","219011344069620",0.00,22.00,0,296.36,299.97,0.0,0.0,0.000,797870.1,797870.1,16145,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501487178,2290764.00
07/31/2017 03:45,2,0.000,ALERT,212.16,296.96,59.981,1501487104,"274151322000087","219011344069620",0.00,23.30,0,294.86,298.47,0.0,0.0,0.000,983958.0,983958.0,16245,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501487179,2290765.00
07/31/2017 04:00,2,0.000,ALERT,213.29,298.47,59.944,1501488003,"201051344000645","219011344069620",0.00,22.50,0,296.36,300.87,0.0,0.0,0.000,796801.1,796801.1,16121,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501488005,2290766.00
07/31/2017 04:00,2,0.000,ALERT,212.38,297.26,59.991,1501488003,"274151322000085","219011344069620",0.00,22.80,0,294.56,299.37,0.0,0.0,0.000,1004080.0,1004080.0,16027,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501488007,2290767.00
07/31/2017 04:00,2,0.000,ALERT,213.51,298.17,59.986,1501488003,"201051344000633","219011344069620",0.00,21.80,0,294.86,300.27,0.0,0.0,0.000,783817.1,783817.1,16173,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501488009,2290768.00
07/31/2017 04:00,2,0.000,ALERT,212.83,298.17,59.981,1501488003,"201051344000469","219011344069620",0.00,21.50,0,295.46,300.27,0.0,0.0,0.000,787601.0,787601.0,16141,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501488011,2290769.00
07/31/2017 04:00,2,0.000,ALERT,211.93,297.26,59.986,1501488003,"201051344000646","219011344069620",0.00,21.80,0,294.56,299.37,0.0,0.0,0.000,782118.8,782118.8,16127,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501488012,2290770.00
07/31/2017 04:00,2,0.000,ALERT,212.16,296.96,60.012,1501488003,"274151322000052","219011344069620",0.00,22.80,0,294.26,299.67,0.0,0.0,0.000,1045421.2,1045421.2,16023,0,0,0,L,1151911521,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501488014,2290771.00
07/31/2017 04:00,2,0.000,ALERT,212.61,297.87,59.991,1501488003,"201051344000585","219011344069620",0.00,22.00,0,294.86,299.67,0.0,0.0,0.000,795780.7,795780.7,16127,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501488016,2290772.00
07/31/2017 04:00,2,0.000,ALERT,212.16,297.87,59.986,1501488003,"201051344001230","219011344069620",0.00,21.80,0,295.46,299.97,0.0,0.0,0.000,786632.3,786632.3,16166,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501488018,2290773.00
07/31/2017 04:00,2,0.000,ALERT,212.83,298.17,59.986,1501488003,"201051344000582","219011344069620",0.00,21.80,0,295.76,300.27,0.0,0.0,0.000,775695.3,775695.3,16117,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501488020,2290774.00
07/31/2017 04:00,2,0.000,ALERT,211.93,297.26,59.944,1501488003,"201051344000955","219011344069620",0.00,22.00,0,295.16,299.67,0.0,0.0,0.000,795705.2,795705.2,16142,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501488022,2290775.00
07/31/2017 04:00,2,0.000,ALERT,212.38,296.96,59.975,1501488003,"274151322000094","219011344069620",0.00,22.50,0,293.96,298.77,0.0,0.0,0.000,863152.8,863152.8,16400,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501488024,2290776.00
07/31/2017 04:00,2,0.000,ALERT,212.61,299.07,59.981,1501488003,"201051344000579","219011344069620",0.00,22.30,0,297.26,301.47,0.0,0.0,0.000,805839.7,805839.7,16132,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501488025,2290777.00
07/31/2017 04:00,2,0.000,ALERT,212.38,298.17,59.954,1501488003,"201051344000890","219011344069620",0.00,22.00,0,295.76,300.87,0.0,0.0,0.000,789761.6,789761.6,16137,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501488027,2290778.00
07/31/2017 04:00,2,0.000,ALERT,212.38,297.26,59.944,1501488003,"201051344000438","219011344069620",0.00,21.80,0,295.46,300.27,0.0,0.0,0.000,792121.6,792121.6,16121,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501488029,2290779.00
07/31/2017 04:00,2,0.000,ALERT,212.61,296.96,59.996,1501488003,"201051344000417","219011344069620",0.00,22.00,0,294.86,299.07,0.0,0.0,0.000,709580.1,709580.1,16161,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501488031,2290780.00
07/31/2017 04:00,2,0.000,ALERT,212.16,297.87,59.996,1501488003,"274151322000083","219011344069620",0.00,22.50,0,294.86,299.67,0.0,0.0,0.000,1034868.4,1034868.4,16038,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501488032,2290781.00
07/31/2017 04:00,2,0.000,ALERT,212.61,297.57,59.981,1501488003,"274151322000076","219011344069620",0.00,22.80,0,294.26,299.37,0.0,0.0,0.000,1104703.8,1104703.8,16030,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501488034,2290782.00
07/31/2017 04:00,2,0.000,ALERT,212.61,299.37,59.991,1501488003,"201051344000868","219011344069620",0.00,22.00,0,297.26,301.47,0.0,0.0,0.000,785961.0,785961.0,16150,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501488036,2290783.00
07/31/2017 04:00,2,0.000,ALERT,212.16,298.47,60.002,1501488003,"274151322000095","219011344069620",0.00,22.30,0,295.76,299.97,0.0,0.0,0.000,1094064.9,1094064.9,16049,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501488038,2290784.00
07/31/2017 04:00,2,0.000,ALERT,212.61,298.47,59.959,1501488003,"201051344000988","219011344069620",0.00,22.30,0,294.26,300.57,0.0,0.0,0.000,682178.6,682178.6,16126,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501488040,2290785.00
07/31/2017 04:00,2,0.000,ALERT,211.93,296.36,60.012,1501488003,"201051344001025","219011344069620",0.00,21.50,0,294.86,300.27,0.0,0.0,0.000,792843.9,792843.9,16125,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501488042,2290786.00
07/31/2017 04:00,2,0.000,ALERT,212.61,298.47,60.002,1501488003,"201051344000458","219011344069620",0.00,22.50,0,296.66,301.47,0.0,0.0,0.000,797188.7,797188.7,16120,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501488043,2290787.00
07/31/2017 04:00,2,0.000,ALERT,213.29,298.17,59.996,1501488003,"201051344000853","219011344069620",0.00,22.00,0,296.36,301.17,0.0,0.0,0.000,798458.9,798458.9,16141,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501488045,2290788.00
07/31/2017 04:00,2,0.000,ALERT,212.61,297.26,59.996,1501488003,"201051344000685","219011344069620",0.00,22.00,0,295.16,299.67,0.0,0.0,0.000,791973.1,791973.1,16155,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501488047,2290789.00
07/31/2017 04:00,2,0.000,ALERT,212.16,296.36,60.002,1501488003,"201051344000917","219011344069620",0.00,22.50,0,293.96,299.37,0.0,0.0,0.000,788662.4,788662.4,16153,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501488049,2290790.00
07/31/2017 04:00,2,0.000,ALERT,212.61,297.57,59.996,1501488003,"201051344001145","219011344069620",0.00,21.80,0,295.76,300.57,0.0,0.0,0.000,796674.6,796674.6,16139,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501488050,2290791.00
07/31/2017 04:00,2,0.000,ALERT,212.38,296.36,60.028,1501488003,"201051344000651","219011344069620",0.00,21.30,0,294.86,299.37,0.0,0.0,0.000,785569.8,785569.8,16133,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501488052,2290792.00
07/31/2017 04:00,2,0.000,ALERT,211.70,297.26,59.986,1501488003,"274151322000088","219011344069620",0.00,23.00,0,294.26,299.37,0.0,0.0,0.000,992933.4,992933.4,16031,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501488054,2290793.00
07/31/2017 04:00,2,0.000,ALERT,212.61,295.76,59.981,1501488003,"274151322000068","219011344069620",0.00,23.30,0,294.26,298.47,0.0,0.0,0.000,863909.0,863909.0,16411,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501488056,2290794.00
07/31/2017 04:00,2,0.000,ALERT,211.70,296.66,59.991,1501488003,"201051344001135","219011344069620",0.00,21.80,0,295.46,300.27,0.0,0.0,0.000,781106.9,781106.9,16105,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501488058,2290795.00
07/31/2017 04:00,2,0.000,ALERT,212.38,298.77,59.981,1501488003,"201051344000594","219011344069620",0.00,22.00,0,296.36,301.47,0.0,0.0,0.000,800518.5,800518.5,16128,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501488059,2290796.00
07/31/2017 04:00,2,0.000,ALERT,212.38,296.96,59.991,1501488003,"201051344001203","219011344069620",0.00,21.80,0,295.16,301.47,0.0,0.0,0.000,790962.2,790962.2,16160,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501488061,2290797.00
07/31/2017 04:00,2,0.000,ALERT,211.93,296.96,59.981,1501488003,"274151322000054","219011344069620",0.00,23.00,0,294.56,299.97,0.0,0.0,0.000,1009079.3,1009079.3,16015,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501488063,2290798.00
07/31/2017 04:00,2,0.000,ALERT,212.83,298.17,59.991,1501488003,"201051344000867","219011344069620",0.00,22.50,0,296.06,301.47,0.0,0.0,0.000,784712.9,784712.9,16158,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501488065,2290799.00
07/31/2017 04:00,2,0.000,ALERT,212.16,296.96,59.975,1501488003,"201051344001093","219011344069620",0.00,22.30,0,295.16,299.67,0.0,0.0,0.000,788663.9,788663.9,16158,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501488067,2290800.00
07/31/2017 04:00,2,0.000,ALERT,212.61,298.47,59.991,1501488003,"201051344000900","219011344069620",0.00,22.00,0,296.36,300.87,0.0,0.0,0.000,806580.7,806580.7,16162,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501488068,2290801.00
07/31/2017 04:00,2,0.000,ALERT,212.83,297.87,59.991,1501488003,"201051344000648","219011344069620",0.00,21.80,0,295.76,301.17,0.0,0.0,0.000,793476.9,793476.9,16134,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501488070,2290802.00
07/31/2017 04:00,2,0.000,ALERT,212.61,298.47,59.986,1501488003,"201051344000569","219011344069620",0.00,22.30,0,296.96,301.47,0.0,0.0,0.000,808326.7,808326.7,16108,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501488072,2290803.00
07/31/2017 04:00,2,0.000,ALERT,212.83,298.47,59.996,1501488003,"201051344000983","219011344069620",0.00,22.30,0,296.96,301.47,0.0,0.0,0.000,799083.7,799083.7,16139,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501488074,2290804.00
07/31/2017 04:00,2,0.000,ALERT,212.61,297.87,59.991,1501488003,"201051344001158","219011344069620",0.00,21.80,0,295.76,300.27,0.0,0.0,0.000,783325.0,783325.0,16137,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501488076,2290805.00
07/31/2017 04:00,2,0.000,ALERT,213.06,298.47,60.002,1501488003,"201051344000576","219011344069620",0.00,22.00,0,296.36,300.87,0.0,0.0,0.000,797870.1,797870.1,16147,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501488077,2290806.00
07/31/2017 04:00,2,0.000,ALERT,212.16,296.06,59.981,1501488003,"274151322000087","219011344069620",0.00,23.30,0,293.96,299.07,0.0,0.0,0.000,983958.0,983958.0,16247,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501488079,2290807.00
07/31/2017 04:15,2,0.000,ALERT,212.83,297.87,59.954,1501488903,"201051344000645","219011344069620",0.00,22.30,0,296.36,299.97,0.0,0.0,0.000,796801.1,796801.1,16123,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501488905,2290808.00
07/31/2017 04:15,2,0.000,ALERT,212.16,296.96,59.970,1501488903,"274151322000085","219011344069620",0.00,22.80,0,294.86,299.07,0.0,0.0,0.000,1004080.0,1004080.0,16029,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501488907,2290809.00
07/31/2017 04:15,2,0.000,ALERT,213.06,297.57,59.965,1501488903,"201051344000633","219011344069620",0.00,21.50,0,294.86,299.97,0.0,0.0,0.000,783817.1,783817.1,16175,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501488909,2290810.00
07/31/2017 04:15,2,0.000,ALERT,212.61,297.87,59.917,1501488903,"201051344000469","219011344069620",0.00,21.30,0,295.76,299.67,0.0,0.0,0.000,787601.0,787601.0,16143,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501488910,2290811.00
07/31/2017 04:15,2,0.000,ALERT,212.16,297.26,59.965,1501488903,"201051344000646","219011344069620",0.00,21.50,0,294.86,298.77,0.0,0.0,0.000,782118.8,782118.8,16129,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501488912,2290812.00
07/31/2017 04:15,2,0.000,ALERT,211.70,297.57,59.965,1501488903,"274151322000052","219011344069620",0.00,22.80,0,294.56,299.07,0.0,0.0,0.000,1045421.2,1045421.2,16025,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501488914,2290813.00
