ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/31/2017 04:15,2,0.000,ALERT,212.61,297.87,59.975,1501488903,"201051344000585","219011344069620",0.00,21.80,0,294.86,299.07,0.0,0.0,0.000,795780.7,795780.7,16129,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501488916,2290814.00
07/31/2017 04:15,2,0.000,ALERT,212.38,297.87,59.975,1501488903,"201051344001230","219011344069620",0.00,21.50,0,295.76,299.07,0.0,0.0,0.000,786632.3,786632.3,16168,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501488918,2290815.00
07/31/2017 04:15,2,0.000,ALERT,212.83,298.17,59.975,1501488903,"201051344000582","219011344069620",0.00,21.50,0,296.36,299.67,0.0,0.0,0.000,775695.3,775695.3,16119,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501488920,2290816.00
07/31/2017 04:15,2,0.000,ALERT,211.93,297.57,59.970,1501488903,"201051344000955","219011344069620",0.00,21.80,0,295.16,298.77,0.0,0.0,0.000,795705.2,795705.2,16144,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501488921,2290817.00
07/31/2017 04:15,2,0.000,ALERT,211.93,296.36,59.965,1501488903,"274151322000094","219011344069620",0.00,22.30,0,294.26,298.17,0.0,0.0,0.000,863152.8,863152.8,16402,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501488923,2290818.00
07/31/2017 04:15,2,0.000,ALERT,212.38,298.77,59.970,1501488903,"201051344000579","219011344069620",0.00,22.00,0,297.26,301.17,0.0,0.0,0.000,805839.7,805839.7,16134,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501488925,2290819.00
07/31/2017 04:15,2,0.000,ALERT,212.16,297.87,59.981,1501488903,"201051344000890","219011344069620",0.00,21.80,0,295.76,299.97,0.0,0.0,0.000,789761.6,789761.6,16139,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501488927,2290820.00
07/31/2017 04:15,2,0.000,ALERT,212.61,297.57,59.970,1501488903,"201051344000438","219011344069620",0.00,21.50,0,295.76,299.37,0.0,0.0,0.000,792121.6,792121.6,16123,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501488928,2290821.00
07/31/2017 04:15,2,0.000,ALERT,212.61,297.26,59.996,1501488903,"201051344000417","219011344069620",0.00,21.80,0,294.86,298.47,0.0,0.0,0.000,709580.1,709580.1,16163,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501488930,2290822.00
07/31/2017 04:15,2,0.000,ALERT,211.93,297.87,59.970,1501488903,"274151322000083","219011344069620",0.00,22.30,0,294.86,299.67,0.0,0.0,0.000,1034868.4,1034868.4,16040,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501488932,2290823.00
07/31/2017 04:15,2,0.000,ALERT,212.61,296.36,59.970,1501488903,"274151322000076","219011344069620",0.00,22.50,0,294.56,299.07,0.0,0.0,0.000,1104703.8,1104703.8,16032,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501488934,2290824.00
07/31/2017 04:15,2,0.000,ALERT,212.61,298.77,59.975,1501488903,"201051344000868","219011344069620",0.00,21.80,0,297.26,301.17,0.0,0.0,0.000,785961.0,785961.0,16152,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501488936,2290825.00
07/31/2017 04:15,2,0.000,ALERT,211.93,297.57,60.012,1501488903,"274151322000095","219011344069620",0.00,22.00,0,296.06,299.67,0.0,0.0,0.000,1094064.9,1094064.9,16051,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501488938,2290826.00
07/31/2017 04:15,2,0.000,ALERT,212.38,298.17,60.023,1501488903,"201051344000988","219011344069620",0.00,22.00,0,294.26,300.27,0.0,0.0,0.000,682178.6,682178.6,16128,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501488940,2290827.00
07/31/2017 04:15,2,0.000,ALERT,212.16,296.96,59.965,1501488903,"201051344001025","219011344069620",0.00,21.30,0,294.86,299.37,0.0,0.0,0.000,792843.9,792843.9,16127,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501488941,2290828.00
07/31/2017 04:15,2,0.000,ALERT,212.61,298.47,59.981,1501488903,"201051344000458","219011344069620",0.00,22.50,0,296.36,300.87,0.0,0.0,0.000,797188.7,797188.7,16122,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501488943,2290829.00
07/31/2017 04:15,2,0.000,ALERT,213.29,298.47,59.975,1501488903,"201051344000853","219011344069620",0.00,21.80,0,296.36,300.27,0.0,0.0,0.000,798458.9,798458.9,16143,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501488945,2290830.00
07/31/2017 04:15,2,0.000,ALERT,212.61,297.57,59.981,1501488903,"201051344000685","219011344069620",0.00,21.80,0,294.86,298.77,0.0,0.0,0.000,791973.1,791973.1,16157,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501488947,2290831.00
07/31/2017 04:15,2,0.000,ALERT,212.38,296.96,59.944,1501488903,"201051344000917","219011344069620",0.00,22.30,0,294.26,298.47,0.0,0.0,0.000,788662.4,788662.4,16155,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501488949,2290832.00
07/31/2017 04:15,2,0.000,ALERT,212.61,297.87,59.944,1501488903,"201051344001145","219011344069620",0.00,21.50,0,295.46,299.67,0.0,0.0,0.000,796674.6,796674.6,16141,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501488950,2290833.00
07/31/2017 04:15,2,0.000,ALERT,212.38,296.96,59.949,1501488903,"201051344000651","219011344069620",0.00,21.30,0,294.56,298.47,0.0,0.0,0.000,785569.8,785569.8,16135,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501488952,2290834.00
07/31/2017 04:15,2,0.000,ALERT,211.48,296.66,59.991,1501488903,"274151322000088","219011344069620",0.00,22.80,0,294.56,298.47,0.0,0.0,0.000,992933.4,992933.4,16033,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501488954,2290835.00
07/31/2017 04:15,2,0.000,ALERT,212.61,295.76,59.975,1501488903,"274151322000068","219011344069620",0.00,23.00,0,293.96,297.57,0.0,0.0,0.000,863909.0,863909.0,16413,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501488956,2290836.00
07/31/2017 04:15,2,0.000,ALERT,212.16,297.26,59.981,1501488903,"201051344001135","219011344069620",0.00,21.80,0,295.16,299.37,0.0,0.0,0.000,781106.9,781106.9,16107,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501488958,2290837.00
07/31/2017 04:15,2,0.000,ALERT,212.38,298.77,59.986,1501488903,"201051344000594","219011344069620",0.00,21.80,0,296.06,300.27,0.0,0.0,0.000,800518.5,800518.5,16130,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501488960,2290838.00
07/31/2017 04:15,2,0.000,ALERT,212.38,297.26,59.975,1501488903,"201051344001203","219011344069620",0.00,21.80,0,295.16,300.57,0.0,0.0,0.000,790962.2,790962.2,16162,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501488961,2290839.00
07/31/2017 04:15,2,0.000,ALERT,211.70,297.26,59.975,1501488903,"274151322000054","219011344069620",0.00,23.00,0,294.56,299.07,0.0,0.0,0.000,1009079.3,1009079.3,16017,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501488963,2290840.00
07/31/2017 04:15,2,0.000,ALERT,212.83,297.87,59.954,1501488903,"201051344000867","219011344069620",0.00,22.30,0,296.06,300.27,0.0,0.0,0.000,784712.9,784712.9,16160,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501488965,2290841.00
07/31/2017 04:15,2,0.000,ALERT,212.38,297.26,59.991,1501488903,"201051344001093","219011344069620",0.00,22.30,0,295.16,298.77,0.0,0.0,0.000,788663.9,788663.9,16160,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501488967,2290842.00
07/31/2017 04:15,2,0.000,ALERT,212.38,298.47,59.981,1501488903,"201051344000900","219011344069620",0.00,21.80,0,295.76,299.67,0.0,0.0,0.000,806580.7,806580.7,16164,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501488969,2290843.00
07/31/2017 04:15,2,0.000,ALERT,212.83,297.87,59.991,1501488903,"201051344000648","219011344069620",0.00,21.50,0,295.76,299.97,0.0,0.0,0.000,793476.9,793476.9,16136,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501488970,2290844.00
07/31/2017 04:15,2,0.000,ALERT,212.61,298.47,59.954,1501488903,"201051344000569","219011344069620",0.00,22.00,0,296.96,300.57,0.0,0.0,0.000,808326.7,808326.7,16110,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501488972,2290845.00
07/31/2017 04:15,2,0.000,ALERT,212.61,298.47,59.970,1501488903,"201051344000983","219011344069620",0.00,22.00,0,296.66,300.27,0.0,0.0,0.000,799083.7,799083.7,16141,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501488974,2290846.00
07/31/2017 04:15,2,0.000,ALERT,212.61,297.87,60.034,1501488903,"201051344001158","219011344069620",0.00,21.50,0,295.46,299.07,0.0,0.0,0.000,783325.0,783325.0,16139,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501488976,2290847.00
07/31/2017 04:15,2,0.000,ALERT,212.83,298.47,59.986,1501488903,"201051344000576","219011344069620",0.00,21.80,0,296.06,299.97,0.0,0.0,0.000,797870.1,797870.1,16149,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501488977,2290848.00
07/31/2017 04:15,2,0.000,ALERT,211.93,296.36,59.986,1501488903,"274151322000087","219011344069620",0.00,23.00,0,294.26,298.17,0.0,0.0,0.000,983958.0,983958.0,16249,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501488979,2290849.00
07/31/2017 04:30,2,0.000,ALERT,213.29,298.77,59.981,1501489803,"201051344000645","219011344069620",0.00,22.00,0,296.06,300.27,0.0,0.0,0.000,796801.1,796801.1,16125,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501489805,2290850.00
07/31/2017 04:30,2,0.000,ALERT,212.61,297.57,59.970,1501489803,"274151322000085","219011344069620",0.00,22.50,0,295.16,298.77,0.0,0.0,0.000,1004080.0,1004080.0,16031,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501489806,2290851.00
07/31/2017 04:30,2,0.000,ALERT,213.51,298.47,59.981,1501489803,"201051344000633","219011344069620",0.00,21.30,0,293.96,299.67,0.0,0.0,0.000,783817.1,783817.1,16177,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501489808,2290852.00
07/31/2017 04:30,2,0.000,ALERT,212.83,298.47,59.986,1501489803,"201051344000469","219011344069620",0.00,21.00,0,295.16,299.67,0.0,0.0,0.000,787601.0,787601.0,16145,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501489810,2290853.00
07/31/2017 04:30,2,0.000,ALERT,211.93,297.26,59.975,1501489803,"201051344000646","219011344069620",0.00,21.30,0,295.16,298.77,0.0,0.0,0.000,782118.8,782118.8,16131,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501489812,2290854.00
07/31/2017 04:30,2,0.000,ALERT,211.93,296.96,59.975,1501489803,"274151322000052","219011344069620",0.00,22.50,0,295.16,299.07,0.0,0.0,0.000,1045421.2,1045421.2,16027,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501489814,2290855.00
07/31/2017 04:30,2,0.000,ALERT,212.61,297.87,59.975,1501489803,"201051344000585","219011344069620",0.00,21.50,0,295.16,299.07,0.0,0.0,0.000,795780.7,795780.7,16131,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501489815,2290856.00
07/31/2017 04:30,2,0.000,ALERT,212.38,297.87,59.981,1501489803,"201051344001230","219011344069620",0.00,21.30,0,295.76,299.37,0.0,0.0,0.000,786632.3,786632.3,16170,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501489817,2290857.00
07/31/2017 04:30,2,0.000,ALERT,212.83,298.17,59.986,1501489803,"201051344000582","219011344069620",0.00,21.30,0,296.36,299.67,0.0,0.0,0.000,775695.3,775695.3,16121,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501489819,2290858.00
07/31/2017 04:30,2,0.000,ALERT,211.93,297.26,59.965,1501489803,"201051344000955","219011344069620",0.00,21.50,0,295.46,299.07,0.0,0.0,0.000,795705.2,795705.2,16146,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501489821,2290859.00
07/31/2017 04:30,2,0.000,ALERT,212.61,296.66,59.975,1501489803,"274151322000094","219011344069620",0.00,22.00,0,294.86,298.47,0.0,0.0,0.000,863152.8,863152.8,16404,0,0,0,L,1151911521,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501489822,2290860.00
07/31/2017 04:30,2,0.000,ALERT,212.61,299.07,59.981,1501489803,"201051344000579","219011344069620",0.00,21.80,0,296.96,300.87,0.0,0.0,0.000,805839.7,805839.7,16136,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501489824,2290861.00
07/31/2017 04:30,2,0.000,ALERT,212.16,297.87,59.975,1501489803,"201051344000890","219011344069620",0.00,21.50,0,295.76,300.27,0.0,0.0,0.000,789761.6,789761.6,16141,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501489826,2290862.00
07/31/2017 04:30,2,0.000,ALERT,212.61,297.57,59.975,1501489803,"201051344000438","219011344069620",0.00,21.30,0,295.76,299.37,0.0,0.0,0.000,792121.6,792121.6,16125,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501489828,2290863.00
07/31/2017 04:30,2,0.000,ALERT,212.38,296.66,59.965,1501489803,"201051344000417","219011344069620",0.00,21.50,0,294.86,298.47,0.0,0.0,0.000,709580.1,709580.1,16165,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501489830,2290864.00
07/31/2017 04:30,2,0.000,ALERT,212.38,297.57,59.959,1501489803,"274151322000083","219011344069620",0.00,22.30,0,295.46,299.07,0.0,0.0,0.000,1034868.4,1034868.4,16042,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501489831,2290865.00
07/31/2017 04:30,2,0.000,ALERT,212.83,296.96,59.970,1501489803,"274151322000076","219011344069620",0.00,22.30,0,295.16,299.07,0.0,0.0,0.000,1104703.8,1104703.8,16034,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501489833,2290866.00
07/31/2017 04:30,2,0.000,ALERT,212.83,299.37,59.975,1501489803,"201051344000868","219011344069620",0.00,21.50,0,296.96,300.87,0.0,0.0,0.000,785961.0,785961.0,16154,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501489835,2290867.00
07/31/2017 04:30,2,0.000,ALERT,212.16,298.17,59.981,1501489803,"274151322000095","219011344069620",0.00,22.00,0,296.06,299.37,0.0,0.0,0.000,1094064.9,1094064.9,16053,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501489837,2290868.00
07/31/2017 04:30,2,0.000,ALERT,212.61,298.47,60.002,1501489803,"201051344000988","219011344069620",0.00,21.80,0,293.96,299.97,0.0,0.0,0.000,682178.6,682178.6,16130,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501489839,2290869.00
07/31/2017 04:30,2,0.000,ALERT,211.93,296.66,59.965,1501489803,"201051344001025","219011344069620",0.00,21.00,0,295.16,299.67,0.0,0.0,0.000,792843.9,792843.9,16129,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501489840,2290870.00
07/31/2017 04:30,2,0.000,ALERT,212.61,298.77,59.949,1501489803,"201051344000458","219011344069620",0.00,22.30,0,296.06,301.17,0.0,0.0,0.000,797188.7,797188.7,16124,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501489842,2290871.00
07/31/2017 04:30,2,0.000,ALERT,213.51,298.77,59.970,1501489803,"201051344000853","219011344069620",0.00,21.50,0,296.36,300.57,0.0,0.0,0.000,798458.9,798458.9,16145,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501489844,2290872.00
07/31/2017 04:30,2,0.000,ALERT,212.61,297.57,59.975,1501489803,"201051344000685","219011344069620",0.00,21.50,0,295.46,299.07,0.0,0.0,0.000,791973.1,791973.1,16159,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501489846,2290873.00
07/31/2017 04:30,2,0.000,ALERT,212.38,296.96,60.007,1501489803,"201051344000917","219011344069620",0.00,22.30,0,294.26,298.47,0.0,0.0,0.000,788662.4,788662.4,16157,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501489848,2290874.00
07/31/2017 04:30,2,0.000,ALERT,212.61,297.57,59.954,1501489803,"201051344001145","219011344069620",0.00,21.30,0,296.06,299.97,0.0,0.0,0.000,796674.6,796674.6,16143,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501489849,2290875.00
07/31/2017 04:30,2,0.000,ALERT,212.61,297.26,59.975,1501489803,"201051344000651","219011344069620",0.00,21.00,0,294.86,298.77,0.0,0.0,0.000,785569.8,785569.8,16137,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501489851,2290876.00
07/31/2017 04:30,2,0.000,ALERT,211.70,297.26,59.954,1501489803,"274151322000088","219011344069620",0.00,22.50,0,295.16,298.77,0.0,0.0,0.000,992933.4,992933.4,16035,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501489853,2290877.00
07/31/2017 04:30,2,0.000,ALERT,213.06,296.36,59.949,1501489803,"274151322000068","219011344069620",0.00,22.80,0,294.56,297.87,0.0,0.0,0.000,863909.0,863909.0,16415,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501489855,2290878.00
07/31/2017 04:30,2,0.000,ALERT,212.16,297.26,59.970,1501489803,"201051344001135","219011344069620",0.00,21.50,0,295.76,299.67,0.0,0.0,0.000,781106.9,781106.9,16109,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501489856,2290879.00
07/31/2017 04:30,2,0.000,ALERT,212.83,299.67,59.975,1501489803,"201051344000594","219011344069620",0.00,21.50,0,296.06,300.87,0.0,0.0,0.000,800518.5,800518.5,16132,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501489858,2290880.00
07/31/2017 04:30,2,0.000,ALERT,212.38,296.96,59.959,1501489803,"201051344001203","219011344069620",0.00,21.50,0,295.46,300.87,0.0,0.0,0.000,790962.2,790962.2,16164,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501489860,2290881.00
07/31/2017 04:30,2,0.000,ALERT,212.16,297.87,59.959,1501489803,"274151322000054","219011344069620",0.00,22.80,0,295.16,299.37,0.0,0.0,0.000,1009079.3,1009079.3,16019,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501489862,2290882.00
07/31/2017 04:30,2,0.000,ALERT,213.06,298.47,59.933,1501489803,"201051344000867","219011344069620",0.00,22.00,0,295.76,300.87,0.0,0.0,0.000,784712.9,784712.9,16162,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501489864,2290883.00
07/31/2017 04:30,2,0.000,ALERT,211.93,296.96,59.970,1501489803,"201051344001093","219011344069620",0.00,21.80,0,295.16,299.07,0.0,0.0,0.000,788663.9,788663.9,16162,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501489866,2290884.00
07/31/2017 04:30,2,0.000,ALERT,212.83,299.07,59.912,1501489803,"201051344000900","219011344069620",0.00,21.50,0,296.06,300.27,0.0,0.0,0.000,806580.7,806580.7,16166,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501489867,2290885.00
07/31/2017 04:30,2,0.000,ALERT,212.83,297.87,59.996,1501489803,"201051344000648","219011344069620",0.00,21.30,0,295.76,300.57,0.0,0.0,0.000,793476.9,793476.9,16138,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501489869,2290886.00
07/31/2017 04:30,2,0.000,ALERT,212.83,299.07,59.986,1501489803,"201051344000569","219011344069620",0.00,21.80,0,296.66,301.17,0.0,0.0,0.000,808326.7,808326.7,16112,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501489871,2290887.00
07/31/2017 04:30,2,0.000,ALERT,212.83,299.07,59.991,1501489803,"201051344000983","219011344069620",0.00,21.80,0,296.36,300.87,0.0,0.0,0.000,799083.7,799083.7,16143,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501489873,2290888.00
07/31/2017 04:30,2,0.000,ALERT,212.83,298.47,59.970,1501489803,"201051344001158","219011344069620",0.00,21.30,0,295.76,299.67,0.0,0.0,0.000,783325.0,783325.0,16141,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501489875,2290889.00
07/31/2017 04:30,2,0.000,ALERT,213.29,299.07,59.959,1501489803,"201051344000576","219011344069620",0.00,21.50,0,296.36,300.57,0.0,0.0,0.000,797870.1,797870.1,16151,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501489877,2290890.00
07/31/2017 04:30,2,0.000,ALERT,212.38,296.06,59.959,1501489803,"274151322000087","219011344069620",0.00,22.80,0,294.56,298.17,0.0,0.0,0.000,983958.0,983958.0,16251,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501489879,2290891.00
07/31/2017 04:45,2,0.000,ALERT,213.06,297.87,59.954,1501490703,"201051344000645","219011344069620",0.00,21.80,0,296.66,300.57,0.0,0.0,0.000,796801.1,796801.1,16127,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501490705,2290892.00
07/31/2017 04:45,2,0.000,ALERT,212.16,296.96,59.938,1501490703,"274151322000085","219011344069620",0.00,22.30,0,294.56,298.77,0.0,0.0,0.000,1004080.0,1004080.0,16033,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501490707,2290893.00
07/31/2017 04:45,2,0.000,ALERT,213.06,297.26,59.959,1501490703,"201051344000633","219011344069620",0.00,21.00,0,295.16,300.27,0.0,0.0,0.000,783817.1,783817.1,16179,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501490709,2290894.00
07/31/2017 04:45,2,0.000,ALERT,212.61,297.57,59.907,1501490703,"201051344000469","219011344069620",0.00,20.70,0,295.76,300.27,0.0,0.0,0.000,787601.0,787601.0,16147,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501490710,2290895.00
07/31/2017 04:45,2,0.000,ALERT,211.70,296.96,59.954,1501490703,"201051344000646","219011344069620",0.00,21.30,0,294.86,299.07,0.0,0.0,0.000,782118.8,782118.8,16133,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501490712,2290896.00
07/31/2017 04:45,2,0.000,ALERT,211.70,297.57,59.949,1501490703,"274151322000052","219011344069620",0.00,22.30,0,294.26,299.07,0.0,0.0,0.000,1045421.2,1045421.2,16029,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501490714,2290897.00
07/31/2017 04:45,2,0.000,ALERT,212.16,297.26,59.954,1501490703,"201051344000585","219011344069620",0.00,21.50,0,295.16,299.07,0.0,0.0,0.000,795780.7,795780.7,16133,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501490716,2290898.00
07/31/2017 04:45,2,0.000,ALERT,211.93,297.26,59.954,1501490703,"201051344001230","219011344069620",0.00,21.00,0,295.46,299.37,0.0,0.0,0.000,786632.3,786632.3,16172,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501490717,2290899.00
07/31/2017 04:45,2,0.000,ALERT,212.38,297.87,59.954,1501490703,"201051344000582","219011344069620",0.00,21.00,0,296.36,299.97,0.0,0.0,0.000,775695.3,775695.3,16123,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501490719,2290900.00
07/31/2017 04:45,2,0.000,ALERT,211.70,297.26,59.954,1501490703,"201051344000955","219011344069620",0.00,21.30,0,295.16,298.77,0.0,0.0,0.000,795705.2,795705.2,16148,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501490721,2290901.00
07/31/2017 04:45,2,0.000,ALERT,212.16,296.36,59.912,1501490703,"274151322000094","219011344069620",0.00,21.80,0,294.26,297.87,0.0,0.0,0.000,863152.8,863152.8,16406,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501490723,2290902.00
07/31/2017 04:45,2,0.000,ALERT,212.38,298.17,59.954,1501490703,"201051344000579","219011344069620",0.00,21.50,0,297.26,300.87,0.0,0.0,0.000,805839.7,805839.7,16138,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501490725,2290903.00
07/31/2017 04:45,2,0.000,ALERT,211.93,297.57,59.981,1501490703,"201051344000890","219011344069620",0.00,21.50,0,296.06,299.97,0.0,0.0,0.000,789761.6,789761.6,16143,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501490726,2290904.00
07/31/2017 04:45,2,0.000,ALERT,211.93,296.96,59.928,1501490703,"201051344000438","219011344069620",0.00,21.00,0,295.46,299.37,0.0,0.0,0.000,792121.6,792121.6,16127,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501490728,2290905.00
07/31/2017 04:45,2,0.000,ALERT,212.16,296.66,59.949,1501490703,"201051344000417","219011344069620",0.00,21.30,0,294.56,298.17,0.0,0.0,0.000,709580.1,709580.1,16167,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501490730,2290906.00
07/31/2017 04:45,2,0.000,ALERT,212.16,297.57,59.949,1501490703,"274151322000083","219011344069620",0.00,22.00,0,294.56,299.07,0.0,0.0,0.000,1034868.4,1034868.4,16044,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501490732,2290907.00
07/31/2017 04:45,2,0.000,ALERT,212.61,296.96,59.959,1501490703,"274151322000076","219011344069620",0.00,22.00,0,294.26,298.77,0.0,0.0,0.000,1104703.8,1104703.8,16036,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501490734,2290908.00
07/31/2017 04:45,2,0.000,ALERT,212.61,298.77,59.991,1501490703,"201051344000868","219011344069620",0.00,21.30,0,296.96,301.47,0.0,0.0,0.000,785961.0,785961.0,16156,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501490736,2290909.00
07/31/2017 04:45,2,0.000,ALERT,211.93,297.87,59.959,1501490703,"274151322000095","219011344069620",0.00,21.80,0,295.76,299.67,0.0,0.0,0.000,1094064.9,1094064.9,16055,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501490738,2290910.00
07/31/2017 04:45,2,0.000,ALERT,212.38,297.87,59.965,1501490703,"201051344000988","219011344069620",0.00,21.50,0,294.26,300.27,0.0,0.0,0.000,682178.6,682178.6,16132,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501490740,2290911.00
07/31/2017 04:45,2,0.000,ALERT,211.93,296.36,59.965,1501490703,"201051344001025","219011344069620",0.00,20.70,0,294.86,299.67,0.0,0.0,0.000,792843.9,792843.9,16131,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501490741,2290912.00
07/31/2017 04:45,2,0.000,ALERT,212.61,298.17,59.970,1501490703,"201051344000458","219011344069620",0.00,22.00,0,296.96,301.47,0.0,0.0,0.000,797188.7,797188.7,16126,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501490743,2290913.00
07/31/2017 04:45,2,0.000,ALERT,213.06,297.57,59.944,1501490703,"201051344000853","219011344069620",0.00,21.30,0,296.66,300.57,0.0,0.0,0.000,798458.9,798458.9,16147,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501490745,2290914.00
07/31/2017 04:45,2,0.000,ALERT,212.38,297.26,59.965,1501490703,"201051344000685","219011344069620",0.00,21.30,0,295.16,299.07,0.0,0.0,0.000,791973.1,791973.1,16161,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501490747,2290915.00
07/31/2017 04:45,2,0.000,ALERT,212.16,296.96,59.965,1501490703,"201051344000917","219011344069620",0.00,22.00,0,293.96,298.47,0.0,0.0,0.000,788662.4,788662.4,16159,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501490749,2290916.00
07/31/2017 04:45,2,0.000,ALERT,212.16,297.57,59.959,1501490703,"201051344001145","219011344069620",0.00,21.00,0,295.76,299.67,0.0,0.0,0.000,796674.6,796674.6,16145,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501490750,2290917.00
07/31/2017 04:45,2,0.000,ALERT,212.16,296.36,59.959,1501490703,"201051344000651","219011344069620",0.00,20.70,0,294.56,298.77,0.0,0.0,0.000,785569.8,785569.8,16139,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501490752,2290918.00
07/31/2017 04:45,2,0.000,ALERT,211.93,296.96,59.959,1501490703,"274151322000088","219011344069620",0.00,22.30,0,294.56,298.47,0.0,0.0,0.000,992933.4,992933.4,16037,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501490754,2290919.00
07/31/2017 04:45,2,0.000,ALERT,212.61,296.06,59.981,1501490703,"274151322000068","219011344069620",0.00,22.50,0,293.96,297.57,0.0,0.0,0.000,863909.0,863909.0,16417,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501490756,2290920.00
07/31/2017 04:45,2,0.000,ALERT,211.70,296.96,59.938,1501490703,"201051344001135","219011344069620",0.00,21.30,0,295.16,299.07,0.0,0.0,0.000,781106.9,781106.9,16111,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501490757,2290921.00
07/31/2017 04:45,2,0.000,ALERT,212.38,298.17,59.959,1501490703,"201051344000594","219011344069620",0.00,21.30,0,296.66,300.87,0.0,0.0,0.000,800518.5,800518.5,16134,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501490759,2290922.00
07/31/2017 04:45,2,0.000,ALERT,212.16,296.96,59.954,1501490703,"201051344001203","219011344069620",0.00,21.30,0,295.46,300.57,0.0,0.0,0.000,790962.2,790962.2,16166,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501490761,2290923.00
07/31/2017 04:45,2,0.000,ALERT,211.93,296.96,59.959,1501490703,"274151322000054","219011344069620",0.00,22.50,0,294.86,299.07,0.0,0.0,0.000,1009079.3,1009079.3,16021,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501490763,2290924.00
07/31/2017 04:45,2,0.000,ALERT,212.83,297.87,59.970,1501490703,"201051344000867","219011344069620",0.00,21.80,0,296.36,300.87,0.0,0.0,0.000,784712.9,784712.9,16164,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501490765,2290925.00
07/31/2017 04:45,2,0.000,ALERT,212.16,297.26,59.965,1501490703,"201051344001093","219011344069620",0.00,21.80,0,295.16,298.47,0.0,0.0,0.000,788663.9,788663.9,16164,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501490766,2290926.00
07/31/2017 04:45,2,0.000,ALERT,212.38,297.57,59.959,1501490703,"201051344000900","219011344069620",0.00,21.30,0,296.66,300.57,0.0,0.0,0.000,806580.7,806580.7,16168,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501490768,2290927.00
07/31/2017 04:45,2,0.000,ALERT,212.83,297.26,59.965,1501490703,"201051344000648","219011344069620",0.00,21.00,0,296.36,300.57,0.0,0.0,0.000,793476.9,793476.9,16140,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501490770,2290928.00
07/31/2017 04:45,2,0.000,ALERT,212.38,298.17,59.959,1501490703,"201051344000569","219011344069620",0.00,21.50,0,297.26,301.47,0.0,0.0,0.000,808326.7,808326.7,16114,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501490772,2290929.00
07/31/2017 04:45,2,0.000,ALERT,212.61,298.17,59.970,1501490703,"201051344000983","219011344069620",0.00,21.50,0,297.26,300.87,0.0,0.0,0.000,799083.7,799083.7,16145,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501490774,2290930.00
07/31/2017 04:45,2,0.000,ALERT,212.61,297.57,59.959,1501490703,"201051344001158","219011344069620",0.00,21.00,0,296.06,299.67,0.0,0.0,0.000,783325.0,783325.0,16143,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501490776,2290931.00
07/31/2017 04:45,2,0.000,ALERT,213.06,298.47,59.965,1501490703,"201051344000576","219011344069620",0.00,21.30,0,296.66,300.57,0.0,0.0,0.000,797870.1,797870.1,16153,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501490777,2290932.00
07/31/2017 04:45,2,0.000,ALERT,211.93,295.76,59.970,1501490703,"274151322000087","219011344069620",0.00,22.80,0,293.96,298.17,0.0,0.0,0.000,983958.0,983958.0,16253,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501490779,2290933.00
07/31/2017 05:00,2,0.000,ALERT,212.83,298.17,59.991,1501491603,"201051344000645","219011344069620",0.00,21.50,0,295.46,300.57,0.0,0.0,0.000,796801.1,796801.1,16129,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501491605,2290934.00
07/31/2017 05:00,2,0.000,ALERT,211.93,296.96,59.975,1501491603,"274151322000085","219011344069620",0.00,22.00,0,294.86,299.37,0.0,0.0,0.000,1004080.0,1004080.0,16035,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501491607,2290935.00
07/31/2017 05:00,2,0.000,ALERT,213.06,298.17,59.986,1501491603,"201051344000633","219011344069620",0.00,20.70,0,293.96,300.57,0.0,0.0,0.000,783817.1,783817.1,16181,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501491609,2290936.00
07/31/2017 05:00,2,0.000,ALERT,212.38,298.17,59.986,1501491603,"201051344000469","219011344069620",0.00,20.70,0,294.86,300.27,0.0,0.0,0.000,787601.0,787601.0,16149,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501491611,2290937.00
07/31/2017 05:00,2,0.000,ALERT,211.48,296.96,59.970,1501491603,"201051344000646","219011344069620",0.00,21.00,0,294.56,300.87,0.0,0.0,0.000,782118.8,782118.8,16135,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501491612,2290938.00
07/31/2017 05:00,2,0.000,ALERT,211.93,297.87,59.991,1501491603,"274151322000052","219011344069620",0.00,22.00,0,294.56,299.67,0.0,0.0,0.000,1045421.2,1045421.2,16031,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501491614,2290939.00
07/31/2017 05:00,2,0.000,ALERT,212.16,297.57,59.996,1501491603,"201051344000585","219011344069620",0.00,21.30,0,294.56,300.87,0.0,0.0,0.000,795780.7,795780.7,16135,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501491616,2290940.00
07/31/2017 05:00,2,0.000,ALERT,211.93,297.57,59.986,1501491603,"201051344001230","219011344069620",0.00,20.70,0,295.46,301.47,0.0,0.0,0.000,786632.3,786632.3,16174,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501491618,2290941.00
07/31/2017 05:00,2,0.000,ALERT,212.38,297.87,59.981,1501491603,"201051344000582","219011344069620",0.00,21.00,0,295.76,301.77,0.0,0.0,0.000,775695.3,775695.3,16125,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501491620,2290942.00
07/31/2017 05:00,2,0.000,ALERT,211.48,297.26,59.981,1501491603,"201051344000955","219011344069620",0.00,21.30,0,295.16,301.17,0.0,0.0,0.000,795705.2,795705.2,16150,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501491621,2290943.00
07/31/2017 05:00,2,0.000,ALERT,211.93,296.36,59.970,1501491603,"274151322000094","219011344069620",0.00,21.80,0,294.56,298.77,0.0,0.0,0.000,863152.8,863152.8,16408,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501491623,2290944.00
07/31/2017 05:00,2,0.000,ALERT,212.38,299.07,59.975,1501491603,"201051344000579","219011344069620",0.00,21.30,0,296.36,301.17,0.0,0.0,0.000,805839.7,805839.7,16140,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501491625,2290945.00
07/31/2017 05:00,2,0.000,ALERT,211.70,297.57,59.975,1501491603,"201051344000890","219011344069620",0.00,21.30,0,295.76,302.68,0.0,0.0,0.000,789761.6,789761.6,16145,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501491627,2290946.00
07/31/2017 05:00,2,0.000,ALERT,211.93,297.26,59.944,1501491603,"201051344000438","219011344069620",0.00,21.00,0,295.16,301.77,0.0,0.0,0.000,792121.6,792121.6,16129,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501491628,2290947.00
07/31/2017 05:00,2,0.000,ALERT,211.93,296.66,59.975,1501491603,"201051344000417","219011344069620",0.00,21.00,0,294.86,300.87,0.0,0.0,0.000,709580.1,709580.1,16169,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501491630,2290948.00
07/31/2017 05:00,2,0.000,ALERT,211.93,297.26,60.002,1501491603,"274151322000083","219011344069620",0.00,21.80,0,295.16,299.67,0.0,0.0,0.000,1034868.4,1034868.4,16046,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501491632,2290949.00
07/31/2017 05:00,2,0.000,ALERT,212.61,296.96,59.986,1501491603,"274151322000076","219011344069620",0.00,21.80,0,294.56,299.67,0.0,0.0,0.000,1104703.8,1104703.8,16038,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501491634,2290950.00
07/31/2017 05:00,2,0.000,ALERT,212.16,298.77,59.981,1501491603,"201051344000868","219011344069620",0.00,21.30,0,296.36,301.47,0.0,0.0,0.000,785961.0,785961.0,16158,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501491636,2290951.00
07/31/2017 05:00,2,0.000,ALERT,211.93,298.47,59.975,1501491603,"274151322000095","219011344069620",0.00,21.50,0,296.06,299.97,0.0,0.0,0.000,1094064.9,1094064.9,16057,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501491637,2290952.00
07/31/2017 05:00,2,0.000,ALERT,212.16,298.47,59.986,1501491603,"201051344000988","219011344069620",0.00,21.30,0,293.66,300.87,0.0,0.0,0.000,682178.6,682178.6,16134,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501491639,2290953.00
07/31/2017 05:00,2,0.000,ALERT,211.93,296.66,59.922,1501491603,"201051344001025","219011344069620",0.00,20.30,0,294.56,301.77,0.0,0.0,0.000,792843.9,792843.9,16133,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501491641,2290954.00
07/31/2017 05:00,2,0.000,ALERT,212.38,298.77,60.018,1501491603,"201051344000458","219011344069620",0.00,21.80,0,295.76,300.87,0.0,0.0,0.000,797188.7,797188.7,16128,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501491643,2290955.00
07/31/2017 05:00,2,0.000,ALERT,212.83,298.17,59.975,1501491603,"201051344000853","219011344069620",0.00,21.00,0,296.06,300.57,0.0,0.0,0.000,798458.9,798458.9,16149,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501491645,2290956.00
07/31/2017 05:00,2,0.000,ALERT,212.38,297.57,59.975,1501491603,"201051344000685","219011344069620",0.00,21.30,0,295.16,301.47,0.0,0.0,0.000,791973.1,791973.1,16163,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501491646,2290957.00
