ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/31/2017 05:00,2,0.000,ALERT,211.93,296.66,60.007,1501491603,"201051344000917","219011344069620",0.00,21.80,0,293.96,300.27,0.0,0.0,0.000,788662.4,788662.4,16161,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501491648,2290958.00
07/31/2017 05:00,2,0.000,ALERT,212.16,297.87,59.991,1501491603,"201051344001145","219011344069620",0.00,21.00,0,295.76,302.37,0.0,0.0,0.000,796674.6,796674.6,16147,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501491650,2290959.00
07/31/2017 05:00,2,0.000,ALERT,212.16,296.66,59.970,1501491603,"201051344000651","219011344069620",0.00,20.30,0,294.86,300.87,0.0,0.0,0.000,785569.8,785569.8,16141,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501491652,2290960.00
07/31/2017 05:00,2,0.000,ALERT,211.48,296.96,59.981,1501491603,"274151322000088","219011344069620",0.00,22.30,0,294.86,299.07,0.0,0.0,0.000,992933.4,992933.4,16039,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501491654,2290961.00
07/31/2017 05:00,2,0.000,ALERT,212.38,296.36,59.959,1501491603,"274151322000068","219011344069620",0.00,22.30,0,294.26,298.47,0.0,0.0,0.000,863909.0,863909.0,16419,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501491656,2290962.00
07/31/2017 05:00,2,0.000,ALERT,211.70,297.26,59.954,1501491603,"201051344001135","219011344069620",0.00,21.00,0,295.16,301.77,0.0,0.0,0.000,781106.9,781106.9,16113,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501491658,2290963.00
07/31/2017 05:00,2,0.000,ALERT,212.16,299.07,59.970,1501491603,"201051344000594","219011344069620",0.00,21.30,0,295.76,301.77,0.0,0.0,0.000,800518.5,800518.5,16136,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501491660,2290964.00
07/31/2017 05:00,2,0.000,ALERT,211.93,296.96,59.970,1501491603,"201051344001203","219011344069620",0.00,21.00,0,295.16,302.98,0.0,0.0,0.000,790962.2,790962.2,16168,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501491661,2290965.00
07/31/2017 05:00,2,0.000,ALERT,211.93,297.57,59.970,1501491603,"274151322000054","219011344069620",0.00,22.30,0,295.16,299.67,0.0,0.0,0.000,1009079.3,1009079.3,16023,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501491663,2290966.00
07/31/2017 05:00,2,0.000,ALERT,212.61,298.17,59.965,1501491603,"201051344000867","219011344069620",0.00,21.50,0,295.46,300.87,0.0,0.0,0.000,784712.9,784712.9,16166,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501491665,2290967.00
07/31/2017 05:00,2,0.000,ALERT,211.93,297.26,59.965,1501491603,"201051344001093","219011344069620",0.00,21.50,0,295.16,300.87,0.0,0.0,0.000,788663.9,788663.9,16166,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501491667,2290968.00
07/31/2017 05:00,2,0.000,ALERT,212.38,298.47,59.954,1501491603,"201051344000900","219011344069620",0.00,21.00,0,295.46,300.87,0.0,0.0,0.000,806580.7,806580.7,16170,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501491669,2290969.00
07/31/2017 05:00,2,0.000,ALERT,212.61,297.87,59.954,1501491603,"201051344000648","219011344069620",0.00,20.70,0,295.46,300.57,0.0,0.0,0.000,793476.9,793476.9,16142,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501491670,2290970.00
07/31/2017 05:00,2,0.000,ALERT,212.16,298.47,59.996,1501491603,"201051344000569","219011344069620",0.00,21.30,0,296.36,301.17,0.0,0.0,0.000,808326.7,808326.7,16116,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501491672,2290971.00
07/31/2017 05:00,2,0.000,ALERT,212.16,298.47,59.986,1501491603,"201051344000983","219011344069620",0.00,21.30,0,296.36,300.87,0.0,0.0,0.000,799083.7,799083.7,16147,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501491674,2290972.00
07/31/2017 05:00,2,0.000,ALERT,212.38,298.17,59.965,1501491603,"201051344001158","219011344069620",0.00,20.70,0,295.16,300.27,0.0,0.0,0.000,783325.0,783325.0,16145,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501491676,2290973.00
07/31/2017 05:00,2,0.000,ALERT,212.61,298.77,59.949,1501491603,"201051344000576","219011344069620",0.00,21.00,0,295.76,301.17,0.0,0.0,0.000,797870.1,797870.1,16155,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501491678,2290974.00
07/31/2017 05:00,2,0.000,ALERT,211.93,296.66,59.954,1501491603,"274151322000087","219011344069620",0.00,22.50,0,294.26,298.77,0.0,0.0,0.000,983958.0,983958.0,16255,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501491679,2290975.00
07/31/2017 05:15,2,0.000,ALERT,212.38,297.87,60.018,1501492503,"201051344000645","219011344069620",0.00,21.30,0,296.06,299.97,0.0,0.0,0.000,796801.1,796801.1,16131,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501492505,2290976.00
07/31/2017 05:15,2,0.000,ALERT,211.48,296.36,59.975,1501492503,"274151322000085","219011344069620",0.00,22.00,0,294.26,298.77,0.0,0.0,0.000,1004080.0,1004080.0,16037,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501492507,2290977.00
07/31/2017 05:15,2,0.000,ALERT,212.61,297.57,59.981,1501492503,"201051344000633","219011344069620",0.00,20.70,0,294.56,299.67,0.0,0.0,0.000,783817.1,783817.1,16183,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501492508,2290978.00
07/31/2017 05:15,2,0.000,ALERT,212.38,297.87,60.018,1501492503,"201051344000469","219011344069620",0.00,20.30,0,295.46,299.67,0.0,0.0,0.000,787601.0,787601.0,16151,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501492510,2290979.00
07/31/2017 05:15,2,0.000,ALERT,211.25,296.36,59.970,1501492503,"201051344000646","219011344069620",0.00,20.70,0,294.56,298.47,0.0,0.0,0.000,782118.8,782118.8,16137,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501492512,2290980.00
07/31/2017 05:15,2,0.000,ALERT,211.48,297.57,59.975,1501492503,"274151322000052","219011344069620",0.00,21.80,0,294.26,299.07,0.0,0.0,0.000,1045421.2,1045421.2,16033,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501492514,2290981.00
07/31/2017 05:15,2,0.000,ALERT,211.93,296.96,59.975,1501492503,"201051344000585","219011344069620",0.00,21.00,0,294.86,298.77,0.0,0.0,0.000,795780.7,795780.7,16137,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501492516,2290982.00
07/31/2017 05:15,2,0.000,ALERT,211.70,297.26,60.012,1501492503,"201051344001230","219011344069620",0.00,20.70,0,295.16,299.07,0.0,0.0,0.000,786632.3,786632.3,16176,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501492517,2290983.00
07/31/2017 05:15,2,0.000,ALERT,212.16,297.26,59.933,1501492503,"201051344000582","219011344069620",0.00,20.70,0,295.76,299.37,0.0,0.0,0.000,775695.3,775695.3,16127,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501492519,2290984.00
07/31/2017 05:15,2,0.000,ALERT,211.25,296.66,59.965,1501492503,"201051344000955","219011344069620",0.00,21.00,0,295.16,298.47,0.0,0.0,0.000,795705.2,795705.2,16152,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501492521,2290985.00
07/31/2017 05:15,2,0.000,ALERT,211.70,296.06,59.986,1501492503,"274151322000094","219011344069620",0.00,21.50,0,293.96,298.17,0.0,0.0,0.000,863152.8,863152.8,16410,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501492523,2290986.00
07/31/2017 05:15,2,0.000,ALERT,212.16,298.47,59.928,1501492503,"201051344000579","219011344069620",0.00,21.30,0,296.96,300.57,0.0,0.0,0.000,805839.7,805839.7,16142,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501492525,2290987.00
07/31/2017 05:15,2,0.000,ALERT,211.70,297.26,59.959,1501492503,"201051344000890","219011344069620",0.00,21.00,0,295.46,299.97,0.0,0.0,0.000,789761.6,789761.6,16147,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501492526,2290988.00
07/31/2017 05:15,2,0.000,ALERT,211.93,296.96,59.959,1501492503,"201051344000438","219011344069620",0.00,20.70,0,295.46,299.07,0.0,0.0,0.000,792121.6,792121.6,16131,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501492528,2290989.00
07/31/2017 05:15,2,0.000,ALERT,212.16,296.66,59.959,1501492503,"201051344000417","219011344069620",0.00,21.00,0,294.56,298.17,0.0,0.0,0.000,709580.1,709580.1,16171,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501492530,2290990.00
07/31/2017 05:15,2,0.000,ALERT,211.48,296.36,59.944,1501492503,"274151322000083","219011344069620",0.00,21.50,0,294.86,299.37,0.0,0.0,0.000,1034868.4,1034868.4,16048,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501492532,2290991.00
07/31/2017 05:15,2,0.000,ALERT,212.16,296.36,59.954,1501492503,"274151322000076","219011344069620",0.00,21.80,0,294.26,299.07,0.0,0.0,0.000,1104703.8,1104703.8,16040,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501492534,2290992.00
07/31/2017 05:15,2,0.000,ALERT,211.93,298.47,59.954,1501492503,"201051344000868","219011344069620",0.00,21.00,0,297.26,301.17,0.0,0.0,0.000,785961.0,785961.0,16160,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501492535,2290993.00
07/31/2017 05:15,2,0.000,ALERT,211.48,297.57,59.965,1501492503,"274151322000095","219011344069620",0.00,21.30,0,295.46,299.67,0.0,0.0,0.000,1094064.9,1094064.9,16059,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501492537,2290994.00
07/31/2017 05:15,2,0.000,ALERT,212.16,298.17,59.965,1501492503,"201051344000988","219011344069620",0.00,21.30,0,294.26,299.97,0.0,0.0,0.000,682178.6,682178.6,16136,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501492539,2290995.00
07/31/2017 05:15,2,0.000,ALERT,211.70,296.36,59.975,1501492503,"201051344001025","219011344069620",0.00,20.30,0,294.26,299.07,0.0,0.0,0.000,792843.9,792843.9,16135,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501492541,2290996.00
07/31/2017 05:15,2,0.000,ALERT,212.16,298.17,59.965,1501492503,"201051344000458","219011344069620",0.00,21.50,0,296.36,300.87,0.0,0.0,0.000,797188.7,797188.7,16130,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501492542,2290997.00
07/31/2017 05:15,2,0.000,ALERT,212.83,297.87,59.991,1501492503,"201051344000853","219011344069620",0.00,21.00,0,296.36,300.27,0.0,0.0,0.000,798458.9,798458.9,16151,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501492544,2290998.00
07/31/2017 05:15,2,0.000,ALERT,212.16,296.66,59.970,1501492503,"201051344000685","219011344069620",0.00,21.00,0,295.16,299.07,0.0,0.0,0.000,791973.1,791973.1,16165,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501492546,2290999.00
07/31/2017 05:15,2,0.000,ALERT,211.93,296.36,59.965,1501492503,"201051344000917","219011344069620",0.00,21.50,0,293.96,298.17,0.0,0.0,0.000,788662.4,788662.4,16163,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501492548,2291000.00
07/31/2017 05:15,2,0.000,ALERT,211.93,296.96,60.012,1501492503,"201051344001145","219011344069620",0.00,20.70,0,295.76,299.67,0.0,0.0,0.000,796674.6,796674.6,16149,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501492550,2291001.00
07/31/2017 05:15,2,0.000,ALERT,211.93,296.06,59.938,1501492503,"201051344000651","219011344069620",0.00,20.30,0,294.56,298.47,0.0,0.0,0.000,785569.8,785569.8,16143,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501492551,2291002.00
07/31/2017 05:15,2,0.000,ALERT,211.03,296.96,60.002,1501492503,"274151322000088","219011344069620",0.00,22.00,0,294.26,298.77,0.0,0.0,0.000,992933.4,992933.4,16041,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501492553,2291003.00
07/31/2017 05:15,2,0.000,ALERT,212.16,295.76,59.975,1501492503,"274151322000068","219011344069620",0.00,22.30,0,293.96,297.87,0.0,0.0,0.000,863909.0,863909.0,16421,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501492555,2291004.00
07/31/2017 05:15,2,0.000,ALERT,211.48,296.66,59.986,1501492503,"201051344001135","219011344069620",0.00,20.70,0,295.16,299.37,0.0,0.0,0.000,781106.9,781106.9,16115,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501492557,2291005.00
07/31/2017 05:15,2,0.000,ALERT,211.93,298.77,59.928,1501492503,"201051344000594","219011344069620",0.00,21.00,0,296.36,300.57,0.0,0.0,0.000,800518.5,800518.5,16138,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501492559,2291006.00
07/31/2017 05:15,2,0.000,ALERT,211.93,296.66,59.970,1501492503,"201051344001203","219011344069620",0.00,21.00,0,295.16,300.57,0.0,0.0,0.000,790962.2,790962.2,16170,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501492560,2291007.00
07/31/2017 05:15,2,0.000,ALERT,211.25,296.96,59.965,1501492503,"274151322000054","219011344069620",0.00,22.30,0,294.26,299.07,0.0,0.0,0.000,1009079.3,1009079.3,16025,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501492562,2291008.00
07/31/2017 05:15,2,0.000,ALERT,212.38,297.57,59.928,1501492503,"201051344000867","219011344069620",0.00,21.50,0,295.76,300.57,0.0,0.0,0.000,784712.9,784712.9,16168,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501492564,2291009.00
07/31/2017 05:15,2,0.000,ALERT,211.93,296.96,59.975,1501492503,"201051344001093","219011344069620",0.00,21.30,0,295.16,299.07,0.0,0.0,0.000,788663.9,788663.9,16168,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501492566,2291010.00
07/31/2017 05:15,2,0.000,ALERT,211.93,297.87,59.981,1501492503,"201051344000900","219011344069620",0.00,21.00,0,296.06,299.97,0.0,0.0,0.000,806580.7,806580.7,16172,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501492568,2291011.00
07/31/2017 05:15,2,0.000,ALERT,212.16,297.26,59.986,1501492503,"201051344000648","219011344069620",0.00,20.70,0,295.76,300.27,0.0,0.0,0.000,793476.9,793476.9,16144,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501492569,2291012.00
07/31/2017 05:15,2,0.000,ALERT,212.16,298.47,59.981,1501492503,"201051344000569","219011344069620",0.00,21.30,0,296.66,300.87,0.0,0.0,0.000,808326.7,808326.7,16118,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501492571,2291013.00
07/31/2017 05:15,2,0.000,ALERT,212.16,298.17,59.991,1501492503,"201051344000983","219011344069620",0.00,21.00,0,296.66,300.57,0.0,0.0,0.000,799083.7,799083.7,16149,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501492573,2291014.00
07/31/2017 05:15,2,0.000,ALERT,211.93,297.26,60.002,1501492503,"201051344001158","219011344069620",0.00,20.70,0,295.76,299.67,0.0,0.0,0.000,783325.0,783325.0,16147,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501492575,2291015.00
07/31/2017 05:15,2,0.000,ALERT,212.61,298.47,59.986,1501492503,"201051344000576","219011344069620",0.00,21.00,0,296.36,300.27,0.0,0.0,0.000,797870.1,797870.1,16157,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501492577,2291016.00
07/31/2017 05:15,2,0.000,ALERT,211.48,296.96,60.018,1501492503,"274151322000087","219011344069620",0.00,22.30,0,293.96,298.17,0.0,0.0,0.000,983958.0,983958.0,16257,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501492579,2291017.00
07/31/2017 05:30,2,0.000,ALERT,211.93,296.96,59.975,1501493403,"201051344000645","219011344069620",0.00,21.30,0,296.06,299.67,0.0,0.0,0.000,796801.1,796801.1,16133,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501493405,2291018.00
07/31/2017 05:30,2,0.000,ALERT,211.03,295.76,59.954,1501493403,"274151322000085","219011344069620",0.00,21.80,0,294.26,298.47,0.0,0.0,0.000,1004080.0,1004080.0,16039,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501493407,2291019.00
07/31/2017 05:30,2,0.000,ALERT,212.16,296.66,59.954,1501493403,"201051344000633","219011344069620",0.00,20.30,0,294.26,299.07,0.0,0.0,0.000,783817.1,783817.1,16185,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501493409,2291020.00
07/31/2017 05:30,2,0.000,ALERT,211.93,297.26,59.912,1501493403,"201051344000469","219011344069620",0.00,20.30,0,295.16,299.37,0.0,0.0,0.000,787601.0,787601.0,16153,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501493411,2291021.00
07/31/2017 05:30,2,0.000,ALERT,210.80,295.76,59.981,1501493403,"201051344000646","219011344069620",0.00,20.70,0,293.66,298.47,0.0,0.0,0.000,782118.8,782118.8,16139,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501493413,2291022.00
07/31/2017 05:30,2,0.000,ALERT,211.03,296.06,59.981,1501493403,"274151322000052","219011344069620",0.00,21.80,0,294.26,298.77,0.0,0.0,0.000,1045421.2,1045421.2,16035,0,0,0,L,1151911521,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501493415,2291023.00
07/31/2017 05:30,2,0.000,ALERT,211.03,295.76,59.965,1501493403,"201051344000585","219011344069620",0.00,21.00,0,293.96,298.77,0.0,0.0,0.000,795780.7,795780.7,16139,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501493416,2291024.00
07/31/2017 05:30,2,0.000,ALERT,211.25,296.66,59.954,1501493403,"201051344001230","219011344069620",0.00,20.70,0,294.86,298.77,0.0,0.0,0.000,786632.3,786632.3,16178,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501493418,2291025.00
07/31/2017 05:30,2,0.000,ALERT,211.70,296.96,59.954,1501493403,"201051344000582","219011344069620",0.00,20.70,0,295.16,299.37,0.0,0.0,0.000,775695.3,775695.3,16129,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501493420,2291026.00
07/31/2017 05:30,2,0.000,ALERT,210.80,296.06,59.954,1501493403,"201051344000955","219011344069620",0.00,21.00,0,294.56,298.47,0.0,0.0,0.000,795705.2,795705.2,16154,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501493422,2291027.00
07/31/2017 05:30,2,0.000,ALERT,211.25,295.46,59.944,1501493403,"274151322000094","219011344069620",0.00,21.50,0,293.96,297.57,0.0,0.0,0.000,863152.8,863152.8,16412,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501493423,2291028.00
07/31/2017 05:30,2,0.000,ALERT,211.70,297.87,59.949,1501493403,"201051344000579","219011344069620",0.00,21.00,0,296.66,300.57,0.0,0.0,0.000,805839.7,805839.7,16144,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501493425,2291029.00
07/31/2017 05:30,2,0.000,ALERT,211.25,296.66,59.954,1501493403,"201051344000890","219011344069620",0.00,20.70,0,295.16,299.67,0.0,0.0,0.000,789761.6,789761.6,16149,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501493427,2291030.00
07/31/2017 05:30,2,0.000,ALERT,211.25,296.06,59.954,1501493403,"201051344000438","219011344069620",0.00,20.30,0,294.86,298.77,0.0,0.0,0.000,792121.6,792121.6,16133,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501493429,2291031.00
07/31/2017 05:30,2,0.000,ALERT,211.25,295.46,59.949,1501493403,"201051344000417","219011344069620",0.00,20.70,0,293.96,297.87,0.0,0.0,0.000,709580.1,709580.1,16173,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501493431,2291032.00
07/31/2017 05:30,2,0.000,ALERT,211.03,296.36,59.949,1501493403,"274151322000083","219011344069620",0.00,21.50,0,294.56,298.77,0.0,0.0,0.000,1034868.4,1034868.4,16050,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501493432,2291033.00
07/31/2017 05:30,2,0.000,ALERT,211.48,295.46,59.949,1501493403,"274151322000076","219011344069620",0.00,21.50,0,293.96,298.47,0.0,0.0,0.000,1104703.8,1104703.8,16042,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501493434,2291034.00
07/31/2017 05:30,2,0.000,ALERT,211.70,298.17,59.965,1501493403,"201051344000868","219011344069620",0.00,20.70,0,296.66,300.57,0.0,0.0,0.000,785961.0,785961.0,16162,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501493436,2291035.00
07/31/2017 05:30,2,0.000,ALERT,211.03,296.36,59.954,1501493403,"274151322000095","219011344069620",0.00,21.30,0,295.46,299.07,0.0,0.0,0.000,1094064.9,1094064.9,16061,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501493438,2291036.00
07/31/2017 05:30,2,0.000,ALERT,211.48,297.26,59.954,1501493403,"201051344000988","219011344069620",0.00,21.00,0,293.66,299.67,0.0,0.0,0.000,682178.6,682178.6,16138,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501493440,2291037.00
07/31/2017 05:30,2,0.000,ALERT,211.25,295.76,60.007,1501493403,"201051344001025","219011344069620",0.00,20.00,0,293.96,299.07,0.0,0.0,0.000,792843.9,792843.9,16137,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501493442,2291038.00
07/31/2017 05:30,2,0.000,ALERT,211.48,297.26,59.991,1501493403,"201051344000458","219011344069620",0.00,21.50,0,296.06,300.57,0.0,0.0,0.000,797188.7,797188.7,16132,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501493443,2291039.00
07/31/2017 05:30,2,0.000,ALERT,212.38,297.26,59.996,1501493403,"201051344000853","219011344069620",0.00,20.70,0,296.06,299.97,0.0,0.0,0.000,798458.9,798458.9,16153,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501493445,2291040.00
07/31/2017 05:30,2,0.000,ALERT,211.48,295.76,59.938,1501493403,"201051344000685","219011344069620",0.00,20.70,0,294.56,298.47,0.0,0.0,0.000,791973.1,791973.1,16167,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501493447,2291041.00
07/31/2017 05:30,2,0.000,ALERT,211.25,295.46,59.954,1501493403,"201051344000917","219011344069620",0.00,21.50,0,293.06,298.17,0.0,0.0,0.000,788662.4,788662.4,16165,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501493449,2291042.00
07/31/2017 05:30,2,0.000,ALERT,211.48,296.36,59.959,1501493403,"201051344001145","219011344069620",0.00,20.70,0,295.16,299.37,0.0,0.0,0.000,796674.6,796674.6,16151,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501493451,2291043.00
07/31/2017 05:30,2,0.000,ALERT,211.25,295.46,59.996,1501493403,"201051344000651","219011344069620",0.00,20.00,0,293.96,298.17,0.0,0.0,0.000,785569.8,785569.8,16145,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501493452,2291044.00
07/31/2017 05:30,2,0.000,ALERT,210.80,295.76,59.954,1501493403,"274151322000088","219011344069620",0.00,21.80,0,293.96,298.17,0.0,0.0,0.000,992933.4,992933.4,16043,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501493454,2291045.00
07/31/2017 05:30,2,0.000,ALERT,211.70,295.16,59.959,1501493403,"274151322000068","219011344069620",0.00,22.00,0,293.66,297.57,0.0,0.0,0.000,863909.0,863909.0,16423,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501493456,2291046.00
07/31/2017 05:30,2,0.000,ALERT,211.03,296.36,59.959,1501493403,"201051344001135","219011344069620",0.00,20.70,0,294.56,299.07,0.0,0.0,0.000,781106.9,781106.9,16117,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501493458,2291047.00
07/31/2017 05:30,2,0.000,ALERT,211.03,297.87,59.970,1501493403,"201051344000594","219011344069620",0.00,20.70,0,296.06,300.27,0.0,0.0,0.000,800518.5,800518.5,16140,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501493460,2291048.00
07/31/2017 05:30,2,0.000,ALERT,211.25,296.06,59.970,1501493403,"201051344001203","219011344069620",0.00,20.70,0,294.56,300.27,0.0,0.0,0.000,790962.2,790962.2,16172,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501493461,2291049.00
07/31/2017 05:30,2,0.000,ALERT,211.03,296.66,59.938,1501493403,"274151322000054","219011344069620",0.00,22.00,0,294.26,298.77,0.0,0.0,0.000,1009079.3,1009079.3,16027,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501493463,2291050.00
07/31/2017 05:30,2,0.000,ALERT,211.93,297.26,60.002,1501493403,"201051344000867","219011344069620",0.00,21.50,0,295.76,299.97,0.0,0.0,0.000,784712.9,784712.9,16170,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501493465,2291051.00
07/31/2017 05:30,2,0.000,ALERT,211.25,296.06,59.970,1501493403,"201051344001093","219011344069620",0.00,21.30,0,294.56,298.47,0.0,0.0,0.000,788663.9,788663.9,16170,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501493467,2291052.00
07/31/2017 05:30,2,0.000,ALERT,211.48,297.26,59.996,1501493403,"201051344000900","219011344069620",0.00,20.70,0,295.76,299.67,0.0,0.0,0.000,806580.7,806580.7,16174,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501493468,2291053.00
07/31/2017 05:30,2,0.000,ALERT,211.70,296.66,59.954,1501493403,"201051344000648","219011344069620",0.00,20.30,0,295.46,299.97,0.0,0.0,0.000,793476.9,793476.9,16146,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501493470,2291054.00
07/31/2017 05:30,2,0.000,ALERT,211.70,297.87,59.965,1501493403,"201051344000569","219011344069620",0.00,21.00,0,296.66,300.57,0.0,0.0,0.000,808326.7,808326.7,16120,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501493472,2291055.00
07/31/2017 05:30,2,0.000,ALERT,211.48,297.57,59.954,1501493403,"201051344000983","219011344069620",0.00,21.00,0,296.36,300.27,0.0,0.0,0.000,799083.7,799083.7,16151,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501493474,2291056.00
07/31/2017 05:30,2,0.000,ALERT,211.48,296.96,60.007,1501493403,"201051344001158","219011344069620",0.00,20.30,0,295.46,299.07,0.0,0.0,0.000,783325.0,783325.0,16149,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501493476,2291057.00
07/31/2017 05:30,2,0.000,ALERT,211.93,297.87,59.944,1501493403,"201051344000576","219011344069620",0.00,20.70,0,295.76,299.97,0.0,0.0,0.000,797870.1,797870.1,16159,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501493477,2291058.00
07/31/2017 05:30,2,0.000,ALERT,211.03,295.16,59.922,1501493403,"274151322000087","219011344069620",0.00,22.30,0,293.66,297.87,0.0,0.0,0.000,983958.0,983958.0,16259,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501493479,2291059.00
07/31/2017 05:45,2,0.000,ALERT,211.93,297.26,59.959,1501494304,"201051344000645","219011344069620",0.00,21.30,0,295.46,299.07,0.0,0.0,0.000,796801.1,796801.1,16135,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501494306,2291060.00
07/31/2017 05:45,2,0.000,ALERT,211.25,295.76,59.949,1501494304,"274151322000085","219011344069620",0.00,21.80,0,293.36,297.87,0.0,0.0,0.000,1004080.0,1004080.0,16041,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501494307,2291061.00
07/31/2017 05:45,2,0.000,ALERT,212.16,296.66,59.996,1501494304,"201051344000633","219011344069620",0.00,20.30,0,293.06,298.47,0.0,0.0,0.000,783817.1,783817.1,16187,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501494309,2291062.00
07/31/2017 05:45,2,0.000,ALERT,211.48,296.96,59.970,1501494304,"201051344000469","219011344069620",0.00,20.00,0,294.56,298.47,0.0,0.0,0.000,787601.0,787601.0,16155,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501494311,2291063.00
07/31/2017 05:45,2,0.000,ALERT,211.48,296.96,59.975,1501494304,"201051344000646","219011344069620",0.00,20.30,0,293.36,298.17,0.0,0.0,0.000,782118.8,782118.8,16141,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501494313,2291064.00
07/31/2017 05:45,2,0.000,ALERT,210.80,296.36,59.954,1501494304,"274151322000052","219011344069620",0.00,21.80,0,293.66,298.17,0.0,0.0,0.000,1045421.2,1045421.2,16037,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501494315,2291065.00
07/31/2017 05:45,2,0.000,ALERT,211.93,297.26,59.944,1501494304,"201051344000585","219011344069620",0.00,20.70,0,293.36,298.47,0.0,0.0,0.000,795780.7,795780.7,16141,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501494316,2291066.00
07/31/2017 05:45,2,0.000,ALERT,211.48,297.26,59.944,1501494304,"201051344001230","219011344069620",0.00,20.30,0,293.96,298.77,0.0,0.0,0.000,786632.3,786632.3,16180,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501494318,2291067.00
07/31/2017 05:45,2,0.000,ALERT,212.16,297.87,59.965,1501494304,"201051344000582","219011344069620",0.00,20.30,0,294.56,299.07,0.0,0.0,0.000,775695.3,775695.3,16131,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501494320,2291068.00
07/31/2017 05:45,2,0.000,ALERT,211.25,297.26,59.965,1501494304,"201051344000955","219011344069620",0.00,20.70,0,293.96,298.47,0.0,0.0,0.000,795705.2,795705.2,16156,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501494322,2291069.00
07/31/2017 05:45,2,0.000,ALERT,211.03,295.46,59.959,1501494304,"274151322000094","219011344069620",0.00,21.30,0,293.06,297.26,0.0,0.0,0.000,863152.8,863152.8,16414,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501494323,2291070.00
07/31/2017 05:45,2,0.000,ALERT,211.48,297.87,59.970,1501494304,"201051344000579","219011344069620",0.00,21.00,0,295.76,299.97,0.0,0.0,0.000,805839.7,805839.7,16146,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501494325,2291071.00
07/31/2017 05:45,2,0.000,ALERT,211.70,297.87,60.012,1501494304,"201051344000890","219011344069620",0.00,20.70,0,294.56,299.67,0.0,0.0,0.000,789761.6,789761.6,16151,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501494327,2291072.00
07/31/2017 05:45,2,0.000,ALERT,211.93,297.26,59.975,1501494304,"201051344000438","219011344069620",0.00,20.30,0,294.26,298.77,0.0,0.0,0.000,792121.6,792121.6,16135,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501494329,2291073.00
07/31/2017 05:45,2,0.000,ALERT,211.93,296.66,59.949,1501494304,"201051344000417","219011344069620",0.00,20.70,0,293.06,297.87,0.0,0.0,0.000,709580.1,709580.1,16175,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501494331,2291074.00
07/31/2017 05:45,2,0.000,ALERT,211.03,296.66,59.965,1501494304,"274151322000083","219011344069620",0.00,21.30,0,293.96,298.17,0.0,0.0,0.000,1034868.4,1034868.4,16052,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501494332,2291075.00
07/31/2017 05:45,2,0.000,ALERT,211.48,295.76,59.970,1501494304,"274151322000076","219011344069620",0.00,21.50,0,293.66,297.87,0.0,0.0,0.000,1104703.8,1104703.8,16044,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501494334,2291076.00
07/31/2017 05:45,2,0.000,ALERT,211.48,297.87,59.986,1501494304,"201051344000868","219011344069620",0.00,20.70,0,296.06,299.67,0.0,0.0,0.000,785961.0,785961.0,16164,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501494336,2291077.00
07/31/2017 05:45,2,0.000,ALERT,211.03,296.96,59.975,1501494304,"274151322000095","219011344069620",0.00,21.00,0,294.86,298.47,0.0,0.0,0.000,1094064.9,1094064.9,16063,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501494338,2291078.00
07/31/2017 05:45,2,0.000,ALERT,211.48,297.26,59.986,1501494304,"201051344000988","219011344069620",0.00,21.00,0,293.06,299.07,0.0,0.0,0.000,682178.6,682178.6,16140,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501494340,2291079.00
07/31/2017 05:45,2,0.000,ALERT,211.70,296.66,59.996,1501494304,"201051344001025","219011344069620",0.00,20.00,0,293.66,299.07,0.0,0.0,0.000,792843.9,792843.9,16139,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501494341,2291080.00
07/31/2017 05:45,2,0.000,ALERT,211.48,297.26,59.954,1501494304,"201051344000458","219011344069620",0.00,21.50,0,295.46,299.97,0.0,0.0,0.000,797188.7,797188.7,16134,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501494343,2291081.00
07/31/2017 05:45,2,0.000,ALERT,212.16,297.26,60.007,1501494304,"201051344000853","219011344069620",0.00,20.70,0,295.46,299.37,0.0,0.0,0.000,798458.9,798458.9,16155,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501494345,2291082.00
07/31/2017 05:45,2,0.000,ALERT,211.93,297.26,59.986,1501494304,"201051344000685","219011344069620",0.00,20.70,0,293.96,298.47,0.0,0.0,0.000,791973.1,791973.1,16169,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501494347,2291083.00
07/31/2017 05:45,2,0.000,ALERT,211.93,296.66,59.975,1501494304,"201051344000917","219011344069620",0.00,21.50,0,292.76,297.87,0.0,0.0,0.000,788662.4,788662.4,16167,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501494349,2291084.00
07/31/2017 05:45,2,0.000,ALERT,211.93,297.57,59.981,1501494304,"201051344001145","219011344069620",0.00,20.30,0,294.56,299.37,0.0,0.0,0.000,796674.6,796674.6,16153,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501494350,2291085.00
07/31/2017 05:45,2,0.000,ALERT,211.93,296.66,59.986,1501494304,"201051344000651","219011344069620",0.00,20.00,0,293.36,298.17,0.0,0.0,0.000,785569.8,785569.8,16147,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501494352,2291086.00
07/31/2017 05:45,2,0.000,ALERT,210.80,295.76,59.986,1501494304,"274151322000088","219011344069620",0.00,21.80,0,293.66,297.57,0.0,0.0,0.000,992933.4,992933.4,16045,0,0,0,L,1151911521,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501494354,2291087.00
07/31/2017 05:45,2,0.000,ALERT,211.70,295.16,59.986,1501494304,"274151322000068","219011344069620",0.00,22.00,0,293.06,296.66,0.0,0.0,0.000,863909.0,863909.0,16425,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501494356,2291088.00
07/31/2017 05:45,2,0.000,ALERT,211.25,296.96,59.991,1501494304,"201051344001135","219011344069620",0.00,20.70,0,293.96,299.07,0.0,0.0,0.000,781106.9,781106.9,16119,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501494357,2291089.00
07/31/2017 05:45,2,0.000,ALERT,211.25,297.87,59.986,1501494304,"201051344000594","219011344069620",0.00,20.70,0,294.86,299.67,0.0,0.0,0.000,800518.5,800518.5,16142,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501494359,2291090.00
07/31/2017 05:45,2,0.000,ALERT,211.70,296.66,59.949,1501494304,"201051344001203","219011344069620",0.00,20.30,0,293.96,300.27,0.0,0.0,0.000,790962.2,790962.2,16174,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501494361,2291091.00
07/31/2017 05:45,2,0.000,ALERT,211.03,296.06,59.981,1501494304,"274151322000054","219011344069620",0.00,22.00,0,293.96,298.17,0.0,0.0,0.000,1009079.3,1009079.3,16029,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501494363,2291092.00
07/31/2017 05:45,2,0.000,ALERT,211.70,297.26,59.991,1501494304,"201051344000867","219011344069620",0.00,21.30,0,294.86,299.37,0.0,0.0,0.000,784712.9,784712.9,16172,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501494365,2291093.00
07/31/2017 05:45,2,0.000,ALERT,211.70,297.26,59.981,1501494304,"201051344001093","219011344069620",0.00,21.30,0,293.96,298.47,0.0,0.0,0.000,788663.9,788663.9,16172,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501494366,2291094.00
07/31/2017 05:45,2,0.000,ALERT,211.48,297.26,59.981,1501494304,"201051344000900","219011344069620",0.00,20.70,0,295.16,298.77,0.0,0.0,0.000,806580.7,806580.7,16176,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501494368,2291095.00
07/31/2017 05:45,2,0.000,ALERT,211.70,296.66,59.991,1501494304,"201051344000648","219011344069620",0.00,20.30,0,294.86,299.07,0.0,0.0,0.000,793476.9,793476.9,16148,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501494370,2291096.00
07/31/2017 05:45,2,0.000,ALERT,211.48,297.57,60.034,1501494304,"201051344000569","219011344069620",0.00,21.00,0,295.76,299.67,0.0,0.0,0.000,808326.7,808326.7,16122,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501494372,2291097.00
07/31/2017 05:45,2,0.000,ALERT,211.48,297.57,59.975,1501494304,"201051344000983","219011344069620",0.00,21.00,0,295.76,299.37,0.0,0.0,0.000,799083.7,799083.7,16153,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501494374,2291098.00
07/31/2017 05:45,2,0.000,ALERT,211.48,296.96,60.002,1501494304,"201051344001158","219011344069620",0.00,20.30,0,294.86,298.47,0.0,0.0,0.000,783325.0,783325.0,16151,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501494376,2291099.00
07/31/2017 05:45,2,0.000,ALERT,211.70,297.26,60.002,1501494304,"201051344000576","219011344069620",0.00,20.70,0,295.46,299.07,0.0,0.0,0.000,797870.1,797870.1,16161,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501494377,2291100.00
07/31/2017 05:45,2,0.000,ALERT,211.03,295.16,59.975,1501494304,"274151322000087","219011344069620",0.00,22.00,0,293.36,297.26,0.0,0.0,0.000,983958.0,983958.0,16261,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501494379,2291101.00
