ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/31/2017 06:00,2,0.000,ALERT,210.80,295.16,59.986,1501495203,"201051344000645","219011344069620",0.00,21.00,0,293.96,299.07,0.0,0.0,0.000,796801.1,796801.1,16137,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501495205,2291102.00
07/31/2017 06:00,2,0.000,ALERT,209.90,293.96,59.959,1501495203,"274151322000085","219011344069620",0.00,21.50,0,292.16,298.77,0.0,0.0,0.000,1004080.0,1004080.0,16043,0,0,0,L,1151911521,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501495207,2291103.00
07/31/2017 06:00,2,0.000,ALERT,210.80,295.16,60.028,1501495203,"201051344000633","219011344069620",0.00,20.00,0,292.16,298.17,0.0,0.0,0.000,783817.1,783817.1,16189,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501495209,2291104.00
07/31/2017 06:00,2,0.000,ALERT,210.35,295.16,59.954,1501495203,"201051344000469","219011344069620",0.00,20.00,0,292.76,298.17,0.0,0.0,0.000,787601.0,787601.0,16157,0,0,0,L,1122011218,0,119.52,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501495211,2291105.00
07/31/2017 06:00,2,0.000,ALERT,209.90,295.16,59.986,1501495203,"201051344000646","219011344069620",0.00,20.00,0,292.76,298.47,0.0,0.0,0.000,782118.8,782118.8,16143,0,0,0,L,1122011218,0,120.42,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501495213,2291106.00
07/31/2017 06:00,2,0.000,ALERT,209.67,294.56,59.986,1501495203,"274151322000052","219011344069620",0.00,21.50,0,292.16,299.37,0.0,0.0,0.000,1045421.2,1045421.2,16039,0,0,0,L,1151911521,0,119.97,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501495215,2291107.00
07/31/2017 06:00,2,0.000,ALERT,210.35,295.46,59.991,1501495203,"201051344000585","219011344069620",0.00,20.30,0,293.06,298.77,0.0,0.0,0.000,795780.7,795780.7,16143,0,0,0,L,1122011218,0,119.97,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501495216,2291108.00
07/31/2017 06:00,2,0.000,ALERT,210.12,295.76,59.986,1501495203,"201051344001230","219011344069620",0.00,20.00,0,293.66,299.07,0.0,0.0,0.000,786632.3,786632.3,16182,0,0,0,L,1122011218,0,120.42,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501495218,2291109.00
07/31/2017 06:00,2,0.000,ALERT,210.80,296.06,60.023,1501495203,"201051344000582","219011344069620",0.00,20.00,0,294.26,299.37,0.0,0.0,0.000,775695.3,775695.3,16133,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501495220,2291110.00
07/31/2017 06:00,2,0.000,ALERT,209.90,295.16,59.981,1501495203,"201051344000955","219011344069620",0.00,20.30,0,293.66,298.77,0.0,0.0,0.000,795705.2,795705.2,16158,0,0,0,L,1122011218,0,119.97,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501495222,2291111.00
07/31/2017 06:00,2,0.000,ALERT,209.90,293.36,59.981,1501495203,"274151322000094","219011344069620",0.00,21.00,0,291.85,298.17,0.0,0.0,0.000,863152.8,863152.8,16416,0,0,0,L,1151911521,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501495224,2291112.00
07/31/2017 06:00,2,0.000,ALERT,210.35,296.06,60.007,1501495203,"201051344000579","219011344069620",0.00,20.70,0,294.56,299.67,0.0,0.0,0.000,805839.7,805839.7,16148,0,0,0,L,1122011218,0,119.97,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501495226,2291113.00
07/31/2017 06:00,2,0.000,ALERT,209.90,295.76,59.975,1501495203,"201051344000890","219011344069620",0.00,20.70,0,294.26,299.97,0.0,0.0,0.000,789761.6,789761.6,16153,0,0,0,L,1122011218,0,120.42,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501495227,2291114.00
07/31/2017 06:00,2,0.000,ALERT,210.35,295.16,59.922,1501495203,"201051344000438","219011344069620",0.00,20.00,0,293.96,299.07,0.0,0.0,0.000,792121.6,792121.6,16137,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501495229,2291115.00
07/31/2017 06:00,2,0.000,ALERT,210.35,294.86,59.970,1501495203,"201051344000417","219011344069620",0.00,20.30,0,293.06,298.17,0.0,0.0,0.000,709580.1,709580.1,16177,0,0,0,L,1122011218,0,120.20,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501495231,2291116.00
07/31/2017 06:00,2,0.000,ALERT,209.90,294.56,59.965,1501495203,"274151322000083","219011344069620",0.00,21.00,0,292.76,299.37,0.0,0.0,0.000,1034868.4,1034868.4,16054,0,0,0,L,1151911521,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501495233,2291117.00
07/31/2017 06:00,2,0.000,ALERT,210.12,293.66,59.996,1501495203,"274151322000076","219011344069620",0.00,21.30,0,292.16,298.77,0.0,0.0,0.000,1104703.8,1104703.8,16046,0,0,0,L,1151911521,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501495234,2291118.00
07/31/2017 06:00,2,0.000,ALERT,210.35,296.36,59.986,1501495203,"201051344000868","219011344069620",0.00,20.30,0,294.86,299.67,0.0,0.0,0.000,785961.0,785961.0,16166,0,0,0,L,1122011218,0,119.97,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501495236,2291119.00
07/31/2017 06:00,2,0.000,ALERT,209.67,294.86,59.965,1501495203,"274151322000095","219011344069620",0.00,21.00,0,293.66,299.67,0.0,0.0,0.000,1094064.9,1094064.9,16065,0,0,0,L,1151911521,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501495238,2291120.00
07/31/2017 06:00,2,0.000,ALERT,210.12,295.16,59.959,1501495203,"201051344000988","219011344069620",0.00,20.70,0,291.85,298.77,0.0,0.0,0.000,682178.6,682178.6,16142,0,0,0,L,1122011218,0,119.75,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501495240,2291121.00
07/31/2017 06:00,2,0.000,ALERT,210.12,294.86,59.965,1501495203,"201051344001025","219011344069620",0.00,19.80,0,293.06,299.07,0.0,0.0,0.000,792843.9,792843.9,16141,0,0,0,L,1122011218,0,119.97,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501495242,2291122.00
07/31/2017 06:00,2,0.000,ALERT,210.12,295.46,59.965,1501495203,"201051344000458","219011344069620",0.00,21.30,0,294.26,299.37,0.0,0.0,0.000,797188.7,797188.7,16136,0,0,0,L,1122011218,0,120.20,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501495243,2291123.00
07/31/2017 06:00,2,0.000,ALERT,210.80,295.46,59.933,1501495203,"201051344000853","219011344069620",0.00,20.30,0,293.96,299.07,0.0,0.0,0.000,798458.9,798458.9,16157,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501495245,2291124.00
07/31/2017 06:00,2,0.000,ALERT,210.57,295.46,59.996,1501495203,"201051344000685","219011344069620",0.00,20.30,0,293.66,298.77,0.0,0.0,0.000,791973.1,791973.1,16171,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501495247,2291125.00
07/31/2017 06:00,2,0.000,ALERT,210.57,295.46,59.959,1501495203,"201051344000917","219011344069620",0.00,21.30,0,292.46,298.17,0.0,0.0,0.000,788662.4,788662.4,16169,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501495249,2291126.00
07/31/2017 06:00,2,0.000,ALERT,210.57,295.46,59.970,1501495203,"201051344001145","219011344069620",0.00,20.00,0,294.26,299.37,0.0,0.0,0.000,796674.6,796674.6,16155,0,0,0,L,1122011218,0,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501495251,2291127.00
07/31/2017 06:00,2,0.000,ALERT,210.35,294.56,59.970,1501495203,"201051344000651","219011344069620",0.00,19.80,0,293.06,298.17,0.0,0.0,0.000,785569.8,785569.8,16149,0,0,0,L,1122011218,0,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501495252,2291128.00
07/31/2017 06:00,2,0.000,ALERT,209.22,293.36,59.954,1501495203,"274151322000088","219011344069620",0.00,21.50,0,292.46,298.77,0.0,0.0,0.000,992933.4,992933.4,16047,0,0,0,L,1151911521,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501495254,2291129.00
07/31/2017 06:00,2,0.000,ALERT,210.12,293.06,59.959,1501495203,"274151322000068","219011344069620",0.00,21.80,0,291.85,298.17,0.0,0.0,0.000,863909.0,863909.0,16427,0,0,0,L,1151911521,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501495256,2291130.00
07/31/2017 06:00,2,0.000,ALERT,209.67,294.86,59.959,1501495203,"201051344001135","219011344069620",0.00,20.30,0,293.66,299.07,0.0,0.0,0.000,781106.9,781106.9,16121,0,0,0,L,1122011218,0,120.42,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501495258,2291131.00
07/31/2017 06:00,2,0.000,ALERT,210.80,296.96,59.959,1501495203,"201051344000594","219011344069620",0.00,20.70,0,293.96,299.37,0.0,0.0,0.000,800518.5,800518.5,16144,0,0,0,L,1122011218,0,120.20,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501495260,2291132.00
07/31/2017 06:00,2,0.000,ALERT,210.35,294.86,59.970,1501495203,"201051344001203","219011344069620",0.00,20.30,0,293.66,300.27,0.0,0.0,0.000,790962.2,790962.2,16176,0,0,0,L,1122011218,0,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501495261,2291133.00
07/31/2017 06:00,2,0.000,ALERT,209.67,293.36,59.959,1501495203,"274151322000054","219011344069620",0.00,21.80,0,292.16,299.37,0.0,0.0,0.000,1009079.3,1009079.3,16031,0,0,0,L,1151911521,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501495263,2291134.00
07/31/2017 06:00,2,0.000,ALERT,210.80,295.76,59.981,1501495203,"201051344000867","219011344069620",0.00,21.30,0,293.96,299.37,0.0,0.0,0.000,784712.9,784712.9,16174,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501495265,2291135.00
07/31/2017 06:00,2,0.000,ALERT,210.12,295.16,59.965,1501495203,"201051344001093","219011344069620",0.00,21.00,0,293.66,298.77,0.0,0.0,0.000,788663.9,788663.9,16174,0,0,0,L,1122011218,0,120.42,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501495267,2291136.00
07/31/2017 06:00,2,0.000,ALERT,210.80,296.36,59.922,1501495203,"201051344000900","219011344069620",0.00,20.30,0,293.96,298.77,0.0,0.0,0.000,806580.7,806580.7,16178,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501495269,2291137.00
07/31/2017 06:00,2,0.000,ALERT,211.25,295.76,59.944,1501495203,"201051344000648","219011344069620",0.00,20.00,0,293.66,299.07,0.0,0.0,0.000,793476.9,793476.9,16150,0,0,0,L,1122011218,0,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501495270,2291138.00
07/31/2017 06:00,2,0.000,ALERT,210.80,296.66,59.965,1501495203,"201051344000569","219011344069620",0.00,20.70,0,294.56,299.67,0.0,0.0,0.000,808326.7,808326.7,16124,0,0,0,L,1122011218,0,119.75,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501495272,2291139.00
07/31/2017 06:00,2,0.000,ALERT,211.03,296.66,59.959,1501495203,"201051344000983","219011344069620",0.00,20.70,0,294.56,299.37,0.0,0.0,0.000,799083.7,799083.7,16155,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501495274,2291140.00
07/31/2017 06:00,2,0.000,ALERT,211.03,296.06,59.912,1501495203,"201051344001158","219011344069620",0.00,20.00,0,293.36,298.17,0.0,0.0,0.000,783325.0,783325.0,16153,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501495276,2291141.00
07/31/2017 06:00,2,0.000,ALERT,211.48,296.66,59.970,1501495203,"201051344000576","219011344069620",0.00,20.30,0,294.26,298.77,0.0,0.0,0.000,797870.1,797870.1,16163,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501495278,2291142.00
07/31/2017 06:00,2,0.000,ALERT,210.35,293.66,59.986,1501495203,"274151322000087","219011344069620",0.00,22.00,0,291.85,298.77,0.0,0.0,0.000,983958.0,983958.0,16263,0,0,0,L,1151911521,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501495280,2291143.00
07/31/2017 06:15,2,0.000,ALERT,212.16,297.26,59.965,1501496103,"201051344000645","219011344069620",0.00,20.70,0,293.66,299.07,0.0,0.0,0.000,796801.1,796801.1,16139,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501496105,2291144.00
07/31/2017 06:15,2,0.000,ALERT,211.25,296.06,59.938,1501496103,"274151322000085","219011344069620",0.00,21.30,0,292.46,297.87,0.0,0.0,0.000,1004080.0,1004080.0,16045,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501496107,2291145.00
07/31/2017 06:15,2,0.000,ALERT,212.16,296.66,59.981,1501496103,"201051344000633","219011344069620",0.00,20.00,0,291.55,298.47,0.0,0.0,0.000,783817.1,783817.1,16191,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501496109,2291146.00
07/31/2017 06:15,2,0.000,ALERT,211.93,297.57,59.959,1501496103,"201051344000469","219011344069620",0.00,19.80,0,292.46,298.77,0.0,0.0,0.000,787601.0,787601.0,16159,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501496111,2291147.00
07/31/2017 06:15,2,0.000,ALERT,211.48,296.66,59.970,1501496103,"201051344000646","219011344069620",0.00,20.00,0,292.76,298.17,0.0,0.0,0.000,782118.8,782118.8,16145,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501496113,2291148.00
07/31/2017 06:15,2,0.000,ALERT,211.03,296.36,59.954,1501496103,"274151322000052","219011344069620",0.00,21.30,0,292.46,298.17,0.0,0.0,0.000,1045421.2,1045421.2,16041,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501496114,2291149.00
07/31/2017 06:15,2,0.000,ALERT,211.93,296.96,59.981,1501496103,"201051344000585","219011344069620",0.00,20.30,0,293.06,298.47,0.0,0.0,0.000,795780.7,795780.7,16145,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501496116,2291150.00
07/31/2017 06:15,2,0.000,ALERT,211.70,296.96,59.965,1501496103,"201051344001230","219011344069620",0.00,20.00,0,293.66,298.47,0.0,0.0,0.000,786632.3,786632.3,16184,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501496118,2291151.00
07/31/2017 06:15,2,0.000,ALERT,211.93,297.26,59.959,1501496103,"201051344000582","219011344069620",0.00,20.00,0,294.26,299.07,0.0,0.0,0.000,775695.3,775695.3,16135,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501496120,2291152.00
07/31/2017 06:15,2,0.000,ALERT,211.25,296.36,59.970,1501496103,"201051344000955","219011344069620",0.00,20.30,0,293.06,298.17,0.0,0.0,0.000,795705.2,795705.2,16160,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501496121,2291153.00
07/31/2017 06:15,2,0.000,ALERT,211.25,295.76,59.970,1501496103,"274151322000094","219011344069620",0.00,21.00,0,291.85,297.26,0.0,0.0,0.000,863152.8,863152.8,16418,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501496123,2291154.00
07/31/2017 06:15,2,0.000,ALERT,211.70,297.87,59.965,1501496103,"201051344000579","219011344069620",0.00,20.30,0,294.26,299.67,0.0,0.0,0.000,805839.7,805839.7,16150,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501496125,2291155.00
07/31/2017 06:15,2,0.000,ALERT,211.48,297.26,59.970,1501496103,"201051344000890","219011344069620",0.00,20.30,0,293.96,299.37,0.0,0.0,0.000,789761.6,789761.6,16155,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501496127,2291156.00
07/31/2017 06:15,2,0.000,ALERT,211.70,296.36,59.970,1501496103,"201051344000438","219011344069620",0.00,19.80,0,293.66,298.77,0.0,0.0,0.000,792121.6,792121.6,16139,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501496129,2291157.00
07/31/2017 06:15,2,0.000,ALERT,211.93,295.76,59.970,1501496103,"201051344000417","219011344069620",0.00,20.30,0,292.76,297.87,0.0,0.0,0.000,709580.1,709580.1,16179,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501496130,2291158.00
07/31/2017 06:15,2,0.000,ALERT,211.25,296.66,59.959,1501496103,"274151322000083","219011344069620",0.00,21.00,0,292.76,298.17,0.0,0.0,0.000,1034868.4,1034868.4,16056,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501496133,2291159.00
07/31/2017 06:15,2,0.000,ALERT,211.70,295.76,59.959,1501496103,"274151322000076","219011344069620",0.00,21.00,0,292.46,297.87,0.0,0.0,0.000,1104703.8,1104703.8,16048,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501496135,2291160.00
07/31/2017 06:15,2,0.000,ALERT,211.70,297.87,60.018,1501496103,"201051344000868","219011344069620",0.00,20.30,0,293.96,299.97,0.0,0.0,0.000,785961.0,785961.0,16168,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501496137,2291161.00
07/31/2017 06:15,2,0.000,ALERT,211.25,297.26,59.970,1501496103,"274151322000095","219011344069620",0.00,20.70,0,293.66,298.77,0.0,0.0,0.000,1094064.9,1094064.9,16067,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501496139,2291162.00
07/31/2017 06:15,2,0.000,ALERT,211.93,297.57,59.975,1501496103,"201051344000988","219011344069620",0.00,20.70,0,291.25,299.07,0.0,0.0,0.000,682178.6,682178.6,16144,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501496140,2291163.00
07/31/2017 06:15,2,0.000,ALERT,211.25,295.76,59.970,1501496103,"201051344001025","219011344069620",0.00,19.80,0,293.06,298.77,0.0,0.0,0.000,792843.9,792843.9,16143,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501496142,2291164.00
07/31/2017 06:15,2,0.000,ALERT,211.70,297.57,59.975,1501496103,"201051344000458","219011344069620",0.00,21.00,0,293.66,299.97,0.0,0.0,0.000,797188.7,797188.7,16138,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501496144,2291165.00
07/31/2017 06:15,2,0.000,ALERT,212.38,297.57,59.938,1501496103,"201051344000853","219011344069620",0.00,20.30,0,293.66,299.37,0.0,0.0,0.000,798458.9,798458.9,16159,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501496146,2291166.00
07/31/2017 06:15,2,0.000,ALERT,211.93,296.66,59.959,1501496103,"201051344000685","219011344069620",0.00,20.30,0,293.06,298.17,0.0,0.0,0.000,791973.1,791973.1,16173,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501496147,2291167.00
07/31/2017 06:15,2,0.000,ALERT,211.48,295.76,59.986,1501496103,"201051344000917","219011344069620",0.00,21.00,0,292.16,297.87,0.0,0.0,0.000,788662.4,788662.4,16171,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501496149,2291168.00
07/31/2017 06:15,2,0.000,ALERT,211.93,296.96,59.975,1501496103,"201051344001145","219011344069620",0.00,20.00,0,293.66,299.07,0.0,0.0,0.000,796674.6,796674.6,16157,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501496151,2291169.00
07/31/2017 06:15,2,0.000,ALERT,211.70,296.06,59.986,1501496103,"201051344000651","219011344069620",0.00,19.50,0,292.76,297.87,0.0,0.0,0.000,785569.8,785569.8,16151,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501496153,2291170.00
07/31/2017 06:15,2,0.000,ALERT,210.80,295.46,59.975,1501496103,"274151322000088","219011344069620",0.00,21.30,0,292.16,297.87,0.0,0.0,0.000,992933.4,992933.4,16049,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501496155,2291171.00
07/31/2017 06:15,2,0.000,ALERT,211.93,295.46,59.949,1501496103,"274151322000068","219011344069620",0.00,21.50,0,291.85,296.96,0.0,0.0,0.000,863909.0,863909.0,16429,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501496156,2291172.00
07/31/2017 06:15,2,0.000,ALERT,211.25,296.66,59.949,1501496103,"201051344001135","219011344069620",0.00,20.00,0,293.36,298.77,0.0,0.0,0.000,781106.9,781106.9,16123,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501496158,2291173.00
07/31/2017 06:15,2,0.000,ALERT,211.48,298.47,60.002,1501496103,"201051344000594","219011344069620",0.00,20.30,0,294.26,299.67,0.0,0.0,0.000,800518.5,800518.5,16146,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501496160,2291174.00
07/31/2017 06:15,2,0.000,ALERT,211.70,296.36,59.981,1501496103,"201051344001203","219011344069620",0.00,20.00,0,292.76,299.97,0.0,0.0,0.000,790962.2,790962.2,16178,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501496162,2291175.00
07/31/2017 06:15,2,0.000,ALERT,211.25,296.36,59.986,1501496103,"274151322000054","219011344069620",0.00,21.50,0,292.16,298.47,0.0,0.0,0.000,1009079.3,1009079.3,16033,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501496164,2291176.00
07/31/2017 06:15,2,0.000,ALERT,211.93,296.96,59.944,1501496103,"201051344000867","219011344069620",0.00,21.00,0,293.66,299.67,0.0,0.0,0.000,784712.9,784712.9,16176,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501496165,2291177.00
07/31/2017 06:15,2,0.000,ALERT,211.70,296.66,59.981,1501496103,"201051344001093","219011344069620",0.00,20.70,0,293.06,298.17,0.0,0.0,0.000,788663.9,788663.9,16176,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501496167,2291178.00
07/31/2017 06:15,2,0.000,ALERT,211.93,297.87,59.949,1501496103,"201051344000900","219011344069620",0.00,20.30,0,294.26,299.07,0.0,0.0,0.000,806580.7,806580.7,16180,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501496169,2291179.00
07/31/2017 06:15,2,0.000,ALERT,212.16,297.26,59.986,1501496103,"201051344000648","219011344069620",0.00,19.80,0,293.96,299.37,0.0,0.0,0.000,793476.9,793476.9,16152,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501496171,2291180.00
07/31/2017 06:15,2,0.000,ALERT,211.93,298.17,59.975,1501496103,"201051344000569","219011344069620",0.00,20.70,0,294.86,299.97,0.0,0.0,0.000,808326.7,808326.7,16126,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501496173,2291181.00
07/31/2017 06:15,2,0.000,ALERT,211.70,297.57,59.933,1501496103,"201051344000983","219011344069620",0.00,20.70,0,294.86,299.67,0.0,0.0,0.000,799083.7,799083.7,16157,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501496174,2291182.00
07/31/2017 06:15,2,0.000,ALERT,211.70,296.96,59.965,1501496103,"201051344001158","219011344069620",0.00,20.00,0,293.96,298.47,0.0,0.0,0.000,783325.0,783325.0,16155,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501496176,2291183.00
07/31/2017 06:15,2,0.000,ALERT,212.16,297.87,59.965,1501496103,"201051344000576","219011344069620",0.00,20.30,0,294.86,299.37,0.0,0.0,0.000,797870.1,797870.1,16165,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501496178,2291184.00
07/31/2017 06:15,2,0.000,ALERT,211.48,294.86,59.986,1501496103,"274151322000087","219011344069620",0.00,21.80,0,292.16,297.26,0.0,0.0,0.000,983958.0,983958.0,16265,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501496180,2291185.00
07/31/2017 06:30,2,0.000,ALERT,211.93,296.66,59.981,1501497004,"201051344000645","219011344069620",0.00,20.70,0,293.06,299.37,0.0,0.0,0.000,796801.1,796801.1,16141,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501497006,2291186.00
07/31/2017 06:30,2,0.000,ALERT,210.80,295.46,59.965,1501497004,"274151322000085","219011344069620",0.00,21.30,0,290.95,298.17,0.0,0.0,0.000,1004080.0,1004080.0,16047,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501497007,2291187.00
07/31/2017 06:30,2,0.000,ALERT,211.93,296.36,59.975,1501497004,"201051344000633","219011344069620",0.00,20.00,0,291.55,298.77,0.0,0.0,0.000,783817.1,783817.1,16193,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501497009,2291188.00
07/31/2017 06:30,2,0.000,ALERT,211.48,296.66,59.986,1501497004,"201051344000469","219011344069620",0.00,19.80,0,292.16,299.07,0.0,0.0,0.000,787601.0,787601.0,16161,0,0,0,L,1122011218,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501497011,2291189.00
07/31/2017 06:30,2,0.000,ALERT,211.03,296.06,59.981,1501497004,"201051344000646","219011344069620",0.00,20.00,0,291.25,298.47,0.0,0.0,0.000,782118.8,782118.8,16147,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501497013,2291190.00
07/31/2017 06:30,2,0.043,ALERT,210.35,295.16,59.970,1501497004,"274151322000052","219011344069620",25.09,21.30,0,290.95,298.47,0.0,0.0,0.000,1045421.2,1045421.2,16043,0,0,0,L,1151911521,0,120.42,121.78,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,0,0,0,0,0,0,0,0,0,0,0,1501497015,2291191.00
07/31/2017 06:30,2,0.000,ALERT,211.25,295.76,59.938,1501497004,"201051344000585","219011344069620",0.00,20.30,0,291.25,298.77,0.0,0.0,0.000,795780.7,795780.7,16147,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501497016,2291192.00
07/31/2017 06:30,2,0.000,ALERT,211.03,295.76,59.965,1501497004,"201051344001230","219011344069620",0.00,19.80,0,291.85,299.07,0.0,0.0,0.000,786632.3,786632.3,16186,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501497018,2291193.00
07/31/2017 06:30,2,0.000,ALERT,211.70,296.36,59.965,1501497004,"201051344000582","219011344069620",0.00,19.80,0,292.46,299.37,0.0,0.0,0.000,775695.3,775695.3,16137,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501497020,2291194.00
07/31/2017 06:30,2,0.000,ALERT,211.03,296.06,59.981,1501497004,"201051344000955","219011344069620",0.00,20.00,0,291.85,298.47,0.0,0.0,0.000,795705.2,795705.2,16162,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501497022,2291195.00
07/31/2017 06:30,2,0.000,ALERT,210.80,294.56,60.002,1501497004,"274151322000094","219011344069620",0.00,20.70,0,290.65,297.26,0.0,0.0,0.000,863152.8,863152.8,16420,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501497024,2291196.00
07/31/2017 06:30,2,0.000,ALERT,211.25,296.96,60.007,1501497004,"201051344000579","219011344069620",0.00,20.30,0,293.66,299.97,0.0,0.0,0.000,805839.7,805839.7,16152,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501497025,2291197.00
07/31/2017 06:30,2,0.000,ALERT,211.03,296.36,59.970,1501497004,"201051344000890","219011344069620",0.00,20.00,0,292.46,299.67,0.0,0.0,0.000,789761.6,789761.6,16157,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501497027,2291198.00
07/31/2017 06:30,2,0.000,ALERT,211.48,295.76,59.975,1501497004,"201051344000438","219011344069620",0.00,19.80,0,292.16,299.07,0.0,0.0,0.000,792121.6,792121.6,16141,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501497029,2291199.00
07/31/2017 06:30,2,0.000,ALERT,211.48,295.46,59.981,1501497004,"201051344000417","219011344069620",0.00,20.00,0,291.25,298.17,0.0,0.0,0.000,709580.1,709580.1,16181,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501497031,2291200.00
07/31/2017 06:30,2,0.020,ALERT,210.80,295.76,59.954,1501497004,"274151322000083","219011344069620",25.03,20.70,0,291.55,298.47,0.0,0.0,0.000,1034868.4,1034868.4,16058,0,0,0,L,1151911521,0,120.65,121.78,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,0,0,0,0,0,0,0,0,0,0,0,1501497032,2291201.00
07/31/2017 06:30,2,0.018,ALERT,211.25,295.46,59.981,1501497004,"274151322000076","219011344069620",26.08,21.00,0,290.95,298.17,0.0,0.0,0.000,1104703.8,1104703.8,16050,0,0,0,L,1151911521,0,121.10,122.01,0100,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,12,0,0,0,0,0,0,0,0,0,0,0,1501497034,2291202.00
07/31/2017 06:30,2,0.000,ALERT,211.25,296.96,59.970,1501497004,"201051344000868","219011344069620",0.00,20.30,0,293.96,300.27,0.0,0.0,0.000,785961.0,785961.0,16170,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501497036,2291203.00
07/31/2017 06:30,2,0.012,ALERT,210.57,296.36,60.002,1501497004,"274151322000095","219011344069620",25.19,20.30,0,292.16,298.77,0.0,0.0,0.000,1094064.9,1094064.9,16069,0,0,0,L,1151911521,0,121.33,121.55,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,20,0,0,0,0,0,0,0,0,0,0,0,1501497038,2291204.00
07/31/2017 06:30,2,0.000,ALERT,211.25,296.36,59.981,1501497004,"201051344000988","219011344069620",0.00,20.30,0,290.95,299.07,0.0,0.0,0.000,682178.6,682178.6,16146,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501497040,2291205.00
07/31/2017 06:30,2,0.000,ALERT,211.03,295.16,59.933,1501497004,"201051344001025","219011344069620",0.00,19.80,0,291.55,299.07,0.0,0.0,0.000,792843.9,792843.9,16145,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501497042,2291206.00
07/31/2017 06:30,2,0.000,ALERT,211.48,296.96,59.975,1501497004,"201051344000458","219011344069620",0.00,21.00,0,293.36,300.27,0.0,0.0,0.000,797188.7,797188.7,16140,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501497043,2291207.00
07/31/2017 06:30,2,0.000,ALERT,211.93,296.36,59.986,1501497004,"201051344000853","219011344069620",0.00,20.00,0,293.06,299.67,0.0,0.0,0.000,798458.9,798458.9,16161,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501497045,2291208.00
07/31/2017 06:30,2,0.000,ALERT,211.70,296.06,59.944,1501497004,"201051344000685","219011344069620",0.00,20.00,0,291.85,298.77,0.0,0.0,0.000,791973.1,791973.1,16175,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501497047,2291209.00
07/31/2017 06:30,2,0.000,ALERT,211.48,295.46,59.981,1501497004,"201051344000917","219011344069620",0.00,21.00,0,290.65,297.87,0.0,0.0,0.000,788662.4,788662.4,16173,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501497049,2291210.00
07/31/2017 06:30,2,0.000,ALERT,211.48,296.36,59.981,1501497004,"201051344001145","219011344069620",0.00,20.00,0,292.46,299.37,0.0,0.0,0.000,796674.6,796674.6,16159,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501497050,2291211.00
07/31/2017 06:30,2,0.000,ALERT,211.48,295.46,59.965,1501497004,"201051344000651","219011344069620",0.00,19.50,0,291.25,298.17,0.0,0.0,0.000,785569.8,785569.8,16153,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501497052,2291212.00
07/31/2017 06:30,2,0.008,ALERT,210.57,295.16,59.965,1501497004,"274151322000088","219011344069620",23.89,21.30,0,291.25,297.87,0.0,0.0,0.000,992933.4,992933.4,16051,0,0,0,L,1151911521,0,121.78,121.33,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,21,0,0,0,0,0,0,0,0,0,0,0,1501497054,2291213.00
07/31/2017 06:30,2,0.000,ALERT,211.48,294.56,59.959,1501497004,"274151322000068","219011344069620",0.00,21.50,0,290.65,297.26,0.0,0.0,0.000,863909.0,863909.0,16431,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501497056,2291214.00
07/31/2017 06:30,2,0.000,ALERT,211.03,295.76,59.975,1501497004,"201051344001135","219011344069620",0.00,20.00,0,291.85,299.07,0.0,0.0,0.000,781106.9,781106.9,16125,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501497058,2291215.00
07/31/2017 06:30,2,0.000,ALERT,211.25,297.26,59.970,1501497004,"201051344000594","219011344069620",0.00,20.30,0,293.06,299.97,0.0,0.0,0.000,800518.5,800518.5,16148,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501497060,2291216.00
07/31/2017 06:30,2,0.000,ALERT,211.48,296.06,59.965,1501497004,"201051344001203","219011344069620",0.00,20.00,0,291.85,300.27,0.0,0.0,0.000,790962.2,790962.2,16180,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501497061,2291217.00
07/31/2017 06:30,2,0.016,ALERT,210.80,295.46,59.954,1501497004,"274151322000054","219011344069620",25.60,21.30,0,290.95,298.47,0.0,0.0,0.000,1009079.3,1009079.3,16035,0,0,0,L,1151911521,0,121.10,121.55,0100,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,33,0,0,0,0,0,0,0,0,0,0,0,1501497063,2291218.00
07/31/2017 06:30,2,0.000,ALERT,211.70,296.66,59.965,1501497004,"201051344000867","219011344069620",0.00,20.70,0,293.06,299.97,0.0,0.0,0.000,784712.9,784712.9,16178,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501497065,2291219.00
07/31/2017 06:30,2,0.000,ALERT,211.48,296.36,59.928,1501497004,"201051344001093","219011344069620",0.00,20.70,0,291.85,298.47,0.0,0.0,0.000,788663.9,788663.9,16178,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501497067,2291220.00
07/31/2017 06:30,2,0.000,ALERT,211.25,296.66,59.944,1501497004,"201051344000900","219011344069620",0.00,20.30,0,293.06,299.37,0.0,0.0,0.000,806580.7,806580.7,16182,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501497069,2291221.00
07/31/2017 06:30,2,0.000,ALERT,211.70,296.36,59.965,1501497004,"201051344000648","219011344069620",0.00,19.80,0,292.76,299.67,0.0,0.0,0.000,793476.9,793476.9,16154,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501497070,2291222.00
07/31/2017 06:30,2,0.000,ALERT,211.48,297.26,59.965,1501497004,"201051344000569","219011344069620",0.00,20.70,0,293.66,300.27,0.0,0.0,0.000,808326.7,808326.7,16128,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501497072,2291223.00
07/31/2017 06:30,2,0.000,ALERT,211.25,296.66,59.949,1501497004,"201051344000983","219011344069620",0.00,20.30,0,293.66,299.97,0.0,0.0,0.000,799083.7,799083.7,16159,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501497074,2291224.00
07/31/2017 06:30,2,0.000,ALERT,211.48,296.66,59.959,1501497004,"201051344001158","219011344069620",0.00,19.80,0,292.46,299.07,0.0,0.0,0.000,783325.0,783325.0,16157,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501497076,2291225.00
07/31/2017 06:30,2,0.000,ALERT,211.93,297.57,59.965,1501497004,"201051344000576","219011344069620",0.00,20.30,0,293.36,299.67,0.0,0.0,0.000,797870.1,797870.1,16167,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501497078,2291226.00
07/31/2017 06:30,2,0.031,ALERT,211.03,295.16,59.954,1501497004,"274151322000087","219011344069620",24.49,21.80,0,290.65,297.57,0.0,0.0,0.000,983958.0,983958.0,16267,0,0,0,L,1151911521,0,121.33,121.78,0100,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,27,0,0,0,0,0,0,0,0,0,0,0,1501497079,2291227.00
07/31/2017 06:45,2,0.154,ALERT,211.93,315.90,59.991,1501497903,"201051344000645","219011344069620",24.07,21.00,0,294.86,334.54,3.8,1.7,0.000,796801.2,796801.2,16143,0,0,0,L,1122011218,0,121.33,121.55,0100,18,0,0,0,0,0,0,1,1013,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,26,0,0,0,0,0,0,0,0,0,0,0,1501497905,2291228.00
07/31/2017 06:45,2,0.080,ALERT,210.80,296.36,59.954,1501497903,"274151322000085","219011344069620",24.15,21.30,0,293.06,297.57,1.9,0.0,0.000,1004080.0,1004080.0,16049,0,0,0,L,1151911521,0,121.55,121.55,0100,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,140,0,0,0,0,0,0,0,0,0,0,0,1501497907,2291229.00
07/31/2017 06:45,2,0.154,ALERT,211.70,325.22,59.970,1501497903,"201051344000633","219011344069620",25.82,20.00,0,293.06,325.82,4.0,2.0,0.000,783817.3,783817.3,16195,0,0,0,L,1122011218,0,121.10,121.55,0100,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,29,0,0,0,0,0,0,0,0,0,0,0,1501497909,2291230.00
07/31/2017 06:45,2,0.188,ALERT,211.70,318.91,59.986,1501497903,"201051344000469","219011344069620",23.02,20.00,0,293.66,332.73,4.3,2.3,0.000,787601.3,787601.3,16163,0,0,0,L,1122011218,0,120.42,121.55,0100,17,0,0,0,0,0,0,1,1007,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,28,0,0,0,0,0,0,0,0,0,0,0,1501497911,2291231.00
07/31/2017 06:45,2,0.182,ALERT,210.80,323.11,59.996,1501497903,"201051344000646","219011344069620",23.52,20.00,0,293.36,323.72,4.3,2.3,0.000,782119.0,782119.0,16149,0,0,0,L,1122011218,0,121.10,120.65,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,33,0,0,0,0,0,0,0,0,0,0,0,1501497913,2291232.00
07/31/2017 06:45,2,0.105,ALERT,210.12,307.78,59.996,1501497903,"274151322000052","219011344069620",24.31,21.30,0,292.76,308.39,2.6,0.6,0.000,1045421.2,1045421.2,16045,0,0,0,L,1151911521,0,120.42,121.55,0100,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,151,0,0,0,0,0,0,0,0,0,0,0,1501497915,2291233.00
07/31/2017 06:45,2,0.176,ALERT,211.03,325.52,59.991,1501497903,"201051344000585","219011344069620",25.60,20.70,0,293.36,333.03,4.6,2.5,0.000,795780.9,795780.9,16149,0,0,0,L,1122011218,0,120.65,121.10,0100,17,0,0,0,0,0,0,1,1007,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,37,0,0,0,0,0,0,0,0,0,0,0,1501497917,2291234.00
07/31/2017 06:45,2,0.162,ALERT,211.03,307.48,60.012,1501497903,"201051344001230","219011344069620",23.06,20.00,0,294.26,307.78,3.8,1.7,0.000,786632.4,786632.4,16188,0,0,0,L,1122011218,0,121.10,120.65,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,55,0,0,0,0,0,0,0,0,0,0,0,1501497919,2291235.00
07/31/2017 06:45,2,0.172,ALERT,211.70,320.11,60.007,1501497903,"201051344000582","219011344069620",21.25,20.00,0,294.56,332.13,3.8,1.8,0.000,775695.4,775695.4,16139,0,0,0,L,1122011218,0,121.33,121.10,0100,17,0,0,0,0,0,0,1,1007,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,28,0,0,0,0,0,0,0,0,0,0,0,1501497920,2291236.00
07/31/2017 06:45,2,0.199,ALERT,210.80,322.51,60.002,1501497903,"201051344000955","219011344069620",22.96,20.30,0,291.55,331.53,4.6,2.5,0.000,795705.4,795705.4,16164,0,0,0,L,1122011218,0,120.65,120.65,0100,18,0,0,0,0,0,0,1,1007,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,22,0,0,0,0,0,0,0,0,0,0,0,1501497922,2291237.00
07/31/2017 06:45,2,0.000,ALERT,210.57,294.86,60.007,1501497903,"274151322000094","219011344069620",39.40,21.00,0,292.46,374.81,0.0,0.0,0.000,863152.8,863152.8,16422,0,0,0,L,1151911521,0,120.42,122.01,0002,18,0,0,0,0,0,0,118,1013,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,176,0,0,0,0,0,0,0,0,0,0,0,1501497924,2291238.00
07/31/2017 06:45,2,0.186,ALERT,211.25,331.83,60.002,1501497903,"201051344000579","219011344069620",26.30,20.70,0,295.46,333.33,5.0,2.9,0.000,805840.0,805840.0,16154,0,0,0,L,1122011218,0,120.65,120.88,0100,17,0,0,0,0,0,0,1,1011,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,32,0,0,0,0,0,0,0,0,0,0,0,1501497926,2291239.00
07/31/2017 06:45,2,0.172,ALERT,211.03,327.92,60.002,1501497903,"201051344000890","219011344069620",25.45,20.30,0,294.86,333.03,4.5,2.4,0.000,789761.8,789761.8,16159,0,0,0,L,1122011218,0,121.33,120.20,0100,20,0,0,0,0,0,0,1,1010,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,22,0,0,0,0,0,0,0,0,0,0,0,1501497928,2291240.00
07/31/2017 06:45,2,0.170,ALERT,211.25,321.31,59.996,1501497903,"201051344000438","219011344069620",24.53,20.00,0,294.26,332.73,4.2,2.2,0.000,792121.8,792121.8,16143,0,0,0,L,1122011218,0,121.33,120.88,0100,19,0,0,0,0,0,0,1,1005,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,30,0,0,0,0,0,0,0,0,0,0,0,1501497930,2291241.00
07/31/2017 06:45,2,0.152,ALERT,211.48,296.36,60.002,1501497903,"201051344000417","219011344069620",18.57,20.00,0,293.36,297.87,2.9,0.9,0.000,709580.2,709580.2,16183,0,0,0,L,1122011218,0,120.88,121.10,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,25,0,0,0,0,0,0,0,0,0,0,0,1501497931,2291242.00
07/31/2017 06:45,2,0.084,ALERT,210.57,296.36,59.986,1501497903,"274151322000083","219011344069620",24.01,21.00,0,293.36,297.87,2.1,0.1,0.000,1034868.4,1034868.4,16060,0,0,0,L,1151911521,0,120.88,121.55,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,149,0,0,0,0,0,0,0,0,0,0,0,1501497933,2291243.00
07/31/2017 06:45,2,0.088,ALERT,211.48,329.43,59.996,1501497903,"274151322000076","219011344069620",25.33,21.30,0,293.06,334.84,2.3,0.3,0.000,1104703.8,1104703.8,16052,0,0,0,L,1151911521,0,121.10,121.78,0100,20,0,0,0,0,0,0,1,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,126,0,0,0,0,0,0,0,0,0,0,0,1501497935,2291244.00
07/31/2017 06:45,2,0.168,ALERT,211.25,332.43,60.049,1501497903,"201051344000868","219011344069620",24.91,20.70,0,295.46,333.63,4.3,2.2,0.000,785961.2,785961.2,16172,0,0,0,L,1122011218,0,120.65,121.33,0100,17,0,0,0,0,0,0,1,1008,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,42,0,0,0,0,0,0,0,0,0,0,0,1501497937,2291245.00
