ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/31/2017 06:45,2,0.076,ALERT,210.57,301.17,60.002,1501497903,"274151322000095","219011344069620",24.61,20.70,0,293.66,301.77,1.9,0.0,0.000,1094064.9,1094064.9,16071,0,0,0,L,1151911521,0,121.10,121.55,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,133,0,0,0,0,0,0,0,0,0,0,0,1501497939,2291246.00
07/31/2017 06:45,2,0.094,ALERT,211.25,297.87,60.007,1501497903,"201051344000988","219011344069620",18.75,20.70,0,292.46,299.07,1.8,0.0,0.000,682178.6,682178.6,16148,0,0,0,L,1122011218,0,120.42,121.55,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,33,0,0,0,0,0,0,0,0,0,0,0,1501497941,2291247.00
07/31/2017 06:45,2,0.162,ALERT,211.03,328.22,60.002,1501497903,"201051344001025","219011344069620",24.45,19.80,0,293.36,333.03,4.0,2.0,0.000,792844.0,792844.0,16147,0,0,0,L,1122011218,0,120.65,120.88,0100,17,0,0,0,0,0,0,1,1005,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,20,0,0,0,0,0,0,0,0,0,0,0,1501497942,2291248.00
07/31/2017 06:45,2,0.168,ALERT,211.25,323.11,60.018,1501497903,"201051344000458","219011344069620",23.91,21.30,0,294.86,334.24,4.1,2.0,0.000,797188.8,797188.8,16142,0,0,0,L,1122011218,0,120.88,121.10,0100,18,0,0,0,0,0,0,1,1014,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,0,0,0,0,0,0,0,0,0,0,0,1501497944,2291249.00
07/31/2017 06:45,2,0.162,ALERT,211.93,332.43,60.002,1501497903,"201051344000853","219011344069620",23.80,20.70,0,294.86,335.74,4.0,1.9,0.000,798459.0,798459.0,16163,0,0,0,L,1122011218,0,121.33,121.33,0100,20,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,50,0,0,0,0,0,0,0,0,0,0,0,1501497946,2291250.00
07/31/2017 06:45,2,0.154,ALERT,211.48,323.72,60.018,1501497903,"201051344000685","219011344069620",22.60,20.30,0,294.26,333.33,3.5,1.5,0.000,791973.2,791973.2,16177,0,0,0,L,1122011218,0,121.78,120.65,0100,17,0,0,0,0,0,0,1,1009,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,37,0,0,0,0,0,0,0,0,0,0,0,1501497948,2291251.00
07/31/2017 06:45,2,0.156,ALERT,211.03,328.82,60.007,1501497903,"201051344000917","219011344069620",24.47,21.30,0,292.46,331.53,3.9,1.9,0.000,788662.6,788662.6,16175,0,0,0,L,1122011218,0,120.88,121.33,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,35,0,0,0,0,0,0,0,0,0,0,0,1501497950,2291252.00
07/31/2017 06:45,2,0.146,ALERT,211.48,321.61,59.975,1501497903,"201051344001145","219011344069620",25.43,20.00,0,294.86,333.93,3.8,1.7,0.000,796674.7,796674.7,16161,0,0,0,L,1122011218,0,121.10,120.88,0100,19,0,0,0,0,0,0,1,1010,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,26,0,0,0,0,0,0,0,0,0,0,0,1501497952,2291253.00
07/31/2017 06:45,2,0.145,ALERT,211.25,329.13,59.996,1501497903,"201051344000651","219011344069620",26.08,19.80,0,293.96,333.63,3.8,1.8,0.000,785570.0,785570.0,16155,0,0,0,L,1122011218,0,121.55,120.42,0100,17,0,0,0,0,0,0,1,1009,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,35,0,0,0,0,0,0,0,0,0,0,0,1501497953,2291254.00
07/31/2017 06:45,2,0.072,ALERT,210.35,304.48,59.996,1501497903,"274151322000088","219011344069620",23.24,21.50,0,293.06,305.68,1.7,0.0,0.000,992933.4,992933.4,16053,0,0,0,L,1151911521,0,121.33,121.33,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,137,0,0,0,0,0,0,0,0,0,0,0,1501497955,2291255.00
07/31/2017 06:45,2,0.008,ALERT,211.48,316.50,60.002,1501497903,"274151322000068","219011344069620",39.68,21.80,0,292.16,380.52,0.0,0.0,0.000,863909.0,863909.0,16433,0,0,0,L,1151911521,0,121.33,122.01,0002,21,0,0,0,0,0,0,141,1016,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,184,0,0,0,0,0,0,0,0,0,0,0,1501497957,2291256.00
07/31/2017 06:45,2,0.172,ALERT,210.80,335.74,59.996,1501497903,"201051344001135","219011344069620",26.56,20.30,0,294.26,338.44,4.7,2.6,0.000,781107.2,781107.2,16127,0,0,0,L,1122011218,0,120.88,120.65,0100,19,0,0,0,0,0,0,1,1010,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,12,0,0,0,0,0,0,0,0,0,0,0,1501497959,2291257.00
07/31/2017 06:45,2,0.180,ALERT,211.03,332.13,60.002,1501497903,"201051344000594","219011344069620",23.38,20.70,0,294.56,333.33,4.3,2.2,0.000,800518.7,800518.7,16150,0,0,0,L,1122011218,0,120.65,120.88,0100,17,0,0,0,0,0,0,1,1004,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,28,0,0,0,0,0,0,0,0,0,0,0,1501497961,2291258.00
07/31/2017 06:45,2,0.188,ALERT,211.48,321.31,59.996,1501497903,"201051344001203","219011344069620",22.34,20.30,0,294.26,333.93,4.3,2.2,0.000,790962.4,790962.4,16182,0,0,0,L,1122011218,0,121.55,120.65,0100,17,0,0,0,0,0,0,1,1014,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,15,0,0,0,0,0,0,0,0,0,0,0,1501497962,2291259.00
07/31/2017 06:45,2,0.086,ALERT,210.80,324.92,60.002,1501497903,"274151322000054","219011344069620",23.93,21.50,0,293.06,332.73,2.1,0.1,0.000,1009079.3,1009079.3,16037,0,0,0,L,1151911521,0,121.33,121.10,0100,20,0,0,0,0,0,0,1,1009,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,121,0,0,0,0,0,0,0,0,0,0,0,1501497964,2291260.00
07/31/2017 06:45,2,0.174,ALERT,211.70,323.11,59.996,1501497903,"201051344000867","219011344069620",24.29,21.30,0,294.26,334.24,4.3,2.2,0.000,784713.1,784713.1,16180,0,0,0,L,1122011218,0,121.10,121.10,0100,18,0,0,0,0,0,0,1,1008,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,33,0,0,0,0,0,0,0,0,0,0,0,1501497966,2291261.00
07/31/2017 06:45,2,0.197,ALERT,211.03,305.08,60.007,1501497903,"201051344001093","219011344069620",21.61,21.00,0,294.26,322.21,4.3,2.3,0.000,788664.1,788664.1,16180,0,0,0,L,1122011218,0,121.10,120.88,0100,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,29,0,0,0,0,0,0,0,0,0,0,0,1501497968,2291262.00
07/31/2017 06:45,2,0.123,ALERT,211.03,330.33,59.996,1501497903,"201051344000900","219011344069620",26.04,20.70,0,294.56,333.93,3.3,1.2,0.000,806580.7,806580.7,16184,0,0,0,L,1122011218,0,120.65,121.10,0100,17,0,0,0,0,0,0,1,1012,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,39,0,0,0,0,0,0,0,0,0,0,0,1501497970,2291263.00
07/31/2017 06:45,2,0.184,ALERT,211.48,332.73,59.996,1501497903,"201051344000648","219011344069620",23.58,20.30,0,294.56,334.84,4.4,2.3,0.000,793477.1,793477.1,16156,0,0,0,L,1122011218,0,120.42,121.55,0100,17,0,0,0,0,0,0,1,1008,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,30,0,0,0,0,0,0,0,0,0,0,0,1501497971,2291264.00
07/31/2017 06:45,2,0.176,ALERT,211.48,338.14,60.002,1501497903,"201051344000569","219011344069620",24.95,21.00,0,295.16,339.04,4.5,2.4,0.000,808326.9,808326.9,16130,0,0,0,L,1122011218,0,120.42,121.55,0100,18,0,0,0,0,0,0,1,1011,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,32,0,0,0,0,0,0,0,0,0,0,0,1501497973,2291265.00
07/31/2017 06:45,2,0.186,ALERT,211.48,331.23,60.034,1501497903,"201051344000983","219011344069620",24.91,21.00,0,295.16,333.63,4.7,2.6,0.000,799083.9,799083.9,16161,0,0,0,L,1122011218,0,120.88,121.10,0100,20,0,0,0,0,0,0,1,1004,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,28,0,0,0,0,0,0,0,0,0,0,0,1501497975,2291266.00
07/31/2017 06:45,2,0.170,ALERT,211.48,334.24,60.002,1501497903,"201051344001158","219011344069620",23.60,20.30,0,294.26,336.04,4.1,2.0,0.000,783325.2,783325.2,16159,0,0,0,L,1122011218,0,120.65,121.10,0100,19,0,0,0,0,0,0,1,1007,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,35,0,0,0,0,0,0,0,0,0,0,0,1501497977,2291267.00
07/31/2017 06:45,2,0.174,ALERT,211.48,324.32,59.996,1501497903,"201051344000576","219011344069620",22.90,20.30,0,294.86,335.44,4.1,2.0,0.000,797870.3,797870.3,16169,0,0,0,L,1122011218,0,120.88,120.88,0100,17,0,0,0,0,0,0,1,1010,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,44,0,0,0,0,0,0,0,0,0,0,0,1501497979,2291268.00
07/31/2017 06:45,2,0.096,ALERT,211.03,295.46,59.949,1501497903,"274151322000087","219011344069620",23.44,21.80,0,292.46,297.26,2.3,0.3,0.000,983958.0,983958.0,16269,0,0,0,L,1151911521,0,121.33,121.78,0100,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,137,0,0,0,0,0,0,0,0,0,0,0,1501497981,2291269.00
07/31/2017 07:00,2,0.213,ACTIVE,211.93,334.84,59.965,1501498804,"201051344000645","219011344069620",27.29,21.80,0,295.16,355.88,6.0,3.8,0.022,796801.9,796801.9,16145,0,0,0,L,1122011218,0,121.10,121.55,0002,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501498805,2291270.00
07/31/2017 07:00,2,0.152,ACTIVE,210.80,333.63,59.975,1501498804,"274151322000085","219011344069620",24.45,22.80,0,293.96,342.05,3.8,1.7,0.013,1004080.2,1004080.2,16051,0,0,0,L,1151911521,0,121.33,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501498806,2291271.00
07/31/2017 07:00,2,0.236,ACTIVE,211.93,336.34,59.970,1501498804,"201051344000633","219011344069620",27.57,21.30,0,294.56,343.85,6.7,4.5,0.009,783818.1,783818.1,16197,0,0,0,L,1122011218,0,121.10,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501498806,2291272.00
07/31/2017 07:00,2,0.240,ACTIVE,211.70,334.54,59.959,1501498804,"201051344000469","219011344069620",27.23,21.00,0,294.26,348.36,6.6,4.5,0.018,787602.1,787602.1,16165,0,0,0,L,1122011218,0,120.20,121.55,0002,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501498807,2291273.00
07/31/2017 07:00,2,0.232,ACTIVE,211.03,333.93,59.981,1501498804,"201051344000646","219011344069620",27.47,21.30,0,294.56,346.26,6.5,4.4,0.013,782119.8,782119.8,16151,0,0,0,L,1122011218,0,121.33,120.65,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501498808,2291274.00
07/31/2017 07:00,2,0.182,ACTIVE,210.35,333.63,59.959,1501498804,"274151322000052","219011344069620",25.88,23.00,0,293.96,344.15,4.8,2.7,0.013,1045421.6,1045421.6,16047,0,0,0,L,1151911521,0,120.65,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501498809,2291275.00
07/31/2017 07:00,2,0.254,ACTIVE,211.48,334.54,59.986,1501498804,"201051344000585","219011344069620",27.53,21.50,0,293.66,347.76,7.1,4.9,0.013,795781.9,795781.9,16151,0,0,0,L,1122011218,0,120.88,121.33,0002,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501498810,2291276.00
07/31/2017 07:00,2,0.232,ACTIVE,211.03,333.33,59.981,1501498804,"201051344001230","219011344069620",26.22,21.30,0,295.46,345.66,6.2,4.1,0.009,786633.1,786633.1,16190,0,0,0,L,1122011218,0,121.33,120.65,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501498811,2291277.00
07/31/2017 07:00,2,0.230,ACTIVE,211.93,334.84,59.981,1501498804,"201051344000582","219011344069620",26.44,21.30,0,295.46,348.66,6.2,4.1,0.018,775696.2,775696.2,16141,0,0,0,L,1122011218,0,121.33,121.33,0002,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501498812,2291278.00
07/31/2017 07:00,2,0.248,ACTIVE,211.03,333.63,59.933,1501498804,"201051344000955","219011344069620",27.55,21.30,0,294.56,341.75,6.9,4.8,0.013,795706.4,795706.4,16166,0,0,0,L,1122011218,0,120.65,120.88,0002,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501498813,2291279.00
07/31/2017 07:00,2,0.086,ALERT,210.80,333.93,59.959,1501498804,"274151322000094","219011344069620",29.48,22.00,0,293.36,384.43,2.6,0.6,0.009,863152.9,863152.9,16424,0,0,0,L,1151911521,0,120.88,121.78,0002,17,0,0,0,0,0,0,96,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501498815,2291280.00
07/31/2017 07:00,2,0.268,ACTIVE,211.48,333.93,59.986,1501498804,"201051344000579","219011344069620",27.59,21.80,0,296.06,341.75,7.5,5.3,0.022,805841.0,805841.0,16156,0,0,0,L,1122011218,0,120.42,121.10,0002,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501498816,2291281.00
07/31/2017 07:00,2,0.246,ACTIVE,211.03,333.63,59.975,1501498804,"201051344000890","219011344069620",26.98,21.50,0,295.16,345.96,6.8,4.6,0.018,789762.7,789762.7,16161,0,0,0,L,1122011218,0,121.33,120.20,0002,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501498817,2291282.00
07/31/2017 07:00,2,0.234,ACTIVE,211.25,334.24,59.981,1501498804,"201051344000438","219011344069620",27.73,21.30,0,294.56,348.66,6.6,4.4,0.018,792122.6,792122.6,16145,0,0,0,L,1122011218,0,121.33,120.88,0002,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501498817,2291283.00
07/31/2017 07:00,2,0.162,ACTIVE,211.25,296.66,59.981,1501498804,"201051344000417","219011344069620",19.96,20.70,0,293.66,299.67,3.3,1.2,0.000,709580.4,709580.4,16185,0,0,0,L,1122011218,0,120.88,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501498818,2291284.00
07/31/2017 07:00,2,0.102,ACTIVE,210.57,332.73,59.981,1501498804,"274151322000083","219011344069620",28.88,22.50,0,294.56,338.74,3.0,1.0,0.000,1034868.5,1034868.5,16062,0,0,0,L,1151911521,0,120.88,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501498819,2291285.00
07/31/2017 07:00,2,0.164,ACTIVE,211.25,333.93,59.975,1501498804,"274151322000076","219011344069620",26.62,23.00,0,293.36,342.35,4.5,2.4,0.018,1104704.1,1104704.1,16054,0,0,0,L,1151911521,0,121.10,121.78,0002,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501498820,2291286.00
07/31/2017 07:00,2,0.246,ACTIVE,211.48,334.54,59.981,1501498804,"201051344000868","219011344069620",26.58,21.50,0,295.76,339.65,6.7,4.5,0.018,785962.0,785962.0,16174,0,0,0,L,1122011218,0,120.65,121.55,0002,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501498821,2291287.00
07/31/2017 07:00,2,0.154,ACTIVE,210.80,333.33,59.981,1501498804,"274151322000095","219011344069620",25.60,22.30,0,295.16,339.95,4.0,1.9,0.013,1094065.1,1094065.1,16073,0,0,0,L,1151911521,0,121.55,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501498822,2291288.00
07/31/2017 07:00,2,0.098,ACTIVE_NO_POWER,211.25,298.17,60.018,1501498804,"201051344000988","219011344069620",20.02,20.70,0,293.36,300.87,2.0,0.0,0.000,682178.6,682178.6,16150,0,0,0,L,1122011218,0,120.42,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501498823,2291289.00
07/31/2017 07:00,2,0.230,ACTIVE,211.03,334.24,60.007,1501498804,"201051344001025","219011344069620",26.72,21.00,0,294.56,338.74,6.3,4.2,0.013,792844.8,792844.8,16149,0,0,0,L,1122011218,0,120.88,120.88,0002,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501498824,2291290.00
07/31/2017 07:00,2,0.236,ACTIVE,211.48,334.84,59.975,1501498804,"201051344000458","219011344069620",26.72,22.00,0,295.46,348.96,6.4,4.3,0.018,797189.6,797189.6,16144,0,0,0,L,1122011218,0,120.88,121.33,0002,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501498825,2291291.00
07/31/2017 07:00,2,0.238,ACTIVE,211.93,336.34,59.986,1501498804,"201051344000853","219011344069620",26.60,21.50,0,295.46,340.55,6.4,4.3,0.018,798459.8,798459.8,16165,0,0,0,L,1122011218,0,121.33,121.55,0002,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501498826,2291292.00
07/31/2017 07:00,2,0.199,ACTIVE,211.70,335.74,59.996,1501498804,"201051344000685","219011344069620",27.79,21.50,0,294.26,348.66,5.6,3.5,0.018,791973.8,791973.8,16179,0,0,0,L,1122011218,0,122.01,120.88,0002,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501498827,2291293.00
07/31/2017 07:00,2,0.221,ACTIVE,211.25,334.84,59.986,1501498804,"201051344000917","219011344069620",27.00,22.30,0,293.66,345.06,6.1,3.9,0.013,788663.3,788663.3,16177,0,0,0,L,1122011218,0,121.10,121.10,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501498828,2291294.00
07/31/2017 07:00,2,0.221,ACTIVE,211.70,334.84,59.996,1501498804,"201051344001145","219011344069620",26.58,21.30,0,294.86,346.26,6.0,3.8,0.018,796675.4,796675.4,16163,0,0,0,L,1122011218,0,121.33,121.10,0002,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501498828,2291295.00
07/31/2017 07:00,2,0.232,ACTIVE,211.48,334.84,59.996,1501498804,"201051344000651","219011344069620",26.12,20.70,0,294.26,346.26,6.2,4.0,0.022,785570.7,785570.7,16157,0,0,0,L,1122011218,0,121.78,120.65,0002,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501498829,2291296.00
07/31/2017 07:00,2,0.141,ACTIVE,210.35,332.43,59.996,1501498804,"274151322000088","219011344069620",25.21,22.80,0,294.26,342.95,3.6,1.5,0.004,992933.5,992933.5,16055,0,0,0,L,1151911521,0,121.33,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501498830,2291297.00
07/31/2017 07:00,2,0.111,ALERT,211.25,334.24,59.965,1501498804,"274151322000068","219011344069620",29.72,23.00,0,293.36,383.53,3.4,1.3,0.009,863909.1,863909.1,16435,0,0,0,L,1151911521,0,121.33,121.55,0002,20,0,0,0,0,0,0,70,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501498832,2291298.00
07/31/2017 07:00,2,0.246,ACTIVE,210.80,333.33,60.002,1501498804,"201051344001135","219011344069620",27.53,21.30,0,294.86,337.24,6.9,4.8,0.013,781108.1,781108.1,16129,0,0,0,L,1122011218,0,120.88,120.65,0002,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501498833,2291299.00
07/31/2017 07:00,2,0.242,ACTIVE,211.25,334.84,60.012,1501498804,"201051344000594","219011344069620",26.88,21.80,0,295.76,339.04,6.6,4.4,0.027,800519.5,800519.5,16152,0,0,0,L,1122011218,0,120.65,120.88,0002,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501498834,2291300.00
07/31/2017 07:00,2,0.232,ACTIVE,211.25,333.63,60.007,1501498804,"201051344001203","219011344069620",27.71,21.30,0,294.86,346.26,6.5,4.4,0.018,790963.2,790963.2,16184,0,0,0,L,1122011218,0,121.55,120.65,0002,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501498835,2291301.00
07/31/2017 07:00,2,0.154,ACTIVE,210.57,332.73,59.996,1501498804,"274151322000054","219011344069620",24.77,23.50,0,294.26,339.95,3.9,1.9,0.009,1009079.5,1009079.5,16039,0,0,0,L,1151911521,0,121.10,121.10,0002,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501498836,2291302.00
07/31/2017 07:00,2,0.236,ACTIVE,211.48,333.93,60.007,1501498804,"201051344000867","219011344069620",27.33,22.00,0,295.46,346.56,6.6,4.4,0.018,784713.9,784713.9,16182,0,0,0,L,1122011218,0,120.88,121.10,0002,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501498837,2291303.00
07/31/2017 07:00,2,0.246,ACTIVE,211.25,334.54,60.002,1501498804,"201051344001093","219011344069620",27.02,21.80,0,295.16,344.76,6.8,4.6,0.009,788665.0,788665.0,16182,0,0,0,L,1122011218,0,121.10,120.65,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501498838,2291304.00
07/31/2017 07:00,2,0.207,ACTIVE,211.25,334.84,60.002,1501498804,"201051344000900","219011344069620",26.50,21.30,0,295.46,338.74,5.6,3.5,0.022,806581.3,806581.3,16186,0,0,0,L,1122011218,0,120.88,121.10,0002,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501498839,2291305.00
07/31/2017 07:00,2,0.240,ACTIVE,211.70,334.84,60.002,1501498804,"201051344000648","219011344069620",26.94,21.30,0,294.86,338.44,6.6,4.4,0.022,793477.9,793477.9,16158,0,0,0,L,1122011218,0,120.42,121.55,0002,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501498840,2291306.00
07/31/2017 07:00,2,0.238,ACTIVE,211.03,334.24,59.970,1501498804,"201051344000569","219011344069620",27.29,21.80,0,296.06,338.74,6.7,4.5,0.022,808327.8,808327.8,16132,0,0,0,L,1122011218,0,120.20,121.33,0002,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501498841,2291307.00
07/31/2017 07:00,2,0.252,ACTIVE,211.25,333.93,60.002,1501498804,"201051344000983","219011344069620",27.67,21.80,0,295.76,343.55,7.1,4.9,0.018,799084.9,799084.9,16163,0,0,0,L,1122011218,0,120.65,121.10,0002,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501498841,2291308.00
07/31/2017 07:00,2,0.225,ACTIVE,211.48,334.54,60.007,1501498804,"201051344001158","219011344069620",27.41,21.30,0,294.26,338.14,6.3,4.1,0.027,783325.9,783325.9,16161,0,0,0,L,1122011218,0,120.42,121.10,0002,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501498842,2291309.00
07/31/2017 07:00,2,0.234,ACTIVE,211.70,335.74,60.012,1501498804,"201051344000576","219011344069620",26.84,21.30,0,294.86,345.66,6.4,4.3,0.013,797871.0,797871.0,16171,0,0,0,L,1122011218,0,120.88,121.10,0002,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501498843,2291310.00
07/31/2017 07:00,2,0.164,ALERT,210.35,333.93,59.986,1501498804,"274151322000087","219011344069620",24.85,23.30,0,293.06,345.36,4.2,2.1,0.013,983958.2,983958.2,16271,0,0,0,L,1151911521,0,121.10,121.10,0002,22,0,0,0,0,0,0,65,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501498845,2291311.00
07/31/2017 07:15,2,0.305,ACTIVE,211.93,335.74,59.991,1501499703,"201051344000645","219011344069620",26.52,22.30,0,329.43,339.95,8.2,6.0,0.044,796803.1,796803.1,16146,0,0,0,L,1122011218,0,121.33,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501499705,2291312.00
07/31/2017 07:15,2,0.227,ACTIVE,210.80,333.03,59.959,1501499703,"274151322000085","219011344069620",25.76,23.50,0,330.33,337.54,5.9,3.8,0.018,1004080.9,1004080.9,16052,0,0,0,L,1151911521,0,121.78,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501499705,2291313.00
07/31/2017 07:15,2,0.309,ACTIVE,212.16,337.54,59.996,1501499703,"201051344000633","219011344069620",27.61,21.80,0,324.92,346.56,8.7,6.4,0.040,783819.4,783819.4,16198,0,0,0,L,1122011218,0,121.55,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501499706,2291314.00
07/31/2017 07:15,2,0.307,ACTIVE,211.70,335.74,59.996,1501499703,"201051344000469","219011344069620",27.73,21.50,0,328.22,339.04,8.7,6.5,0.040,787603.5,787603.5,16166,0,0,0,L,1122011218,0,120.42,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501499707,2291315.00
07/31/2017 07:15,2,0.312,ACTIVE,211.03,335.14,59.981,1501499703,"201051344000646","219011344069620",27.35,22.00,0,328.22,339.95,8.7,6.5,0.040,782121.1,782121.1,16152,0,0,0,L,1122011218,0,121.33,120.65,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501499708,2291316.00
07/31/2017 07:15,2,0.268,ACTIVE,210.57,334.54,59.991,1501499703,"274151322000052","219011344069620",26.16,23.80,0,329.43,338.14,7.1,4.9,0.035,1045422.5,1045422.5,16048,0,0,0,L,1151911521,0,120.42,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501499709,2291317.00
07/31/2017 07:15,2,0.328,ACTIVE,211.48,335.14,60.002,1501499703,"201051344000585","219011344069620",27.51,22.00,0,328.22,339.04,9.2,6.9,0.035,795783.3,795783.3,16152,0,0,0,L,1122011218,0,120.88,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501499710,2291318.00
07/31/2017 07:15,2,0.297,ACTIVE,211.25,333.93,59.975,1501499703,"201051344001230","219011344069620",26.74,21.80,0,317.70,345.96,8.1,5.9,0.035,786634.4,786634.4,16191,0,0,0,L,1122011218,0,121.10,120.42,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501499711,2291319.00
07/31/2017 07:15,2,0.303,ACTIVE,211.70,335.14,59.996,1501499703,"201051344000582","219011344069620",26.64,21.80,0,329.13,339.04,8.2,6.0,0.035,775697.4,775697.4,16142,0,0,0,L,1122011218,0,121.33,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501499712,2291320.00
07/31/2017 07:15,2,0.324,ACTIVE,211.03,335.44,59.986,1501499703,"201051344000955","219011344069620",27.65,22.00,0,327.62,339.04,9.1,6.9,0.035,795707.8,795707.8,16167,0,0,0,L,1122011218,0,120.65,121.10,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501499713,2291321.00
07/31/2017 07:15,2,0.145,ACTIVE,210.80,340.85,59.996,1501499703,"274151322000094","219011344069620",31.55,23.00,0,325.22,343.25,4.6,2.5,0.022,863153.2,863153.2,16426,0,0,0,L,1151911521,0,120.65,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501499714,2291322.00
07/31/2017 07:15,2,0.352,ACTIVE,211.48,334.84,60.018,1501499703,"201051344000579","219011344069620",26.96,22.50,0,328.82,340.25,9.6,7.4,0.040,805842.6,805842.6,16157,0,0,0,L,1122011218,0,120.65,120.88,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501499715,2291323.00
07/31/2017 07:15,2,0.318,ACTIVE,211.48,334.54,59.996,1501499703,"201051344000890","219011344069620",27.37,22.00,0,327.62,339.95,8.8,6.6,0.044,789764.1,789764.1,16162,0,0,0,L,1122011218,0,121.33,120.42,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501499716,2291324.00
07/31/2017 07:15,2,0.307,ACTIVE,211.48,335.14,60.002,1501499703,"201051344000438","219011344069620",27.79,21.80,0,329.13,339.04,8.7,6.5,0.044,792124.0,792124.0,16146,0,0,0,L,1122011218,0,121.55,121.10,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501499717,2291325.00
07/31/2017 07:15,2,0.158,ACTIVE,211.48,297.26,60.012,1501499703,"201051344000417","219011344069620",20.48,21.00,0,294.26,306.28,3.3,1.3,0.000,709580.7,709580.7,16186,0,0,0,L,1122011218,0,120.88,121.10,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501499718,2291326.00
07/31/2017 07:15,2,0.135,ACTIVE,211.03,334.54,59.996,1501499703,"274151322000083","219011344069620",29.94,23.30,0,316.80,344.45,4.1,2.0,0.018,1034868.9,1034868.9,16063,0,0,0,L,1151911521,0,121.10,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501499718,2291327.00
07/31/2017 07:15,2,0.256,ACTIVE,211.48,335.14,59.996,1501499703,"274151322000076","219011344069620",27.04,23.80,0,330.93,338.44,7.0,4.8,0.031,1104705.0,1104705.0,16055,0,0,0,L,1151911521,0,121.55,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501499719,2291328.00
07/31/2017 07:15,2,0.322,ACTIVE,211.48,335.14,59.991,1501499703,"201051344000868","219011344069620",27.12,22.00,0,328.52,339.65,8.9,6.7,0.040,785963.4,785963.4,16175,0,0,0,L,1122011218,0,120.65,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501499720,2291329.00
07/31/2017 07:15,2,0.234,ACTIVE,211.03,334.54,60.012,1501499703,"274151322000095","219011344069620",26.90,23.00,0,330.03,337.54,6.4,4.3,0.035,1094065.9,1094065.9,16074,0,0,0,L,1151911521,0,121.55,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501499721,2291330.00
07/31/2017 07:15,2,0.100,ACTIVE,211.25,298.17,60.002,1501499703,"201051344000988","219011344069620",20.50,21.30,0,293.06,299.67,2.1,0.1,0.000,682178.6,682178.6,16151,0,0,0,L,1122011218,0,120.42,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501499722,2291331.00
07/31/2017 07:15,2,0.307,ACTIVE,211.25,333.93,59.991,1501499703,"201051344001025","219011344069620",27.29,21.80,0,328.82,339.04,8.6,6.3,0.040,792846.1,792846.1,16150,0,0,0,L,1122011218,0,120.88,121.10,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501499723,2291332.00
07/31/2017 07:15,2,0.314,ACTIVE,211.48,335.14,60.023,1501499703,"201051344000458","219011344069620",27.19,22.80,0,329.73,339.04,8.7,6.4,0.040,797191.0,797191.0,16145,0,0,0,L,1122011218,0,121.10,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501499724,2291333.00
07/31/2017 07:15,2,0.311,ACTIVE,212.16,337.24,60.018,1501499703,"201051344000853","219011344069620",27.27,22.00,0,330.63,341.45,8.6,6.4,0.040,798461.1,798461.1,16166,0,0,0,L,1122011218,0,121.55,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501499725,2291334.00
07/31/2017 07:15,2,0.281,ACTIVE,211.70,336.34,60.039,1501499703,"201051344000685","219011344069620",26.48,22.00,0,323.72,346.26,7.6,5.4,0.035,791974.9,791974.9,16180,0,0,0,L,1122011218,0,121.78,120.88,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501499726,2291335.00
07/31/2017 07:15,2,0.295,ACTIVE,211.70,335.74,59.970,1501499703,"201051344000917","219011344069620",26.44,22.50,0,319.81,347.76,7.9,5.7,0.040,788664.5,788664.5,16178,0,0,0,L,1122011218,0,121.10,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501499727,2291336.00
07/31/2017 07:15,2,0.287,ACTIVE,211.70,335.44,59.991,1501499703,"201051344001145","219011344069620",27.45,21.80,0,330.03,340.85,8.0,5.8,0.031,796676.6,796676.6,16164,0,0,0,L,1122011218,0,121.33,120.88,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501499728,2291337.00
07/31/2017 07:15,2,0.307,ACTIVE,211.48,335.74,59.991,1501499703,"201051344000651","219011344069620",26.46,21.30,0,329.43,339.34,8.2,6.0,0.040,785572.0,785572.0,16158,0,0,0,L,1122011218,0,121.55,120.65,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501499729,2291338.00
07/31/2017 07:15,2,0.229,ACTIVE,210.80,333.63,59.959,1501499703,"274151322000088","219011344069620",25.19,23.50,0,329.43,337.24,5.8,3.7,0.018,992934.2,992934.2,16056,0,0,0,L,1151911521,0,121.78,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501499729,2291339.00
07/31/2017 07:15,2,0.170,ACTIVE,211.70,353.17,60.018,1501499703,"274151322000068","219011344069620",32.90,24.30,0,330.63,359.78,5.6,3.5,0.022,863909.7,863909.7,16437,0,0,0,L,1151911521,0,121.55,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501499730,2291340.00
07/31/2017 07:15,2,0.332,ACTIVE,211.25,334.54,59.996,1501499703,"201051344001135","219011344069620",27.08,21.80,0,328.52,339.34,9.1,6.9,0.040,781109.5,781109.5,16130,0,0,0,L,1122011218,0,121.10,120.88,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501499731,2291341.00
07/31/2017 07:15,2,0.314,ACTIVE,211.25,335.14,59.996,1501499703,"201051344000594","219011344069620",27.33,22.30,0,327.62,339.34,8.7,6.5,0.040,800520.9,800520.9,16153,0,0,0,L,1122011218,0,120.88,120.88,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501499732,2291342.00
07/31/2017 07:15,2,0.314,ACTIVE,211.70,335.14,60.002,1501499703,"201051344001203","219011344069620",27.10,21.80,0,328.52,341.15,8.7,6.4,0.040,790964.5,790964.5,16185,0,0,0,L,1122011218,0,121.78,120.88,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501499733,2291343.00
07/31/2017 07:15,2,0.236,ACTIVE,210.80,334.24,60.002,1501499703,"274151322000054","219011344069620",25.64,24.30,0,329.73,337.84,6.2,4.0,0.018,1009080.2,1009080.2,16040,0,0,0,L,1151911521,0,121.33,121.10,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501499734,2291344.00
07/31/2017 07:15,2,0.324,ACTIVE,211.70,334.54,59.996,1501499703,"201051344000867","219011344069620",26.52,22.50,0,328.52,339.04,8.7,6.5,0.035,784715.3,784715.3,16183,0,0,0,L,1122011218,0,121.10,121.10,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501499735,2291345.00
07/31/2017 07:15,2,0.314,ACTIVE,211.48,335.44,60.002,1501499703,"201051344001093","219011344069620",27.27,22.30,0,328.52,339.95,8.7,6.5,0.035,788666.4,788666.4,16183,0,0,0,L,1122011218,0,121.10,120.65,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501499736,2291346.00
07/31/2017 07:15,2,0.287,ACTIVE,211.48,335.74,59.996,1501499703,"201051344000900","219011344069620",26.90,21.80,0,328.52,339.65,7.8,5.6,0.040,806582.4,806582.4,16187,0,0,0,L,1122011218,0,121.10,121.10,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501499737,2291347.00
07/31/2017 07:15,2,0.309,ACTIVE,211.93,335.74,59.991,1501499703,"201051344000648","219011344069620",27.65,21.50,0,329.73,339.95,8.7,6.4,0.035,793479.3,793479.3,16159,0,0,0,L,1122011218,0,120.65,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501499738,2291348.00
07/31/2017 07:15,2,0.318,ACTIVE,211.48,335.44,60.012,1501499703,"201051344000569","219011344069620",27.43,22.30,0,328.82,339.34,8.9,6.6,0.044,808329.1,808329.1,16133,0,0,0,L,1122011218,0,120.42,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501499739,2291349.00
07/31/2017 07:15,2,0.334,ACTIVE,211.70,335.44,59.986,1501499703,"201051344000983","219011344069620",27.43,22.30,0,329.13,339.04,9.3,7.1,0.040,799086.3,799086.3,16164,0,0,0,L,1122011218,0,120.88,121.10,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501499740,2291350.00
07/31/2017 07:15,2,0.311,ACTIVE,211.48,335.44,59.996,1501499703,"201051344001158","219011344069620",26.88,21.80,0,327.92,339.65,8.5,6.2,0.044,783327.2,783327.2,16162,0,0,0,L,1122011218,0,120.65,120.88,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501499740,2291351.00
07/31/2017 07:15,2,0.314,ACTIVE,211.93,336.94,59.991,1501499703,"201051344000576","219011344069620",26.56,21.80,0,329.13,340.55,8.5,6.3,0.040,797872.3,797872.3,16172,0,0,0,L,1122011218,0,121.10,121.10,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501499741,2291352.00
07/31/2017 07:15,2,0.246,ACTIVE,210.80,334.24,60.002,1501499703,"274151322000087","219011344069620",25.45,24.80,0,321.31,345.06,6.3,4.2,0.027,983959.0,983959.0,16273,0,0,0,L,1151911521,0,121.10,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501499742,2291353.00
07/31/2017 07:30,2,0.393,ACTIVE,212.16,337.24,60.007,1501500604,"201051344000645","219011344069620",26.76,22.80,0,330.63,342.35,10.7,8.4,0.062,796804.8,796804.8,16147,0,0,0,L,1122011218,0,121.33,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501500605,2291354.00
07/31/2017 07:30,2,0.314,ACTIVE,211.03,335.14,59.986,1501500604,"274151322000085","219011344069620",25.52,24.00,0,330.93,338.74,8.2,5.9,0.049,1004082.1,1004082.1,16053,0,0,0,L,1151911521,0,121.33,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501500606,2291355.00
07/31/2017 07:30,2,0.408,ACTIVE,212.38,338.74,59.986,1501500604,"201051344000633","219011344069620",27.12,22.50,0,329.73,343.55,11.2,8.9,0.062,783821.3,783821.3,16199,0,0,0,L,1122011218,0,121.55,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501500607,2291356.00
07/31/2017 07:30,2,0.418,ACTIVE,211.70,337.54,59.975,1501500604,"201051344000469","219011344069620",26.90,21.80,0,328.52,341.75,11.4,9.1,0.066,787605.5,787605.5,16167,0,0,0,L,1122011218,0,120.65,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501500608,2291357.00
07/31/2017 07:30,2,0.404,ACTIVE,210.35,335.44,59.991,1501500604,"201051344000646","219011344069620",26.24,22.50,0,327.62,340.85,10.8,8.5,0.057,782123.0,782123.0,16153,0,0,0,L,1122011218,0,121.10,120.42,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501500609,2291358.00
07/31/2017 07:30,2,0.344,ACTIVE,210.57,335.14,59.981,1501500604,"274151322000052","219011344069620",27.10,24.50,0,329.43,339.34,9.4,7.1,0.053,1045424.0,1045424.0,16049,0,0,0,L,1151911521,0,120.42,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501500610,2291359.00
07/31/2017 07:30,2,0.406,ACTIVE,211.03,336.34,59.986,1501500604,"201051344000585","219011344069620",27.67,22.80,0,328.22,342.35,11.4,9.1,0.066,795785.3,795785.3,16153,0,0,0,L,1122011218,0,120.65,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501500610,2291360.00
07/31/2017 07:30,2,0.383,ACTIVE,210.80,334.84,59.991,1501500604,"201051344001230","219011344069620",27.27,22.30,0,327.02,339.65,10.6,8.3,0.057,786636.1,786636.1,16192,0,0,0,L,1122011218,0,121.10,120.42,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501500611,2291361.00
07/31/2017 07:30,2,0.381,ACTIVE,211.03,335.74,59.986,1501500604,"201051344000582","219011344069620",27.10,22.00,0,329.73,341.15,10.5,8.2,0.057,775699.1,775699.1,16143,0,0,0,L,1122011218,0,121.10,120.88,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501500612,2291362.00
07/31/2017 07:30,2,0.436,ACTIVE,210.35,334.54,59.986,1501500604,"201051344000955","219011344069620",26.76,22.50,0,327.92,340.55,11.8,9.5,0.062,795709.8,795709.8,16168,0,0,0,L,1122011218,0,120.42,120.65,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501500613,2291363.00
07/31/2017 07:30,2,0.188,ACTIVE,211.03,395.25,59.986,1501500604,"274151322000094","219011344069620",37.17,24.30,0,331.23,397.35,7.1,4.9,0.035,863154.2,863154.2,16427,0,0,0,L,1151911521,0,120.65,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501500614,2291364.00
07/31/2017 07:30,2,0.439,ACTIVE,211.70,336.34,59.981,1501500604,"201051344000579","219011344069620",27.39,23.00,0,328.52,342.05,12.2,9.9,0.062,805844.7,805844.7,16158,0,0,0,L,1122011218,0,120.88,120.88,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501500615,2291365.00
07/31/2017 07:30,2,0.408,ACTIVE,210.80,336.04,59.986,1501500604,"201051344000890","219011344069620",27.49,22.80,0,328.52,340.85,11.4,9.1,0.057,789766.0,789766.0,16163,0,0,0,L,1122011218,0,121.10,120.20,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501500616,2291366.00
07/31/2017 07:30,2,0.391,ACTIVE,211.03,335.74,59.991,1501500604,"201051344000438","219011344069620",28.37,22.50,0,330.33,341.15,11.2,8.9,0.057,792125.9,792125.9,16147,0,0,0,L,1122011218,0,121.33,120.88,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501500617,2291367.00
07/31/2017 07:30,2,0.398,ALERT,211.03,334.84,59.991,1501500604,"201051344000417","219011344069620",18.49,21.80,0,295.16,339.04,7.5,5.3,0.035,709581.3,709581.3,16187,0,0,0,L,1122011218,0,120.88,120.65,0002,20,0,0,0,0,0,0,1,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501500619,2291368.00
07/31/2017 07:30,2,0.318,ACTIVE,210.80,333.93,59.981,1501500604,"274151322000083","219011344069620",26.52,23.80,0,330.33,339.34,8.6,6.4,0.053,1034870.1,1034870.1,16064,0,0,0,L,1151911521,0,120.65,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501500620,2291369.00
07/31/2017 07:30,2,0.346,ACTIVE,211.48,335.14,59.991,1501500604,"274151322000076","219011344069620",27.33,24.50,0,330.93,339.95,9.6,7.3,0.049,1104706.5,1104706.5,16056,0,0,0,L,1151911521,0,121.10,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501500621,2291370.00
07/31/2017 07:30,2,0.410,ACTIVE,211.48,336.04,59.986,1501500604,"201051344000868","219011344069620",27.57,22.30,0,329.13,341.75,11.5,9.2,0.066,785965.3,785965.3,16176,0,0,0,L,1122011218,0,120.88,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501500622,2291371.00
07/31/2017 07:30,2,0.326,ACTIVE,211.03,334.24,59.981,1501500604,"274151322000095","219011344069620",27.04,23.80,0,330.03,338.74,8.9,6.7,0.049,1094067.2,1094067.2,16075,0,0,0,L,1151911521,0,121.33,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501500623,2291372.00
07/31/2017 07:30,2,0.371,ACTIVE,211.70,336.94,59.986,1501500604,"201051344000988","219011344069620",18.13,22.00,0,293.66,341.45,6.8,4.7,0.044,682179.1,682179.1,16152,0,0,0,L,1122011218,0,120.88,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501500624,2291373.00
07/31/2017 07:30,2,0.398,ACTIVE,210.80,335.14,59.954,1501500604,"201051344001025","219011344069620",27.02,22.00,0,328.82,340.85,10.9,8.6,0.062,792847.9,792847.9,16151,0,0,0,L,1122011218,0,120.65,120.88,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501500624,2291374.00
07/31/2017 07:30,2,0.393,ACTIVE,211.70,336.04,59.986,1501500604,"201051344000458","219011344069620",27.59,23.30,0,330.03,341.45,11.0,8.7,0.062,797192.8,797192.8,16146,0,0,0,L,1122011218,0,121.33,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501500625,2291375.00
07/31/2017 07:30,2,0.391,ACTIVE,212.38,337.84,59.981,1501500604,"201051344000853","219011344069620",27.29,22.50,0,331.23,342.95,10.8,8.5,0.066,798463.0,798463.0,16167,0,0,0,L,1122011218,0,121.55,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501500626,2291376.00
07/31/2017 07:30,2,0.369,ACTIVE,211.03,336.34,59.975,1501500604,"201051344000685","219011344069620",26.42,22.50,0,329.13,341.75,9.9,7.7,0.062,791976.6,791976.6,16181,0,0,0,L,1122011218,0,121.78,120.42,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501500627,2291377.00
07/31/2017 07:30,2,0.367,ACTIVE,211.03,336.04,59.981,1501500604,"201051344000917","219011344069620",27.37,23.30,0,328.22,341.45,10.2,7.9,0.053,788666.1,788666.1,16179,0,0,0,L,1122011218,0,120.88,120.88,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501500628,2291378.00
07/31/2017 07:30,2,0.367,ACTIVE,211.03,335.74,59.986,1501500604,"201051344001145","219011344069620",27.47,22.30,0,330.03,341.15,10.2,8.0,0.057,796678.3,796678.3,16165,0,0,0,L,1122011218,0,121.10,120.65,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501500629,2291379.00
07/31/2017 07:30,2,0.387,ACTIVE,210.80,336.04,59.959,1501500604,"201051344000651","219011344069620",27.10,21.80,0,330.03,340.85,10.6,8.3,0.057,785573.7,785573.7,16159,0,0,0,L,1122011218,0,121.33,120.42,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501500630,2291380.00
07/31/2017 07:30,2,0.305,ACTIVE,210.80,333.93,59.975,1501500604,"274151322000088","219011344069620",26.18,24.30,0,329.73,338.74,8.1,5.9,0.035,992935.3,992935.3,16057,0,0,0,L,1151911521,0,121.33,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501500631,2291381.00
07/31/2017 07:30,2,0.223,ACTIVE,211.03,379.62,59.970,1501500604,"274151322000068","219011344069620",35.62,25.80,0,331.83,400.06,8.0,5.8,0.035,863910.8,863910.8,16438,0,0,0,L,1151911521,0,120.88,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501500632,2291382.00
07/31/2017 07:30,2,0.406,ACTIVE,210.57,334.54,59.975,1501500604,"201051344001135","219011344069620",27.99,22.30,0,327.92,340.25,11.6,9.2,0.057,781111.5,781111.5,16131,0,0,0,L,1122011218,0,120.88,120.42,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501500633,2291383.00
07/31/2017 07:30,2,0.396,ACTIVE,211.25,336.04,59.954,1501500604,"201051344000594","219011344069620",28.03,23.00,0,326.42,341.75,11.3,9.0,0.062,800522.8,800522.8,16154,0,0,0,L,1122011218,0,120.88,120.65,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501500634,2291384.00
07/31/2017 07:30,2,0.406,ACTIVE,211.03,335.14,59.975,1501500604,"201051344001203","219011344069620",27.45,22.30,0,330.33,341.75,11.3,9.0,0.062,790966.4,790966.4,16186,0,0,0,L,1122011218,0,121.55,120.42,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501500635,2291385.00
07/31/2017 07:30,2,0.318,ACTIVE,210.80,336.64,59.996,1501500604,"274151322000054","219011344069620",26.10,25.00,0,329.43,339.04,8.4,6.2,0.044,1009081.5,1009081.5,16041,0,0,0,L,1151911521,0,121.10,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501500635,2291386.00
07/31/2017 07:30,2,0.414,ACTIVE,211.93,336.34,59.981,1501500604,"201051344000867","219011344069620",27.23,22.80,0,329.73,341.45,11.4,9.1,0.062,784717.2,784717.2,16184,0,0,0,L,1122011218,0,121.33,120.88,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501500636,2291387.00
07/31/2017 07:30,2,0.414,ACTIVE,210.80,335.74,59.965,1501500604,"201051344001093","219011344069620",27.83,23.00,0,328.82,341.15,11.7,9.4,0.071,788668.3,788668.3,16184,0,0,0,L,1122011218,0,121.10,120.65,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501500637,2291388.00
