ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/31/2017 07:30,2,0.373,ACTIVE,211.70,337.24,59.986,1501500604,"201051344000900","219011344069620",27.51,22.00,0,328.52,341.75,10.4,8.1,0.066,806584.1,806584.1,16188,0,0,0,L,1122011218,0,121.10,121.10,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501500638,2291389.00
07/31/2017 07:30,2,0.400,ACTIVE,211.93,336.64,59.959,1501500604,"201051344000648","219011344069620",27.15,22.00,0,330.03,342.05,11.0,8.7,0.057,793481.1,793481.1,16160,0,0,0,L,1122011218,0,120.65,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501500639,2291390.00
07/31/2017 07:30,2,0.406,ACTIVE,211.70,336.64,59.975,1501500604,"201051344000569","219011344069620",27.35,22.80,0,329.13,341.75,11.3,9.0,0.066,808331.1,808331.1,16134,0,0,0,L,1122011218,0,120.42,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501500640,2291391.00
07/31/2017 07:30,2,0.410,ACTIVE,211.70,335.74,59.970,1501500604,"201051344000983","219011344069620",27.79,22.50,0,328.82,341.45,11.6,9.3,0.062,799088.4,799088.4,16165,0,0,0,L,1122011218,0,121.10,120.88,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501500641,2291392.00
07/31/2017 07:30,2,0.402,ACTIVE,211.48,336.04,59.975,1501500604,"201051344001158","219011344069620",26.96,22.30,0,329.13,341.75,11.0,8.7,0.062,783329.0,783329.0,16163,0,0,0,L,1122011218,0,120.65,120.88,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501500642,2291393.00
07/31/2017 07:30,2,0.387,ACTIVE,211.93,337.54,60.007,1501500604,"201051344000576","219011344069620",27.93,22.00,0,329.73,342.35,11.0,8.7,0.062,797874.2,797874.2,16173,0,0,0,L,1122011218,0,121.10,121.10,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501500643,2291394.00
07/31/2017 07:30,2,0.320,ACTIVE,210.80,335.74,59.970,1501500604,"274151322000087","219011344069620",26.54,25.80,0,330.03,339.04,8.6,6.4,0.040,983960.3,983960.3,16274,0,0,0,L,1151911521,0,121.10,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501500644,2291395.00
07/31/2017 07:45,2,0.543,ACTIVE,213.06,339.95,59.975,1501501503,"201051344000645","219011344069620",28.23,23.00,0,330.33,346.56,15.5,13.1,0.102,796807.5,796807.5,16148,0,0,0,L,1122011218,0,121.78,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501501504,2291396.00
07/31/2017 07:45,2,0.432,ACTIVE,211.48,337.84,59.975,1501501503,"274151322000085","219011344069620",26.50,24.80,0,331.53,347.76,11.6,9.3,0.062,1004083.9,1004083.9,16054,0,0,0,L,1151911521,0,122.23,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501501505,2291397.00
07/31/2017 07:45,2,0.572,ACTIVE,213.06,341.75,59.981,1501501503,"201051344000633","219011344069620",27.95,23.00,0,330.33,347.76,16.3,13.8,0.115,783824.1,783824.1,16200,0,0,0,L,1122011218,0,121.78,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501501506,2291398.00
07/31/2017 07:45,2,0.580,ACTIVE,212.61,340.25,59.970,1501501503,"201051344000469","219011344069620",28.27,22.30,0,329.73,346.26,16.7,14.2,0.115,787608.3,787608.3,16168,0,0,0,L,1122011218,0,120.88,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501501507,2291399.00
07/31/2017 07:45,2,0.521,ACTIVE,212.16,338.14,59.975,1501501503,"201051344000646","219011344069620",28.92,23.30,0,327.62,344.15,15.3,12.8,0.097,782125.6,782125.6,16154,0,0,0,L,1122011218,0,122.01,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501501508,2291400.00
07/31/2017 07:45,2,0.467,ACTIVE,211.25,335.44,59.986,1501501503,"274151322000052","219011344069620",27.43,25.30,0,330.33,348.66,13.0,10.6,0.071,1045426.2,1045426.2,16050,0,0,0,L,1151911521,0,120.88,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501501509,2291401.00
07/31/2017 07:45,2,0.555,ACTIVE,212.38,338.74,59.954,1501501503,"201051344000585","219011344069620",27.97,23.50,0,328.52,344.76,15.7,13.2,0.097,795788.0,795788.0,16154,0,0,0,L,1122011218,0,121.33,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501501510,2291402.00
07/31/2017 07:45,2,0.572,ACTIVE,212.16,337.84,59.970,1501501503,"201051344001230","219011344069620",27.69,23.30,0,327.92,344.15,16.1,13.6,0.102,786638.7,786638.7,16193,0,0,0,L,1122011218,0,121.78,120.88,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501501510,2291403.00
07/31/2017 07:45,2,0.545,ACTIVE,212.83,339.34,59.959,1501501503,"201051344000582","219011344069620",27.61,22.80,0,328.52,345.36,15.2,12.8,0.106,775701.7,775701.7,16144,0,0,0,L,1122011218,0,122.01,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501501511,2291404.00
07/31/2017 07:45,2,0.617,ACTIVE,211.93,338.74,60.018,1501501503,"201051344000955","219011344069620",27.99,23.30,0,327.32,345.36,17.5,15.0,0.119,795712.8,795712.8,16169,0,0,0,L,1122011218,0,121.33,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501501512,2291405.00
07/31/2017 07:45,2,0.211,ACTIVE,211.25,424.11,59.981,1501501503,"274151322000094","219011344069620",40.20,25.50,0,332.13,426.81,8.6,6.4,0.044,863155.6,863155.6,16428,0,0,0,L,1151911521,0,121.33,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501501513,2291406.00
07/31/2017 07:45,2,0.598,ACTIVE,212.61,339.65,59.981,1501501503,"201051344000579","219011344069620",28.39,23.50,0,331.23,346.26,17.2,14.7,0.115,805847.7,805847.7,16159,0,0,0,L,1122011218,0,121.10,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501501514,2291407.00
07/31/2017 07:45,2,0.584,ACTIVE,212.16,338.74,59.949,1501501503,"201051344000890","219011344069620",28.37,23.50,0,329.13,345.96,16.8,14.3,0.110,789768.8,789768.8,16164,0,0,0,L,1122011218,0,122.01,120.88,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501501515,2291408.00
07/31/2017 07:45,2,0.566,ACTIVE,212.38,339.04,59.981,1501501503,"201051344000438","219011344069620",28.73,23.00,0,329.73,345.96,16.5,14.0,0.110,792128.7,792128.7,16148,0,0,0,L,1122011218,0,122.01,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501501516,2291409.00
07/31/2017 07:45,2,0.586,ACTIVE,212.38,337.54,59.933,1501501503,"201051344000417","219011344069620",18.25,22.80,0,327.62,342.35,10.8,8.5,0.071,709583.0,709583.0,16189,0,0,0,L,1122011218,0,121.55,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501501517,2291410.00
07/31/2017 07:45,2,0.418,ACTIVE,211.25,338.44,59.970,1501501503,"274151322000083","219011344069620",27.06,24.80,0,331.23,347.16,11.4,9.1,0.075,1034871.9,1034871.9,16065,0,0,0,L,1151911521,0,121.33,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501501518,2291411.00
07/31/2017 07:45,2,0.471,ACTIVE,212.16,339.34,59.981,1501501503,"274151322000076","219011344069620",28.25,25.00,0,332.13,350.17,13.5,11.1,0.080,1104708.7,1104708.7,16057,0,0,0,L,1151911521,0,121.78,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501501519,2291412.00
07/31/2017 07:45,2,0.584,ACTIVE,212.38,339.65,59.986,1501501503,"201051344000868","219011344069620",28.29,22.50,0,329.43,346.56,16.7,14.2,0.106,785968.1,785968.1,16177,0,0,0,L,1122011218,0,121.10,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501501520,2291413.00
07/31/2017 07:45,2,0.434,ACTIVE,211.48,336.64,59.975,1501501503,"274151322000095","219011344069620",27.57,24.30,0,330.93,348.06,12.1,9.8,0.066,1094069.3,1094069.3,16076,0,0,0,L,1151911521,0,121.78,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501501521,2291414.00
07/31/2017 07:45,2,0.557,ACTIVE,212.38,339.95,59.981,1501501503,"201051344000988","219011344069620",18.35,22.80,0,329.73,345.06,10.3,8.1,0.075,682180.7,682180.7,16153,0,0,0,L,1122011218,0,121.10,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501501522,2291415.00
07/31/2017 07:45,2,0.555,ACTIVE,212.16,338.44,59.991,1501501503,"201051344001025","219011344069620",28.15,22.80,0,329.13,345.36,15.9,13.4,0.106,792850.6,792850.6,16152,0,0,0,L,1122011218,0,121.55,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501501522,2291416.00
07/31/2017 07:45,2,0.537,ACTIVE,212.38,338.44,59.981,1501501503,"201051344000458","219011344069620",28.09,23.80,0,329.73,345.66,15.3,12.8,0.102,797195.4,797195.4,16147,0,0,0,L,1122011218,0,121.33,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501501523,2291417.00
07/31/2017 07:45,2,0.539,ACTIVE,213.29,340.85,59.975,1501501503,"201051344000853","219011344069620",28.25,23.00,0,331.83,347.16,15.4,13.0,0.102,798465.6,798465.6,16168,0,0,0,L,1122011218,0,121.78,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501501524,2291418.00
07/31/2017 07:45,2,0.520,ACTIVE,212.61,339.65,59.975,1501501503,"201051344000685","219011344069620",28.53,23.30,0,327.62,346.26,15.0,12.6,0.110,791979.0,791979.0,16182,0,0,0,L,1122011218,0,122.46,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501501525,2291419.00
07/31/2017 07:45,2,0.514,ACTIVE,212.16,338.44,59.975,1501501503,"201051344000917","219011344069620",28.59,23.80,0,327.62,345.06,14.9,12.5,0.093,788668.6,788668.6,16180,0,0,0,L,1122011218,0,121.55,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501501526,2291420.00
07/31/2017 07:45,2,0.518,ACTIVE,212.61,338.44,59.970,1501501503,"201051344001145","219011344069620",28.29,23.00,0,329.13,345.36,14.9,12.4,0.088,796680.8,796680.8,16166,0,0,0,L,1122011218,0,121.78,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501501527,2291421.00
07/31/2017 07:45,2,0.541,ACTIVE,212.38,338.74,60.002,1501501503,"201051344000651","219011344069620",28.51,22.50,0,330.03,345.66,15.6,13.2,0.102,785576.3,785576.3,16160,0,0,0,L,1122011218,0,122.23,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501501528,2291422.00
07/31/2017 07:45,2,0.422,ACTIVE,211.03,337.54,60.007,1501501503,"274151322000088","219011344069620",27.08,24.80,0,330.63,348.06,11.6,9.3,0.066,992937.2,992937.2,16058,0,0,0,L,1151911521,0,122.23,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501501529,2291423.00
07/31/2017 07:45,2,0.303,ACTIVE,212.16,389.84,59.959,1501501503,"274151322000068","219011344069620",36.48,26.80,0,334.54,409.98,11.2,8.9,0.057,863912.6,863912.6,16439,0,0,0,L,1151911521,0,121.78,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501501530,2291424.00
07/31/2017 07:45,2,0.576,ACTIVE,211.93,337.24,59.981,1501501503,"201051344001135","219011344069620",28.35,22.80,0,328.82,344.76,16.6,14.0,0.106,781114.4,781114.4,16132,0,0,0,L,1122011218,0,121.55,121.10,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501501530,2291425.00
07/31/2017 07:45,2,0.578,ACTIVE,212.16,339.04,60.002,1501501503,"201051344000594","219011344069620",28.17,23.50,0,328.22,345.96,16.5,14.0,0.115,800525.6,800525.6,16155,0,0,0,L,1122011218,0,121.10,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501501531,2291426.00
07/31/2017 07:45,2,0.584,ACTIVE,212.38,338.74,60.002,1501501503,"201051344001203","219011344069620",28.39,23.00,0,329.43,346.86,16.8,14.3,0.115,790969.2,790969.2,16187,0,0,0,L,1122011218,0,122.23,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501501532,2291427.00
07/31/2017 07:45,2,0.441,ACTIVE,211.48,337.54,59.986,1501501503,"274151322000054","219011344069620",26.36,25.50,0,330.33,347.46,11.8,9.4,0.075,1009083.4,1009083.4,16042,0,0,0,L,1151911521,0,121.55,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501501533,2291428.00
07/31/2017 07:45,2,0.588,ACTIVE,212.83,338.74,59.986,1501501503,"201051344000867","219011344069620",28.17,23.30,0,329.73,346.26,16.8,14.3,0.106,784720.1,784720.1,16185,0,0,0,L,1122011218,0,121.55,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501501534,2291429.00
07/31/2017 07:45,2,0.613,ACTIVE,212.38,339.65,59.975,1501501503,"201051344001093","219011344069620",28.67,23.30,0,329.13,346.56,17.9,15.3,0.119,788671.3,788671.3,16185,0,0,0,L,1122011218,0,121.78,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501501535,2291430.00
07/31/2017 07:45,2,0.559,ACTIVE,212.61,340.25,59.981,1501501503,"201051344000900","219011344069620",27.67,22.50,0,330.33,345.96,15.7,13.2,0.110,806586.7,806586.7,16189,0,0,0,L,1122011218,0,121.33,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501501536,2291431.00
07/31/2017 07:45,2,0.566,ACTIVE,212.83,339.95,59.981,1501501503,"201051344000648","219011344069620",27.79,22.50,0,330.33,346.56,16.0,13.5,0.110,793483.7,793483.7,16161,0,0,0,L,1122011218,0,121.10,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501501537,2291432.00
07/31/2017 07:45,2,0.557,ACTIVE,212.61,339.34,60.023,1501501503,"201051344000569","219011344069620",28.23,23.00,0,330.63,345.96,15.9,13.5,0.106,808333.8,808333.8,16135,0,0,0,L,1122011218,0,120.88,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501501538,2291433.00
07/31/2017 07:45,2,0.559,ACTIVE,212.61,339.04,59.944,1501501503,"201051344000983","219011344069620",28.47,23.00,0,329.13,345.66,16.1,13.7,0.106,799091.2,799091.2,16166,0,0,0,L,1122011218,0,121.33,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501501539,2291434.00
07/31/2017 07:45,2,0.570,ACTIVE,212.61,339.65,59.986,1501501503,"201051344001158","219011344069620",27.89,22.80,0,329.13,346.56,16.1,13.6,0.115,783331.8,783331.8,16164,0,0,0,L,1122011218,0,121.10,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501501540,2291435.00
07/31/2017 07:45,2,0.551,ACTIVE,213.06,340.85,59.986,1501501503,"201051344000576","219011344069620",28.33,22.50,0,329.73,347.76,15.8,13.4,0.110,797876.8,797876.8,16174,0,0,0,L,1122011218,0,121.55,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501501541,2291436.00
07/31/2017 07:45,2,0.434,ACTIVE,211.48,335.74,59.975,1501501503,"274151322000087","219011344069620",26.88,26.50,0,330.93,346.86,11.8,9.5,0.062,983962.2,983962.2,16275,0,0,0,L,1151911521,0,121.55,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501501542,2291437.00
07/31/2017 08:00,2,0.834,ACTIVE,212.83,342.35,59.959,1501502403,"201051344000645","219011344069620",28.39,23.80,0,332.13,352.27,24.0,21.2,0.181,796811.6,796811.6,16149,0,0,0,L,1122011218,0,121.55,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501502404,2291438.00
07/31/2017 08:00,2,0.648,ACTIVE,211.03,338.74,59.981,1501502403,"274151322000085","219011344069620",27.45,25.50,0,331.23,344.45,18.0,15.5,0.115,1004086.9,1004086.9,16055,0,0,0,L,1151911521,0,121.55,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501502405,2291439.00
07/31/2017 08:00,2,0.855,ACTIVE,212.61,343.25,59.991,1501502403,"201051344000633","219011344069620",28.61,23.80,0,331.83,353.77,24.8,22.0,0.194,783828.5,783828.5,16201,0,0,0,L,1122011218,0,121.55,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501502406,2291440.00
07/31/2017 08:00,2,0.895,ACTIVE,212.61,342.65,59.944,1501502403,"201051344000469","219011344069620",28.05,23.00,0,330.93,352.57,25.4,22.6,0.199,787612.8,787612.8,16169,0,0,0,L,1122011218,0,120.88,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501502407,2291441.00
07/31/2017 08:00,2,0.828,ACTIVE,211.70,341.15,59.981,1501502403,"201051344000646","219011344069620",28.55,23.80,0,330.33,350.77,23.9,21.2,0.181,782129.7,782129.7,16155,0,0,0,L,1122011218,0,121.78,120.88,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501502407,2291442.00
07/31/2017 08:00,2,0.689,ACTIVE,211.03,338.14,59.981,1501502403,"274151322000052","219011344069620",28.05,26.00,0,330.03,345.36,19.6,17.0,0.133,1045429.5,1045429.5,16051,0,0,0,L,1151911521,0,120.88,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501502408,2291443.00
07/31/2017 08:00,2,0.811,ACTIVE,212.38,341.45,59.970,1501502403,"201051344000585","219011344069620",28.45,24.30,0,330.33,350.47,23.4,20.7,0.164,795792.2,795792.2,16155,0,0,0,L,1122011218,0,121.33,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501502409,2291444.00
07/31/2017 08:00,2,0.867,ACTIVE,211.93,339.95,59.965,1501502403,"201051344001230","219011344069620",27.97,24.50,0,329.13,350.17,24.6,21.8,0.190,786643.1,786643.1,16194,0,0,0,L,1122011218,0,121.78,120.65,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501502410,2291445.00
07/31/2017 08:00,2,0.816,ACTIVE,212.61,341.75,59.975,1501502403,"201051344000582","219011344069620",28.23,23.50,0,330.93,351.07,23.3,20.6,0.172,775705.8,775705.8,16145,0,0,0,L,1122011218,0,121.78,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501502411,2291446.00
07/31/2017 08:00,2,0.904,ACTIVE,211.70,340.85,59.928,1501502403,"201051344000955","219011344069620",28.88,24.00,0,330.33,351.37,26.5,23.6,0.199,795717.5,795717.5,16170,0,0,0,L,1122011218,0,121.10,121.10,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501502412,2291447.00
07/31/2017 08:00,2,0.221,ACTIVE,211.25,443.94,59.970,1501502403,"274151322000094","219011344069620",42.14,27.30,0,332.43,445.75,9.5,7.2,0.057,863157.3,863157.3,16429,0,0,0,L,1151911521,0,121.10,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501502413,2291448.00
07/31/2017 08:00,2,0.889,ACTIVE,212.38,342.05,59.981,1501502403,"201051344000579","219011344069620",28.69,24.30,0,330.93,352.27,25.9,23.0,0.186,805852.3,805852.3,16160,0,0,0,L,1122011218,0,121.10,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501502414,2291449.00
07/31/2017 08:00,2,0.881,ACTIVE,211.93,340.25,59.996,1501502403,"201051344000890","219011344069620",28.84,24.50,0,329.73,351.97,25.7,22.9,0.190,789773.4,789773.4,16165,0,0,0,L,1122011218,0,121.78,120.42,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501502415,2291450.00
07/31/2017 08:00,2,0.865,ACTIVE,212.38,341.45,59.975,1501502403,"201051344000438","219011344069620",28.84,24.00,0,331.53,352.27,25.3,22.5,0.194,792133.1,792133.1,16149,0,0,0,L,1122011218,0,121.78,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501502416,2291451.00
07/31/2017 08:00,2,0.875,ACTIVE,212.16,339.34,59.965,1501502403,"201051344000417","219011344069620",18.45,23.80,0,330.03,345.96,16.4,13.9,0.124,709585.7,709585.7,16190,0,0,0,L,1122011218,0,121.33,121.10,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501502416,2291452.00
07/31/2017 08:00,2,0.617,ACTIVE,211.03,337.24,59.959,1501502403,"274151322000083","219011344069620",28.17,25.30,0,330.63,344.15,17.6,15.1,0.115,1034874.9,1034874.9,16066,0,0,0,L,1151911521,0,121.10,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501502417,2291453.00
07/31/2017 08:00,2,0.723,ACTIVE,211.70,338.74,59.991,1501502403,"274151322000076","219011344069620",28.75,25.80,0,330.03,345.96,21.1,18.4,0.137,1104712.3,1104712.3,16058,0,0,0,L,1151911521,0,121.33,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501502418,2291454.00
07/31/2017 08:00,2,0.893,ACTIVE,212.16,342.35,60.002,1501502403,"201051344000868","219011344069620",28.07,23.30,0,330.93,352.27,25.4,22.6,0.190,785972.6,785972.6,16178,0,0,0,L,1122011218,0,120.88,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501502419,2291455.00
07/31/2017 08:00,2,0.652,ACTIVE,211.03,337.84,59.959,1501502403,"274151322000095","219011344069620",28.71,25.00,0,330.63,344.15,19.0,16.4,0.124,1094072.5,1094072.5,16077,0,0,0,L,1151911521,0,121.78,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501502420,2291456.00
07/31/2017 08:00,2,0.869,ACTIVE,212.38,341.75,59.965,1501502403,"201051344000988","219011344069620",18.51,23.30,0,331.23,348.96,16.3,13.8,0.128,682183.3,682183.3,16154,0,0,0,L,1122011218,0,121.10,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501502421,2291457.00
07/31/2017 08:00,2,0.834,ACTIVE,212.16,340.25,59.954,1501502403,"201051344001025","219011344069620",28.78,23.50,0,330.93,351.37,24.4,21.6,0.177,792854.9,792854.9,16153,0,0,0,L,1122011218,0,121.33,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501502422,2291458.00
07/31/2017 08:00,2,0.811,ACTIVE,212.38,341.45,59.975,1501502403,"201051344000458","219011344069620",28.43,24.30,0,331.53,351.67,23.3,20.6,0.177,797199.5,797199.5,16148,0,0,0,L,1122011218,0,121.33,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501502423,2291459.00
07/31/2017 08:00,2,0.826,ACTIVE,213.06,343.25,59.970,1501502403,"201051344000853","219011344069620",28.25,23.50,0,334.24,352.87,23.7,20.9,0.177,798469.7,798469.7,16169,0,0,0,L,1122011218,0,121.78,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501502424,2291460.00
07/31/2017 08:00,2,0.791,ACTIVE,212.38,341.75,59.965,1501502403,"201051344000685","219011344069620",28.98,24.00,0,330.93,351.37,23.3,20.5,0.194,791983.1,791983.1,16183,0,0,0,L,1122011218,0,122.46,121.10,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501502425,2291461.00
07/31/2017 08:00,2,0.803,ACTIVE,212.16,341.45,59.981,1501502403,"201051344000917","219011344069620",28.59,24.50,0,329.73,350.77,23.2,20.5,0.172,788672.7,788672.7,16181,0,0,0,L,1122011218,0,121.55,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501502426,2291462.00
07/31/2017 08:00,2,0.795,ACTIVE,212.16,340.25,59.965,1501502403,"201051344001145","219011344069620",28.53,23.80,0,331.83,351.07,23.1,20.3,0.172,796684.7,796684.7,16167,0,0,0,L,1122011218,0,121.55,121.10,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501502427,2291463.00
07/31/2017 08:00,2,0.848,ACTIVE,212.16,341.15,59.965,1501502403,"201051344000651","219011344069620",28.07,23.30,0,330.93,351.67,24.1,21.4,0.181,785580.6,785580.6,16161,0,0,0,L,1122011218,0,122.01,120.88,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501502427,2291464.00
07/31/2017 08:00,2,0.650,ACTIVE,210.57,337.24,59.959,1501502403,"274151322000088","219011344069620",27.61,25.50,0,330.03,344.45,18.2,15.6,0.119,992940.2,992940.2,16059,0,0,0,L,1151911521,0,121.55,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501502428,2291465.00
07/31/2017 08:00,2,0.436,ACTIVE,211.48,407.87,59.949,1501502403,"274151322000068","219011344069620",38.45,27.80,0,333.93,419.30,16.9,14.4,0.097,863915.4,863915.4,16440,0,0,0,L,1151911521,0,121.55,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501502429,2291466.00
07/31/2017 08:00,2,0.871,ACTIVE,211.93,340.25,59.959,1501502403,"201051344001135","219011344069620",28.45,23.80,0,330.33,350.47,25.1,22.3,0.186,781118.8,781118.8,16133,0,0,0,L,1122011218,0,121.55,121.10,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501502430,2291467.00
07/31/2017 08:00,2,0.877,ACTIVE,212.16,342.05,59.965,1501502403,"201051344000594","219011344069620",28.11,24.30,0,330.63,351.97,25.0,22.2,0.190,800530.0,800530.0,16156,0,0,0,L,1122011218,0,121.10,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501502431,2291468.00
07/31/2017 08:00,2,0.891,ACTIVE,212.16,340.85,59.954,1501502403,"201051344001203","219011344069620",28.51,24.00,0,331.53,353.77,25.8,22.9,0.199,790973.8,790973.8,16188,0,0,0,L,1122011218,0,122.01,120.88,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501502432,2291469.00
07/31/2017 08:00,2,0.648,ACTIVE,211.03,336.94,59.970,1501502403,"274151322000054","219011344069620",27.79,26.00,0,330.33,344.76,18.2,15.7,0.119,1009086.5,1009086.5,16043,0,0,0,L,1151911521,0,121.33,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501502433,2291470.00
07/31/2017 08:00,2,0.891,ACTIVE,212.61,342.05,59.954,1501502403,"201051344000867","219011344069620",28.29,24.00,0,331.53,352.27,25.5,22.7,0.190,784724.6,784724.6,16186,0,0,0,L,1122011218,0,121.55,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501502434,2291471.00
07/31/2017 08:00,2,0.932,ACTIVE,212.16,342.35,59.917,1501502403,"201051344001093","219011344069620",28.88,24.30,0,331.53,353.17,27.3,24.4,0.203,788676.1,788676.1,16186,0,0,0,L,1122011218,0,121.55,121.10,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501502435,2291472.00
07/31/2017 08:00,2,0.846,ACTIVE,212.38,342.65,59.965,1501502403,"201051344000900","219011344069620",28.75,23.30,0,332.13,352.27,24.7,21.9,0.190,806591.0,806591.0,16190,0,0,0,L,1122011218,0,121.33,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501502435,2291473.00
07/31/2017 08:00,2,0.842,ACTIVE,212.61,341.45,59.959,1501502403,"201051344000648","219011344069620",28.47,23.00,0,332.43,352.87,24.3,21.5,0.186,793488.0,793488.0,16162,0,0,0,L,1122011218,0,120.88,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501502436,2291474.00
07/31/2017 08:00,2,0.838,ACTIVE,212.61,342.35,59.991,1501502403,"201051344000569","219011344069620",28.39,23.80,0,331.83,351.97,24.2,21.4,0.186,808338.1,808338.1,16136,0,0,0,L,1122011218,0,120.88,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501502437,2291475.00
07/31/2017 08:00,2,0.830,ACTIVE,212.38,341.45,59.949,1501502403,"201051344000983","219011344069620",29.02,23.80,0,332.13,351.67,24.4,21.6,0.181,799095.5,799095.5,16167,0,0,0,L,1122011218,0,121.33,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501502438,2291476.00
07/31/2017 08:00,2,0.865,ACTIVE,212.61,342.35,59.949,1501502403,"201051344001158","219011344069620",28.39,23.50,0,330.63,352.57,24.9,22.1,0.199,783336.1,783336.1,16165,0,0,0,L,1122011218,0,121.10,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501502439,2291477.00
07/31/2017 08:00,2,0.834,ACTIVE,212.83,342.95,59.954,1501502403,"201051344000576","219011344069620",28.63,23.30,0,332.13,352.87,24.2,21.4,0.186,797881.1,797881.1,16175,0,0,0,L,1122011218,0,121.33,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501502440,2291478.00
07/31/2017 08:00,2,0.648,ACTIVE,211.03,339.34,59.949,1501502403,"274151322000087","219011344069620",27.45,27.00,0,330.63,344.15,18.0,15.4,0.097,983965.2,983965.2,16276,0,0,0,L,1151911521,0,121.55,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501502441,2291479.00
07/31/2017 08:15,2,1.234,ACTIVE,212.61,345.36,59.975,1501503304,"201051344000645","219011344069620",28.33,24.50,0,332.43,359.78,35.5,32.3,0.283,796818.3,796818.3,16150,0,0,0,L,1122011218,0,121.55,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501503305,2291480.00
07/31/2017 08:15,2,0.969,ACTIVE,210.80,339.95,59.970,1501503304,"274151322000085","219011344069620",27.77,26.30,0,327.62,348.66,27.3,24.4,0.190,1004091.8,1004091.8,16056,0,0,0,L,1151911521,0,121.33,121.33,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501503306,2291481.00
07/31/2017 08:15,2,1.248,ACTIVE,212.38,345.66,60.012,1501503304,"201051344000633","219011344069620",28.75,24.80,0,331.23,361.29,36.4,33.2,0.301,783835.3,783835.3,16202,0,0,0,L,1122011218,0,121.33,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501503306,2291482.00
07/31/2017 08:15,2,1.277,ACTIVE,212.38,345.66,59.970,1501503304,"201051344000469","219011344069620",28.75,23.50,0,330.33,360.38,37.1,33.9,0.305,787619.8,787619.8,16170,0,0,0,L,1122011218,0,120.65,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501503307,2291483.00
07/31/2017 08:15,2,1.217,ACTIVE,210.80,342.35,59.975,1501503304,"201051344000646","219011344069620",28.47,24.80,0,328.82,359.18,35.1,32.0,0.287,782136.4,782136.4,16156,0,0,0,L,1122011218,0,121.33,120.42,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501503308,2291484.00
07/31/2017 08:15,2,1.035,ACTIVE,210.12,341.75,59.965,1501503304,"274151322000052","219011344069620",28.01,27.00,0,327.02,350.47,29.4,26.4,0.203,1045434.9,1045434.9,16052,0,0,0,L,1151911521,0,120.20,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501503309,2291485.00
07/31/2017 08:15,2,1.178,ACTIVE,211.93,343.25,59.975,1501503304,"201051344000585","219011344069620",28.71,25.30,0,328.52,356.78,34.3,31.2,0.270,795798.6,795798.6,16156,0,0,0,L,1122011218,0,121.33,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501503310,2291486.00
07/31/2017 08:15,2,1.248,ACTIVE,211.48,342.65,59.975,1501503304,"201051344001230","219011344069620",28.75,25.80,0,327.62,358.58,36.4,33.2,0.296,786649.9,786649.9,16195,0,0,0,L,1122011218,0,121.55,120.65,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501503311,2291487.00
07/31/2017 08:15,2,1.191,ACTIVE,212.16,343.55,60.023,1501503304,"201051344000582","219011344069620",28.43,24.50,0,328.82,357.68,34.4,31.2,0.278,775712.2,775712.2,16146,0,0,0,L,1122011218,0,121.55,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501503312,2291488.00
07/31/2017 08:15,2,1.314,ACTIVE,211.48,343.85,59.970,1501503304,"201051344000955","219011344069620",28.67,24.80,0,328.22,360.99,38.2,35.0,0.296,795724.8,795724.8,16171,0,0,0,L,1122011218,0,121.10,120.88,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501503313,2291489.00
07/31/2017 08:15,2,0.660,ACTIVE,211.03,405.47,59.970,1501503304,"274151322000094","219011344069620",37.75,28.00,0,332.43,450.86,25.3,22.5,0.168,863161.6,863161.6,16430,0,0,0,L,1151911521,0,120.65,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501503314,2291490.00
07/31/2017 08:15,2,1.262,ACTIVE,212.61,345.36,59.991,1501503304,"201051344000579","219011344069620",29.14,25.30,0,332.13,360.38,37.2,34.0,0.305,805859.4,805859.4,16161,0,0,0,L,1122011218,0,121.33,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501503315,2291491.00
07/31/2017 08:15,2,1.287,ACTIVE,211.48,342.65,59.970,1501503304,"201051344000890","219011344069620",28.63,25.80,0,328.82,360.08,37.4,34.1,0.292,789780.5,789780.5,16166,0,0,0,L,1122011218,0,121.78,120.42,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501503316,2291492.00
07/31/2017 08:15,2,1.268,ACTIVE,211.93,343.55,59.975,1501503304,"201051344000438","219011344069620",28.69,25.00,0,328.52,359.48,36.8,33.6,0.301,792140.1,792140.1,16150,0,0,0,L,1122011218,0,121.78,121.10,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501503317,2291493.00
07/31/2017 08:15,2,1.236,ACTIVE,211.70,339.34,59.970,1501503304,"201051344000417","219011344069620",18.87,24.80,0,330.03,350.17,23.6,20.9,0.181,709590.1,709590.1,16191,0,0,0,L,1122011218,0,121.33,120.88,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501503318,2291494.00
07/31/2017 08:15,2,0.943,ACTIVE,211.03,337.24,59.975,1501503304,"274151322000083","219011344069620",28.07,26.50,0,327.32,348.66,26.8,23.9,0.181,1034879.7,1034879.7,16067,0,0,0,L,1151911521,0,120.88,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501503319,2291495.00
07/31/2017 08:15,2,1.082,ACTIVE,211.70,341.75,59.965,1501503304,"274151322000076","219011344069620",29.12,27.00,0,329.13,351.07,31.9,28.9,0.217,1104718.2,1104718.2,16059,0,0,0,L,1151911521,0,121.33,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501503320,2291496.00
07/31/2017 08:15,2,1.283,ACTIVE,212.38,345.06,59.949,1501503304,"201051344000868","219011344069620",28.43,24.00,0,330.63,360.69,37.0,33.8,0.292,785979.7,785979.7,16179,0,0,0,L,1122011218,0,121.10,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501503320,2291497.00
07/31/2017 08:15,2,0.998,ACTIVE,210.80,342.05,59.965,1501503304,"274151322000095","219011344069620",28.98,26.00,0,327.02,349.86,29.3,26.4,0.194,1094077.7,1094077.7,16078,0,0,0,L,1151911521,0,121.10,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501503321,2291498.00
07/31/2017 08:15,2,1.297,ACTIVE,212.83,344.15,59.959,1501503304,"201051344000988","219011344069620",18.39,24.30,0,331.23,354.07,24.2,21.4,0.194,682187.7,682187.7,16155,0,0,0,L,1122011218,0,121.33,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501503322,2291499.00
07/31/2017 08:15,2,1.225,ACTIVE,211.70,343.25,59.986,1501503304,"201051344001025","219011344069620",28.77,24.80,0,329.13,358.58,35.7,32.5,0.274,792861.6,792861.6,16154,0,0,0,L,1122011218,0,121.33,121.10,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501503323,2291500.00
07/31/2017 08:15,2,1.186,ACTIVE,212.61,344.45,59.970,1501503304,"201051344000458","219011344069620",28.67,25.00,0,331.53,358.88,34.4,31.3,0.283,797206.0,797206.0,16149,0,0,0,L,1122011218,0,121.55,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501503324,2291501.00
07/31/2017 08:15,2,1.213,ACTIVE,213.29,346.56,59.970,1501503304,"201051344000853","219011344069620",28.57,24.30,0,333.63,360.69,35.2,32.0,0.287,798476.3,798476.3,16170,0,0,0,L,1122011218,0,122.01,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501503325,2291502.00
07/31/2017 08:15,2,1.205,ACTIVE,211.70,343.55,59.959,1501503304,"201051344000685","219011344069620",28.53,25.00,0,329.13,357.68,34.8,31.7,0.301,791989.6,791989.6,16184,0,0,0,L,1122011218,0,122.23,120.65,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501503326,2291503.00
07/31/2017 08:15,2,1.184,ACTIVE,211.93,342.65,59.975,1501503304,"201051344000917","219011344069620",28.82,25.30,0,329.13,357.98,34.5,31.4,0.283,788679.1,788679.1,16182,0,0,0,L,1122011218,0,121.33,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501503327,2291504.00
07/31/2017 08:15,2,1.174,ACTIVE,211.70,342.05,59.965,1501503304,"201051344001145","219011344069620",28.69,24.80,0,330.33,357.38,34.1,31.0,0.274,796691.1,796691.1,16168,0,0,0,L,1122011218,0,121.55,120.88,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501503328,2291505.00
07/31/2017 08:15,2,1.213,ACTIVE,211.93,343.55,59.975,1501503304,"201051344000651","219011344069620",28.88,24.30,0,330.03,358.28,35.5,32.4,0.287,785587.3,785587.3,16162,0,0,0,L,1122011218,0,122.01,120.88,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501503329,2291506.00
07/31/2017 08:15,2,0.984,ACTIVE,210.80,344.15,59.970,1501503304,"274151322000088","219011344069620",27.81,26.30,0,327.32,349.26,27.7,24.8,0.194,992945.2,992945.2,16060,0,0,0,L,1151911521,0,121.55,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501503329,2291507.00
07/31/2017 08:15,2,0.670,ACTIVE,211.93,402.77,59.965,1501503304,"274151322000068","219011344069620",37.71,28.80,0,333.03,421.40,25.4,22.6,0.168,863920.1,863920.1,16441,0,0,0,L,1151911521,0,121.33,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501503330,2291508.00
07/31/2017 08:15,2,1.242,ACTIVE,211.48,342.65,59.970,1501503304,"201051344001135","219011344069620",28.92,24.50,0,329.13,358.58,36.4,33.2,0.296,781125.7,781125.7,16134,0,0,0,L,1122011218,0,121.55,120.88,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501503331,2291509.00
07/31/2017 08:15,2,1.238,ACTIVE,212.16,344.45,59.975,1501503304,"201051344000594","219011344069620",29.08,25.50,0,329.73,359.48,36.5,33.3,0.292,800537.0,800537.0,16157,0,0,0,L,1122011218,0,121.10,121.10,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501503332,2291510.00
07/31/2017 08:15,2,1.289,ACTIVE,211.93,343.85,59.975,1501503304,"201051344001203","219011344069620",28.78,25.00,0,328.22,360.08,37.6,34.4,0.305,790980.9,790980.9,16189,0,0,0,L,1122011218,0,122.01,120.65,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501503333,2291511.00
07/31/2017 08:15,2,0.984,ACTIVE,211.25,337.24,59.991,1501503304,"274151322000054","219011344069620",27.83,26.80,0,326.72,349.56,27.7,24.8,0.177,1009091.5,1009091.5,16044,0,0,0,L,1151911521,0,121.33,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501503334,2291512.00
07/31/2017 08:15,2,1.281,ACTIVE,212.61,344.76,59.970,1501503304,"201051344000867","219011344069620",28.63,25.00,0,331.83,359.78,37.2,33.9,0.296,784731.7,784731.7,16187,0,0,0,L,1122011218,0,121.55,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501503335,2291513.00
07/31/2017 08:15,2,1.334,ACTIVE,211.93,345.06,59.970,1501503304,"201051344001093","219011344069620",29.00,25.30,0,328.82,360.08,39.2,35.9,0.318,788683.7,788683.7,16187,0,0,0,L,1122011218,0,121.55,121.10,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501503336,2291514.00
07/31/2017 08:15,2,1.248,ACTIVE,212.61,345.96,59.938,1501503304,"201051344000900","219011344069620",28.92,24.00,0,331.23,360.08,36.6,33.4,0.296,806597.9,806597.9,16191,0,0,0,L,1122011218,0,121.55,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501503337,2291515.00
07/31/2017 08:15,2,1.203,ACTIVE,212.83,345.36,59.991,1501503304,"201051344000648","219011344069620",29.06,24.00,0,331.23,360.08,35.4,32.3,0.292,793494.7,793494.7,16163,0,0,0,L,1122011218,0,121.10,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501503338,2291516.00
07/31/2017 08:15,2,1.217,ACTIVE,212.83,344.76,59.970,1501503304,"201051344000569","219011344069620",28.77,24.50,0,332.13,359.48,35.5,32.3,0.287,808344.7,808344.7,16137,0,0,0,L,1122011218,0,121.10,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501503339,2291517.00
07/31/2017 08:15,2,1.229,ACTIVE,212.83,344.45,59.965,1501503304,"201051344000983","219011344069620",28.80,24.50,0,330.03,359.48,35.9,32.7,0.287,799102.2,799102.2,16168,0,0,0,L,1122011218,0,121.55,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501503340,2291518.00
07/31/2017 08:15,2,1.268,ACTIVE,212.61,345.06,59.975,1501503304,"201051344001158","219011344069620",28.51,24.50,0,331.23,360.08,36.6,33.4,0.305,783343.1,783343.1,16166,0,0,0,L,1122011218,0,121.10,121.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501503341,2291519.00
07/31/2017 08:15,2,1.227,ACTIVE,213.06,346.86,59.959,1501503304,"201051344000576","219011344069620",28.73,24.00,0,332.13,360.69,35.7,32.5,0.292,797887.8,797887.8,16176,0,0,0,L,1122011218,0,121.55,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501503341,2291520.00
07/31/2017 08:15,2,0.965,ACTIVE,211.25,342.05,59.975,1501503304,"274151322000087","219011344069620",27.81,28.30,0,328.22,348.36,27.1,24.3,0.159,983970.1,983970.1,16277,0,0,0,L,1151911521,0,121.10,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501503342,2291521.00
07/31/2017 08:30,2,1.670,ACTIVE,212.83,349.56,59.928,1501504203,"201051344000645","219011344069620",28.67,25.50,0,329.13,369.40,48.5,44.9,0.402,796827.9,796827.9,16151,0,0,0,L,1122011218,0,121.78,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501504204,2291522.00
07/31/2017 08:30,2,1.361,ACTIVE,211.03,346.86,60.002,1501504203,"274151322000085","219011344069620",27.85,27.50,0,328.52,354.67,38.4,35.2,0.261,1004099.2,1004099.2,16057,0,0,0,L,1151911521,0,121.55,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501504205,2291523.00
07/31/2017 08:30,2,1.684,ACTIVE,212.83,350.47,59.975,1501504203,"201051344000633","219011344069620",28.92,25.80,0,329.43,370.30,49.3,45.7,0.420,783845.1,783845.1,16203,0,0,0,L,1122011218,0,121.78,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501504206,2291524.00
07/31/2017 08:30,2,1.729,ACTIVE,212.83,350.47,59.954,1501504203,"201051344000469","219011344069620",28.71,24.50,0,328.52,370.00,50.3,46.6,0.424,787629.8,787629.8,16171,0,0,0,L,1122011218,0,121.10,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501504207,2291525.00
07/31/2017 08:30,2,1.662,ACTIVE,211.48,347.76,59.959,1501504203,"201051344000646","219011344069620",28.47,26.00,0,326.42,367.00,48.0,44.4,0.407,782145.9,782145.9,16157,0,0,0,L,1122011218,0,121.55,120.88,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501504208,2291526.00
07/31/2017 08:30,2,1.443,ACTIVE,210.57,341.45,59.949,1501504203,"274151322000052","219011344069620",28.05,28.50,0,327.92,356.18,41.0,37.6,0.287,1045442.9,1045442.9,16053,0,0,0,L,1151911521,0,120.65,121.33,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501504209,2291527.00
07/31/2017 08:30,2,1.604,ACTIVE,212.16,348.06,59.970,1501504203,"201051344000585","219011344069620",29.04,26.50,0,326.72,366.40,47.2,43.6,0.380,795807.9,795807.9,16157,0,0,0,L,1122011218,0,121.10,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501504210,2291528.00
07/31/2017 08:30,2,1.689,ACTIVE,211.93,346.86,59.959,1501504203,"201051344001230","219011344069620",28.84,27.50,0,326.42,367.00,49.3,45.7,0.411,786659.7,786659.7,16196,0,0,0,L,1122011218,0,121.55,120.65,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501504210,2291529.00
07/31/2017 08:30,2,1.635,ACTIVE,212.38,348.66,59.975,1501504203,"201051344000582","219011344069620",28.45,25.30,0,327.32,367.60,47.1,43.6,0.384,775721.5,775721.5,16147,0,0,0,L,1122011218,0,121.55,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501504211,2291530.00
07/31/2017 08:30,2,1.762,ACTIVE,211.48,347.46,59.965,1501504203,"201051344000955","219011344069620",28.82,26.00,0,326.12,368.20,51.5,47.8,0.438,795735.1,795735.1,16172,0,0,0,L,1122011218,0,120.88,121.10,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501504212,2291531.00
