ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/31/2017 08:30,2,0.941,ACTIVE,211.03,407.87,59.944,1501504203,"274151322000094","219011344069620",37.55,28.80,0,328.82,432.52,35.9,32.7,0.243,863168.4,863168.4,16431,0,0,0,L,1151911521,0,120.88,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501504213,2291532.00
07/31/2017 08:30,2,1.707,ACTIVE,213.06,349.86,59.901,1501504203,"201051344000579","219011344069620",29.02,26.30,0,328.82,370.00,50.2,46.6,0.411,805869.4,805869.4,16162,0,0,0,L,1122011218,0,121.55,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501504214,2291533.00
07/31/2017 08:30,2,1.709,ACTIVE,211.70,347.16,59.959,1501504203,"201051344000890","219011344069620",29.02,27.30,0,325.22,368.50,50.2,46.6,0.398,789790.6,789790.6,16167,0,0,0,L,1122011218,0,121.55,120.42,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501504215,2291534.00
07/31/2017 08:30,2,1.682,ACTIVE,212.38,348.66,59.970,1501504203,"201051344000438","219011344069620",29.18,26.00,0,326.12,369.10,49.8,46.1,0.420,792150.0,792150.0,16151,0,0,0,L,1122011218,0,122.01,121.33,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501504216,2291535.00
07/31/2017 08:30,2,1.697,ACTIVE,212.16,343.55,59.970,1501504203,"201051344000417","219011344069620",18.63,26.30,0,327.32,356.78,32.1,29.0,0.270,709596.3,709596.3,16192,0,0,0,L,1122011218,0,121.33,121.10,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501504217,2291536.00
07/31/2017 08:30,2,1.332,ACTIVE,211.03,347.46,59.944,1501504203,"274151322000083","219011344069620",28.31,27.80,0,328.22,354.67,38.2,35.0,0.270,1034887.0,1034887.0,16068,0,0,0,L,1151911521,0,121.10,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501504218,2291537.00
07/31/2017 08:30,2,1.523,ACTIVE,211.48,340.85,59.965,1501504203,"274151322000076","219011344069620",29.06,28.80,0,328.22,358.28,44.8,41.3,0.309,1104726.9,1104726.9,16060,0,0,0,L,1151911521,0,121.33,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501504219,2291538.00
07/31/2017 08:30,2,1.717,ACTIVE,212.38,349.26,59.965,1501504203,"201051344000868","219011344069620",28.82,25.00,0,328.82,369.40,50.2,46.5,0.411,785989.6,785989.6,16180,0,0,0,L,1122011218,0,121.10,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501504219,2291539.00
07/31/2017 08:30,2,1.428,ACTIVE,210.80,340.55,60.002,1501504203,"274151322000095","219011344069620",29.00,27.80,0,327.92,356.48,42.0,38.6,0.283,1094085.8,1094085.8,16079,0,0,0,L,1151911521,0,121.33,121.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501504220,2291540.00
07/31/2017 08:30,2,1.725,ACTIVE,212.61,346.86,59.991,1501504203,"201051344000988","219011344069620",18.87,25.30,0,330.03,360.99,32.9,29.9,0.274,682194.1,682194.1,16156,0,0,0,L,1122011218,0,121.10,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501504221,2291541.00
07/31/2017 08:30,2,1.676,ACTIVE,211.93,347.16,59.965,1501504203,"201051344001025","219011344069620",28.73,26.30,0,327.02,368.20,48.8,45.1,0.393,792871.3,792871.3,16155,0,0,0,L,1122011218,0,121.10,121.10,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501504222,2291542.00
07/31/2017 08:30,2,1.648,ACTIVE,212.61,348.96,60.012,1501504203,"201051344000458","219011344069620",28.43,26.00,0,328.82,368.20,47.5,43.9,0.407,797215.3,797215.3,16150,0,0,0,L,1122011218,0,121.55,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501504223,2291543.00
07/31/2017 08:30,2,1.650,ACTIVE,213.06,350.17,59.975,1501504203,"201051344000853","219011344069620",28.78,25.30,0,332.43,370.30,48.1,44.5,0.402,798485.8,798485.8,16171,0,0,0,L,1122011218,0,121.78,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501504224,2291544.00
07/31/2017 08:30,2,1.654,ACTIVE,212.16,348.06,59.975,1501504203,"201051344000685","219011344069620",28.57,26.00,0,327.62,367.60,47.9,44.3,0.415,791999.1,791999.1,16185,0,0,0,L,1122011218,0,122.23,120.88,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501504225,2291545.00
07/31/2017 08:30,2,1.625,ACTIVE,212.16,347.76,59.965,1501504203,"201051344000917","219011344069620",28.82,26.30,0,326.72,367.30,47.5,43.9,0.393,788688.5,788688.5,16183,0,0,0,L,1122011218,0,121.33,121.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501504226,2291546.00
07/31/2017 08:30,2,1.627,ACTIVE,212.16,347.16,59.996,1501504203,"201051344001145","219011344069620",28.39,25.80,0,328.52,367.60,46.9,43.3,0.384,796700.3,796700.3,16169,0,0,0,L,1122011218,0,121.33,121.10,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501504227,2291547.00
07/31/2017 08:30,2,1.660,ACTIVE,212.38,348.06,59.965,1501504203,"201051344000651","219011344069620",29.00,25.50,0,328.22,368.50,48.8,45.2,0.393,785596.9,785596.9,16163,0,0,0,L,1122011218,0,122.01,120.88,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501504228,2291548.00
07/31/2017 08:30,2,1.393,ACTIVE,210.57,344.45,59.959,1501504203,"274151322000088","219011344069620",27.79,27.80,0,328.22,355.28,39.2,35.9,0.256,992952.7,992952.7,16061,0,0,0,L,1151911521,0,121.55,121.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501504229,2291549.00
07/31/2017 08:30,2,0.945,ACTIVE,211.48,407.27,59.970,1501504203,"274151322000068","219011344069620",37.51,30.00,0,329.73,431.32,36.2,33.0,0.239,863926.9,863926.9,16442,0,0,0,L,1151911521,0,121.33,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501504230,2291550.00
07/31/2017 08:30,2,1.689,ACTIVE,211.93,347.76,59.922,1501504203,"201051344001135","219011344069620",28.71,25.50,0,327.62,367.30,49.2,45.6,0.402,781135.5,781135.5,16135,0,0,0,L,1122011218,0,121.33,121.10,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501504231,2291551.00
07/31/2017 08:30,2,1.723,ACTIVE,212.16,348.96,59.970,1501504203,"201051344000594","219011344069620",28.49,26.80,0,327.62,368.50,49.7,46.0,0.407,800546.9,800546.9,16158,0,0,0,L,1122011218,0,121.10,121.10,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501504232,2291552.00
07/31/2017 08:30,2,1.742,ACTIVE,212.16,348.06,60.012,1501504203,"201051344001203","219011344069620",28.88,26.00,0,327.92,370.60,51.0,47.3,0.424,790991.1,790991.1,16190,0,0,0,L,1122011218,0,122.01,120.88,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501504233,2291553.00
07/31/2017 08:30,2,1.383,ACTIVE,210.80,349.56,59.965,1501504203,"274151322000054","219011344069620",27.81,27.80,0,327.92,355.88,39.0,35.7,0.270,1009099.0,1009099.0,16045,0,0,0,L,1151911521,0,120.88,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501504233,2291554.00
07/31/2017 08:30,2,1.703,ACTIVE,212.38,347.76,59.981,1501504203,"201051344000867","219011344069620",29.14,26.30,0,328.52,369.40,50.3,46.6,0.411,784741.7,784741.7,16188,0,0,0,L,1122011218,0,121.55,121.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501504234,2291555.00
07/31/2017 08:30,2,1.777,ACTIVE,212.16,348.96,59.975,1501504203,"201051344001093","219011344069620",29.06,26.30,0,325.82,370.60,52.3,48.6,0.424,788694.2,788694.2,16188,0,0,0,L,1122011218,0,121.55,121.10,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501504235,2291556.00
07/31/2017 08:30,2,1.705,ACTIVE,212.38,349.86,59.949,1501504203,"201051344000900","219011344069620",28.98,24.80,0,328.52,370.00,50.1,46.4,0.415,806607.8,806607.8,16192,0,0,0,L,1122011218,0,121.33,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501504236,2291557.00
07/31/2017 08:30,2,1.648,ACTIVE,212.61,348.96,60.039,1501504203,"201051344000648","219011344069620",28.92,25.00,0,329.73,369.70,48.4,44.7,0.407,793504.3,793504.3,16164,0,0,0,L,1122011218,0,121.10,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501504237,2291558.00
07/31/2017 08:30,2,1.658,ACTIVE,212.61,349.26,59.991,1501504203,"201051344000569","219011344069620",28.78,25.30,0,329.43,369.10,48.4,44.8,0.407,808354.3,808354.3,16138,0,0,0,L,1122011218,0,120.88,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501504238,2291559.00
07/31/2017 08:30,2,1.672,ACTIVE,212.61,349.56,60.018,1501504203,"201051344000983","219011344069620",28.82,25.50,0,329.13,368.80,48.9,45.2,0.415,799111.9,799111.9,16169,0,0,0,L,1122011218,0,121.33,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501504239,2291560.00
07/31/2017 08:30,2,1.713,ACTIVE,212.61,349.56,59.991,1501504203,"201051344001158","219011344069620",28.61,25.80,0,329.13,370.00,49.7,46.0,0.415,783352.9,783352.9,16167,0,0,0,L,1122011218,0,121.10,121.33,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501504240,2291561.00
07/31/2017 08:30,2,1.664,ACTIVE,212.83,350.47,59.954,1501504203,"201051344000576","219011344069620",28.82,24.80,0,329.43,370.00,48.6,45.0,0.402,797897.5,797897.5,16177,0,0,0,L,1122011218,0,121.55,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501504241,2291562.00
07/31/2017 08:30,2,1.332,ACTIVE,210.80,341.75,59.991,1501504203,"274151322000087","219011344069620",28.33,30.30,0,327.92,354.37,38.2,35.0,0.247,983977.5,983977.5,16278,0,0,0,L,1151911521,0,120.88,121.55,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501504242,2291563.00
07/31/2017 08:45,2,2.191,ACTIVE,213.29,353.47,59.938,1501505103,"201051344000645","219011344069620",28.29,26.80,0,332.73,378.72,62.8,58.7,0.521,796840.8,796840.8,16152,0,0,0,L,1122011218,0,121.55,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501505104,2291564.00
07/31/2017 08:45,2,1.812,ACTIVE,210.12,348.36,59.965,1501505103,"274151322000085","219011344069620",27.69,28.80,0,328.52,361.29,50.8,47.1,0.354,1004109.4,1004109.4,16058,0,0,0,L,1151911521,0,121.10,121.10,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501505105,2291565.00
07/31/2017 08:45,2,2.180,ACTIVE,213.06,355.28,59.986,1501505103,"201051344000633","219011344069620",28.71,27.30,0,331.83,379.92,63.4,59.3,0.548,783858.2,783858.2,16204,0,0,0,L,1122011218,0,121.55,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501505106,2291566.00
07/31/2017 08:45,2,2.193,ACTIVE,213.06,353.77,59.996,1501505103,"201051344000469","219011344069620",29.06,25.30,0,330.93,380.22,64.6,60.4,0.552,787643.2,787643.2,16172,0,0,0,L,1122011218,0,120.88,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501505107,2291567.00
07/31/2017 08:45,2,2.139,ACTIVE,211.48,352.57,60.039,1501505103,"201051344000646","219011344069620",28.55,27.50,0,328.22,377.22,61.9,57.8,0.530,782158.6,782158.6,16158,0,0,0,L,1122011218,0,121.55,120.65,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501505108,2291568.00
07/31/2017 08:45,2,1.889,ACTIVE,210.12,339.04,59.965,1501505103,"274151322000052","219011344069620",28.29,30.30,0,327.92,363.09,54.1,50.3,0.376,1045453.8,1045453.8,16054,0,0,0,L,1151911521,0,120.20,121.55,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501505109,2291569.00
07/31/2017 08:45,2,2.107,ACTIVE,212.16,353.17,59.975,1501505103,"201051344000585","219011344069620",28.65,28.00,0,330.33,376.92,61.2,57.2,0.513,795820.4,795820.4,16158,0,0,0,L,1122011218,0,121.10,121.10,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501505110,2291570.00
07/31/2017 08:45,2,2.160,ACTIVE,211.48,351.07,59.981,1501505103,"201051344001230","219011344069620",28.82,29.50,0,326.42,376.62,63.1,59.0,0.526,786672.8,786672.8,16197,0,0,0,L,1122011218,0,121.55,120.42,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501505111,2291571.00
07/31/2017 08:45,2,2.104,ACTIVE,212.38,353.77,59.933,1501505103,"201051344000582","219011344069620",28.45,26.50,0,330.33,378.72,60.6,56.6,0.499,775734.0,775734.0,16148,0,0,0,L,1122011218,0,121.78,121.33,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501505111,2291572.00
07/31/2017 08:45,2,2.238,ACTIVE,211.70,352.87,59.970,1501505103,"201051344000955","219011344069620",28.80,27.50,0,327.92,378.72,65.3,61.1,0.561,795748.7,795748.7,16173,0,0,0,L,1122011218,0,121.10,120.88,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501505112,2291573.00
07/31/2017 08:45,2,1.252,ACTIVE,210.35,406.67,59.965,1501505103,"274151322000094","219011344069620",37.85,30.50,0,330.03,441.84,47.4,43.8,0.331,863177.9,863177.9,16432,0,0,0,L,1151911521,0,120.42,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501505113,2291574.00
07/31/2017 08:45,2,2.203,ACTIVE,212.83,354.37,59.975,1501505103,"201051344000579","219011344069620",28.77,27.80,0,332.73,379.62,64.2,60.0,0.535,805882.7,805882.7,16163,0,0,0,L,1122011218,0,121.33,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501505114,2291575.00
07/31/2017 08:45,2,2.219,ACTIVE,211.48,351.97,59.975,1501505103,"201051344000890","219011344069620",28.49,29.30,0,329.13,379.02,64.0,59.9,0.526,789803.9,789803.9,16168,0,0,0,L,1122011218,0,121.55,120.20,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501505115,2291576.00
07/31/2017 08:45,2,2.182,ACTIVE,211.93,354.67,60.007,1501505103,"201051344000438","219011344069620",28.75,27.50,0,331.53,379.32,63.5,59.4,0.544,792163.2,792163.2,16152,0,0,0,L,1122011218,0,121.78,120.88,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501505116,2291577.00
07/31/2017 08:45,2,2.127,ACTIVE,211.93,346.56,59.986,1501505103,"201051344000417","219011344069620",18.91,28.00,0,330.93,363.99,40.8,37.5,0.349,709604.6,709604.6,16193,0,0,0,L,1122011218,0,121.33,120.65,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501505117,2291578.00
07/31/2017 08:45,2,1.768,ACTIVE,209.67,343.55,59.981,1501505103,"274151322000083","219011344069620",28.53,29.50,0,328.52,361.59,51.0,47.3,0.393,1034897.2,1034897.2,16069,0,0,0,L,1151911521,0,120.20,121.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501505118,2291579.00
07/31/2017 08:45,2,2.000,ACTIVE,210.80,344.76,59.975,1501505103,"274151322000076","219011344069620",29.18,31.30,0,329.13,363.99,59.1,55.1,0.407,1104738.9,1104738.9,16061,0,0,0,L,1151911521,0,121.33,121.55,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501505119,2291580.00
07/31/2017 08:45,2,2.184,ACTIVE,212.61,353.47,59.981,1501505103,"201051344000868","219011344069620",28.98,26.00,0,331.23,378.72,64.1,60.0,0.526,786002.9,786002.9,16181,0,0,0,L,1122011218,0,121.10,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501505120,2291581.00
07/31/2017 08:45,2,1.926,ACTIVE,210.35,345.96,59.970,1501505103,"274151322000095","219011344069620",28.77,29.30,0,328.22,364.59,56.1,52.2,0.384,1094097.1,1094097.1,16080,0,0,0,L,1151911521,0,120.88,121.10,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501505120,2291582.00
07/31/2017 08:45,2,2.211,ACTIVE,212.83,349.56,59.970,1501505103,"201051344000988","219011344069620",18.87,26.30,0,332.13,367.60,42.2,38.9,0.358,682202.6,682202.6,16157,0,0,0,L,1122011218,0,121.10,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501505121,2291583.00
07/31/2017 08:45,2,2.154,ACTIVE,211.93,352.57,59.975,1501505103,"201051344001025","219011344069620",28.75,27.80,0,331.23,378.42,62.8,58.6,0.513,792884.2,792884.2,16156,0,0,0,L,1122011218,0,121.33,120.88,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501505122,2291584.00
07/31/2017 08:45,2,2.133,ACTIVE,212.83,352.57,59.986,1501505103,"201051344000458","219011344069620",28.39,27.00,0,331.53,378.42,61.4,57.3,0.535,797228.0,797228.0,16151,0,0,0,L,1122011218,0,121.55,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501505123,2291585.00
07/31/2017 08:45,2,2.121,ACTIVE,213.51,354.97,60.012,1501505103,"201051344000853","219011344069620",29.00,26.30,0,332.73,380.52,62.3,58.2,0.535,798498.6,798498.6,16172,0,0,0,L,1122011218,0,121.78,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501505124,2291586.00
07/31/2017 08:45,2,2.127,ACTIVE,211.93,352.87,59.991,1501505103,"201051344000685","219011344069620",28.65,27.50,0,329.73,377.82,61.7,57.6,0.548,792011.8,792011.8,16186,0,0,0,L,1122011218,0,122.23,120.65,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501505125,2291587.00
07/31/2017 08:45,2,2.105,ACTIVE,211.93,353.17,59.981,1501505103,"201051344000917","219011344069620",28.69,27.50,0,330.63,377.52,61.1,57.1,0.517,788701.1,788701.1,16184,0,0,0,L,1122011218,0,121.33,121.10,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501505126,2291588.00
07/31/2017 08:45,2,2.094,ACTIVE,211.70,352.57,59.996,1501505103,"201051344001145","219011344069620",28.59,27.30,0,330.33,377.22,60.7,56.6,0.504,796712.8,796712.8,16170,0,0,0,L,1122011218,0,121.33,120.65,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501505127,2291589.00
07/31/2017 08:45,2,2.170,ACTIVE,212.38,353.77,59.981,1501505103,"201051344000651","219011344069620",28.49,27.00,0,331.83,378.72,62.7,58.6,0.513,785609.8,785609.8,16164,0,0,0,L,1122011218,0,122.01,120.88,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501505128,2291590.00
07/31/2017 08:45,2,1.824,ACTIVE,209.90,343.25,59.975,1501505103,"274151322000088","219011344069620",28.07,29.00,0,327.92,362.49,51.9,48.1,0.354,992963.2,992963.2,16062,0,0,0,L,1151911521,0,121.33,120.88,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501505129,2291591.00
07/31/2017 08:45,2,1.240,ACTIVE,211.25,414.19,59.991,1501505103,"274151322000068","219011344069620",37.97,31.80,0,330.93,437.03,47.7,44.1,0.323,863936.5,863936.5,16443,0,0,0,L,1151911521,0,121.33,121.78,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501505129,2291592.00
07/31/2017 08:45,2,2.164,ACTIVE,211.70,351.97,60.039,1501505103,"201051344001135","219011344069620",28.71,26.80,0,329.73,377.82,63.0,58.8,0.526,781148.5,781148.5,16136,0,0,0,L,1122011218,0,121.55,120.88,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501505130,2291593.00
07/31/2017 08:45,2,2.189,ACTIVE,212.16,352.27,59.954,1501505103,"201051344000594","219011344069620",28.67,28.50,0,327.62,378.12,63.6,59.4,0.521,800560.0,800560.0,16159,0,0,0,L,1122011218,0,120.88,121.10,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501505131,2291594.00
07/31/2017 08:45,2,2.246,ACTIVE,212.16,353.47,59.975,1501505103,"201051344001203","219011344069620",28.55,27.80,0,331.83,381.12,64.9,60.7,0.544,791004.5,791004.5,16191,0,0,0,L,1122011218,0,122.01,120.88,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501505132,2291595.00
07/31/2017 08:45,2,1.836,ACTIVE,210.12,348.36,59.949,1501505103,"274151322000054","219011344069620",27.71,29.30,0,328.22,362.79,51.5,47.8,0.362,1009109.4,1009109.4,16046,0,0,0,L,1151911521,0,120.65,120.88,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501505133,2291596.00
07/31/2017 08:45,2,2.189,ACTIVE,212.83,353.17,59.981,1501505103,"201051344000867","219011344069620",28.98,27.50,0,331.53,378.12,64.3,60.1,0.530,784755.0,784755.0,16189,0,0,0,L,1122011218,0,121.55,121.33,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501505134,2291597.00
07/31/2017 08:45,2,2.275,ACTIVE,212.16,354.37,59.938,1501505103,"201051344001093","219011344069620",28.77,28.00,0,330.93,380.82,66.3,62.1,0.548,788708.0,788708.0,16189,0,0,0,L,1122011218,0,121.55,120.88,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501505135,2291598.00
07/31/2017 08:45,2,2.189,ACTIVE,212.83,354.07,59.986,1501505103,"201051344000900","219011344069620",29.12,25.50,0,331.83,380.22,64.6,60.4,0.539,806621.1,806621.1,16193,0,0,0,L,1122011218,0,121.55,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501505136,2291599.00
07/31/2017 08:45,2,2.156,ACTIVE,212.83,353.77,59.991,1501505103,"201051344000648","219011344069620",28.55,26.00,0,332.73,379.62,62.4,58.3,0.526,793517.1,793517.1,16165,0,0,0,L,1122011218,0,120.88,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501505137,2291600.00
07/31/2017 08:45,2,2.125,ACTIVE,213.06,354.07,60.018,1501505103,"201051344000569","219011344069620",29.02,26.30,0,332.73,379.02,62.5,58.4,0.526,808367.2,808367.2,16139,0,0,0,L,1122011218,0,120.88,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501505138,2291601.00
07/31/2017 08:45,2,2.145,ACTIVE,213.06,354.07,59.981,1501505103,"201051344000983","219011344069620",29.00,26.50,0,332.13,378.72,63.0,58.9,0.539,799124.9,799124.9,16170,0,0,0,L,1122011218,0,121.33,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501505139,2291602.00
07/31/2017 08:45,2,2.195,ACTIVE,213.06,354.37,59.981,1501505103,"201051344001158","219011344069620",28.59,26.80,0,332.13,379.62,63.6,59.4,0.539,783366.1,783366.1,16168,0,0,0,L,1122011218,0,121.10,121.55,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501505140,2291603.00
07/31/2017 08:45,2,2.154,ACTIVE,213.06,354.67,59.954,1501505103,"201051344000576","219011344069620",28.78,25.80,0,331.83,380.22,62.8,58.7,0.530,797910.4,797910.4,16178,0,0,0,L,1122011218,0,121.33,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501505140,2291604.00
07/31/2017 08:45,2,1.777,ACTIVE,210.12,348.06,59.975,1501505103,"274151322000087","219011344069620",28.15,32.40,0,327.62,360.08,50.7,47.0,0.340,983987.7,983987.7,16279,0,0,0,L,1151911521,0,120.65,121.33,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501505141,2291605.00
07/31/2017 09:00,2,2.609,ACTIVE,213.96,359.78,59.986,1501506003,"201051344000645","219011344069620",29.08,27.50,0,332.73,389.24,76.9,72.3,0.636,796857.1,796857.1,16153,0,0,0,L,1122011218,0,122.23,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501506004,2291606.00
07/31/2017 09:00,2,2.248,ACTIVE,211.48,354.07,59.981,1501506003,"274151322000085","219011344069620",27.79,30.50,0,328.82,367.90,63.3,59.2,0.438,1004122.7,1004122.7,16059,0,0,0,L,1151911521,0,121.78,121.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501506005,2291607.00
07/31/2017 09:00,2,2.645,ACTIVE,213.51,359.78,59.975,1501506003,"201051344000633","219011344069620",28.90,28.80,0,330.93,389.84,77.5,72.8,0.676,783874.6,783874.6,16205,0,0,0,L,1122011218,0,122.01,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501506006,2291608.00
07/31/2017 09:00,2,2.725,ACTIVE,213.74,359.48,59.986,1501506003,"201051344000469","219011344069620",28.55,26.00,0,332.43,391.04,78.8,74.1,0.681,787660.0,787660.0,16173,0,0,0,L,1122011218,0,121.33,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501506007,2291609.00
07/31/2017 09:00,2,2.605,ACTIVE,212.16,356.48,59.975,1501506003,"201051344000646","219011344069620",28.63,29.00,0,329.73,386.83,75.5,70.9,0.645,782174.6,782174.6,16159,0,0,0,L,1122011218,0,121.78,121.10,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501506008,2291610.00
07/31/2017 09:00,2,2.344,ACTIVE,210.80,352.27,59.981,1501506003,"274151322000052","219011344069620",28.35,32.00,0,327.92,370.00,67.2,63.0,0.482,1045467.9,1045467.9,16055,0,0,0,L,1151911521,0,120.88,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501506009,2291611.00
07/31/2017 09:00,2,2.570,ACTIVE,212.83,356.18,59.975,1501506003,"201051344000585","219011344069620",28.86,29.30,0,331.83,386.23,75.1,70.6,0.623,795836.3,795836.3,16159,0,0,0,L,1122011218,0,121.33,121.55,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501506010,2291612.00
07/31/2017 09:00,2,2.639,ACTIVE,212.16,355.58,60.002,1501506003,"201051344001230","219011344069620",28.88,30.80,0,328.52,385.63,77.2,72.6,0.654,786689.1,786689.1,16198,0,0,0,L,1122011218,0,121.78,120.88,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501506010,2291613.00
07/31/2017 09:00,2,2.566,ACTIVE,213.06,357.98,60.049,1501506003,"201051344000582","219011344069620",28.69,27.50,0,332.73,387.74,74.6,70.1,0.619,775749.8,775749.8,16149,0,0,0,L,1122011218,0,122.01,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501506011,2291614.00
07/31/2017 09:00,2,2.723,ACTIVE,211.93,357.08,59.986,1501506003,"201051344000955","219011344069620",28.71,28.80,0,329.43,387.44,79.2,74.5,0.667,795765.5,795765.5,16174,0,0,0,L,1122011218,0,121.10,121.10,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501506012,2291615.00
07/31/2017 09:00,2,1.539,ACTIVE,210.80,414.49,59.981,1501506003,"274151322000094","219011344069620",38.01,32.00,0,383.83,447.55,60.3,56.3,0.429,863190.3,863190.3,16433,0,0,0,L,1151911521,0,120.42,122.01,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501506013,2291616.00
07/31/2017 09:00,2,2.668,ACTIVE,213.74,359.78,59.917,1501506003,"201051344000579","219011344069620",28.92,28.80,0,333.03,390.14,78.1,73.5,0.658,805899.4,805899.4,16164,0,0,0,L,1122011218,0,121.78,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501506014,2291617.00
07/31/2017 09:00,2,2.686,ACTIVE,212.16,356.48,59.938,1501506003,"201051344000890","219011344069620",28.73,31.00,0,330.03,388.34,78.1,73.5,0.650,789820.5,789820.5,16169,0,0,0,L,1122011218,0,121.78,120.42,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501506015,2291618.00
07/31/2017 09:00,2,2.648,ACTIVE,212.61,357.98,59.944,1501506003,"201051344000438","219011344069620",28.94,28.80,0,331.23,389.24,77.7,73.0,0.663,792179.7,792179.7,16153,0,0,0,L,1122011218,0,122.01,121.33,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501506016,2291619.00
07/31/2017 09:00,2,2.598,ACTIVE,212.61,350.47,59.970,1501506003,"201051344000417","219011344069620",18.92,29.80,0,332.13,370.90,49.8,46.1,0.433,709615.0,709615.0,16194,0,0,0,L,1122011218,0,121.55,121.10,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501506017,2291620.00
07/31/2017 09:00,2,2.234,ACTIVE,210.57,348.96,59.996,1501506003,"274151322000083","219011344069620",28.29,30.80,0,328.22,368.20,64.0,59.8,0.464,1034910.6,1034910.6,16070,0,0,0,L,1151911521,0,120.65,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501506018,2291621.00
07/31/2017 09:00,2,2.518,ACTIVE,211.25,351.07,60.007,1501506003,"274151322000076","219011344069620",28.82,32.40,0,329.73,373.31,73.5,69.0,0.513,1104754.4,1104754.4,16062,0,0,0,L,1151911521,0,121.10,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501506019,2291622.00
07/31/2017 09:00,2,2.697,ACTIVE,213.29,358.58,59.981,1501506003,"201051344000868","219011344069620",28.73,26.80,0,330.93,389.54,78.5,73.9,0.650,786019.6,786019.6,16182,0,0,0,L,1122011218,0,121.55,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501506020,2291623.00
07/31/2017 09:00,2,2.404,ACTIVE,211.25,353.77,59.970,1501506003,"274151322000095","219011344069620",28.88,31.00,0,327.62,371.21,70.3,65.9,0.486,1094111.8,1094111.8,16081,0,0,0,L,1151911521,0,121.55,121.55,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501506021,2291624.00
07/31/2017 09:00,2,2.762,ACTIVE,213.74,354.07,59.949,1501506003,"201051344000988","219011344069620",18.45,26.80,0,333.03,375.71,51.6,47.9,0.429,682213.4,682213.4,16158,0,0,0,L,1122011218,0,121.55,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501506022,2291625.00
07/31/2017 09:00,2,2.629,ACTIVE,212.61,356.78,59.975,1501506003,"201051344001025","219011344069620",28.90,29.50,0,331.53,388.04,77.0,72.4,0.632,792900.5,792900.5,16157,0,0,0,L,1122011218,0,121.55,121.33,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501506023,2291626.00
07/31/2017 09:00,2,2.602,ACTIVE,213.74,358.88,59.996,1501506003,"201051344000458","219011344069620",28.73,27.80,0,332.43,389.24,75.7,71.2,0.654,797243.9,797243.9,16152,0,0,0,L,1122011218,0,122.01,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501506023,2291627.00
07/31/2017 09:00,2,2.625,ACTIVE,214.41,359.78,59.970,1501506003,"201051344000853","219011344069620",28.90,26.80,0,334.54,390.44,76.8,72.2,0.654,798514.8,798514.8,16173,0,0,0,L,1122011218,0,122.23,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501506024,2291628.00
07/31/2017 09:00,2,2.592,ACTIVE,212.61,357.08,59.970,1501506003,"201051344000685","219011344069620",28.82,28.50,0,330.63,386.83,75.7,71.1,0.667,792027.8,792027.8,16187,0,0,0,L,1122011218,0,122.46,120.88,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501506025,2291629.00
07/31/2017 09:00,2,2.609,ACTIVE,212.83,358.58,59.959,1501506003,"201051344000917","219011344069620",28.41,28.80,0,332.43,386.83,75.1,70.5,0.632,788717.0,788717.0,16185,0,0,0,L,1122011218,0,121.78,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501506026,2291630.00
07/31/2017 09:00,2,2.557,ACTIVE,212.61,356.18,59.970,1501506003,"201051344001145","219011344069620",28.84,28.30,0,331.83,386.83,74.7,70.2,0.623,796728.6,796728.6,16171,0,0,0,L,1122011218,0,121.78,121.33,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501506027,2291631.00
07/31/2017 09:00,2,2.641,ACTIVE,213.06,358.88,59.970,1501506003,"201051344000651","219011344069620",28.73,27.80,0,332.73,388.94,76.8,72.2,0.641,785626.1,785626.1,16165,0,0,0,L,1122011218,0,122.46,121.10,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501506028,2291632.00
07/31/2017 09:00,2,2.291,ACTIVE,210.80,349.26,59.970,1501506003,"274151322000088","219011344069620",27.99,30.50,0,327.02,368.80,64.9,60.7,0.442,992976.8,992976.8,16063,0,0,0,L,1151911521,0,121.78,121.33,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501506029,2291633.00
07/31/2017 09:00,2,1.549,ACTIVE,211.93,407.57,59.986,1501506003,"274151322000068","219011344069620",38.01,33.00,0,386.83,443.34,59.3,55.3,0.402,863949.0,863949.0,16444,0,0,0,L,1151911521,0,121.33,122.23,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501506030,2291634.00
07/31/2017 09:00,2,2.652,ACTIVE,212.61,357.38,59.970,1501506003,"201051344001135","219011344069620",28.69,28.00,0,332.13,387.14,77.1,72.5,0.641,781164.9,781164.9,16137,0,0,0,L,1122011218,0,122.01,121.33,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501506031,2291635.00
07/31/2017 09:00,2,2.695,ACTIVE,213.06,357.68,59.933,1501506003,"201051344000594","219011344069620",28.51,30.50,0,328.82,387.74,77.8,73.2,0.641,800576.6,800576.6,16160,0,0,0,L,1122011218,0,121.55,121.55,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501506032,2291636.00
07/31/2017 09:00,2,2.719,ACTIVE,212.83,357.68,59.970,1501506003,"201051344001203","219011344069620",28.80,29.30,0,332.73,390.14,79.3,74.6,0.676,791021.4,791021.4,16192,0,0,0,L,1122011218,0,122.46,121.10,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501506033,2291637.00
07/31/2017 09:00,2,2.295,ACTIVE,211.25,343.55,59.975,1501506003,"274151322000054","219011344069620",27.71,30.50,0,328.22,369.70,64.4,60.2,0.429,1009122.8,1009122.8,16047,0,0,0,L,1151911521,0,121.78,121.33,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501506034,2291638.00
07/31/2017 09:00,2,2.705,ACTIVE,213.74,357.98,59.959,1501506003,"201051344000867","219011344069620",28.67,28.50,0,332.13,388.64,78.6,73.9,0.645,784771.7,784771.7,16190,0,0,0,L,1122011218,0,122.01,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501506034,2291639.00
07/31/2017 09:00,2,2.709,ACTIVE,213.06,347.46,59.938,1501506003,"201051344001093","219011344069620",29.28,29.30,0,330.33,389.84,80.4,75.6,0.384,788725.1,788725.1,16190,0,0,0,L,1122011218,0,122.01,121.33,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501506035,2291640.00
07/31/2017 09:00,2,2.684,ACTIVE,213.74,358.88,59.965,1501506003,"201051344000900","219011344069620",29.16,26.30,0,333.03,390.14,79.3,74.6,0.650,806637.9,806637.9,16194,0,0,0,L,1122011218,0,122.01,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501506036,2291641.00
07/31/2017 09:00,2,2.643,ACTIVE,213.74,359.48,59.928,1501506003,"201051344000648","219011344069620",28.53,27.00,0,333.63,389.54,76.3,71.8,0.645,793533.3,793533.3,16166,0,0,0,L,1122011218,0,121.55,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501506037,2291642.00
07/31/2017 09:00,2,2.594,ACTIVE,213.96,359.18,59.970,1501506003,"201051344000569","219011344069620",29.18,27.00,0,332.43,389.24,76.7,72.1,0.654,808383.5,808383.5,16140,0,0,0,L,1122011218,0,121.55,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501506038,2291643.00
07/31/2017 09:00,2,2.586,ACTIVE,213.96,359.48,59.986,1501506003,"201051344000983","219011344069620",29.46,27.50,0,333.03,389.24,77.2,72.6,0.658,799141.3,799141.3,16171,0,0,0,L,1122011218,0,122.01,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501506039,2291644.00
07/31/2017 09:00,2,2.678,ACTIVE,213.96,358.88,59.996,1501506003,"201051344001158","219011344069620",28.71,27.80,0,333.33,390.14,77.9,73.3,0.658,783382.6,783382.6,16169,0,0,0,L,1122011218,0,121.78,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501506040,2291645.00
07/31/2017 09:00,2,2.633,ACTIVE,214.19,360.38,59.970,1501506003,"201051344000576","219011344069620",28.92,26.50,0,333.63,390.44,77.1,72.5,0.654,797926.7,797926.7,16179,0,0,0,L,1122011218,0,122.01,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501506041,2291646.00
07/31/2017 09:00,2,2.229,ACTIVE,211.25,357.08,59.970,1501506003,"274151322000087","219011344069620",28.27,34.50,0,327.92,366.40,63.8,59.7,0.424,984001.0,984001.0,16280,0,0,0,L,1151911521,0,121.33,121.78,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501506042,2291647.00
07/31/2017 09:15,2,3.168,ACTIVE,213.96,347.16,59.986,1501506903,"201051344000645","219011344069620",28.43,30.30,0,324.62,391.34,91.2,86.1,0.424,796876.9,796876.9,16154,0,0,0,L,1122011218,0,122.23,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501506904,2291648.00
07/31/2017 09:15,2,2.715,ACTIVE,210.80,347.16,59.996,1501506903,"274151322000085","219011344069620",27.61,32.20,0,315.90,374.51,76.0,71.4,0.521,1004139.0,1004139.0,16060,0,0,0,L,1151911521,0,121.55,121.33,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501506905,2291649.00
07/31/2017 09:15,2,3.137,ACTIVE,213.74,348.66,59.986,1501506903,"201051344000633","219011344069620",28.73,31.80,0,323.72,392.55,91.3,86.2,0.446,783894.5,783894.5,16206,0,0,0,L,1122011218,0,122.01,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501506906,2291650.00
07/31/2017 09:15,2,3.168,ACTIVE,213.96,347.76,59.996,1501506903,"201051344000469","219011344069620",29.02,28.50,0,324.02,392.55,93.2,88.0,0.455,787680.3,787680.3,16174,0,0,0,L,1122011218,0,121.55,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501506907,2291651.00
07/31/2017 09:15,2,3.088,ACTIVE,212.16,344.15,59.959,1501506903,"201051344000646","219011344069620",28.73,32.20,0,319.21,388.64,89.8,84.8,0.424,782194.1,782194.1,16160,0,0,0,L,1122011218,0,122.01,120.65,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501506908,2291652.00
07/31/2017 09:15,2,2.814,ACTIVE,210.57,339.65,59.959,1501506903,"274151322000052","219011344069620",28.31,34.30,0,318.91,376.62,80.8,76.0,0.318,1045485.3,1045485.3,16056,0,0,0,L,1151911521,0,120.42,121.78,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501506909,2291653.00
07/31/2017 09:15,2,3.084,ACTIVE,213.06,345.36,59.975,1501506903,"201051344000585","219011344069620",28.67,32.00,0,323.11,387.74,89.6,84.5,0.420,795855.7,795855.7,16160,0,0,0,L,1122011218,0,121.78,121.55,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501506910,2291654.00
07/31/2017 09:15,2,3.135,ACTIVE,212.16,344.76,60.012,1501506903,"201051344001230","219011344069620",28.73,34.00,0,318.91,387.74,91.3,86.2,0.438,786709.0,786709.0,16199,0,0,0,L,1122011218,0,121.78,120.65,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501506911,2291655.00
07/31/2017 09:15,2,3.066,ACTIVE,213.29,345.06,59.981,1501506903,"201051344000582","219011344069620",28.55,30.50,0,320.41,389.24,88.6,83.6,0.420,775769.1,775769.1,16150,0,0,0,L,1122011218,0,122.23,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501506912,2291656.00
07/31/2017 09:15,2,3.195,ACTIVE,212.16,344.76,59.996,1501506903,"201051344000955","219011344069620",28.86,31.50,0,319.51,390.14,93.4,88.2,0.451,795785.9,795785.9,16175,0,0,0,L,1122011218,0,121.33,121.10,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501506913,2291657.00
07/31/2017 09:15,2,1.812,ACTIVE,210.80,424.11,59.986,1501506903,"274151322000094","219011344069620",38.72,33.50,0,382.93,444.54,71.3,66.9,0.517,863205.7,863205.7,16434,0,0,0,L,1151911521,0,120.88,121.78,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501506914,2291658.00
07/31/2017 09:15,2,3.207,ACTIVE,213.96,347.46,59.986,1501506903,"201051344000579","219011344069620",28.37,31.80,0,323.72,391.34,92.2,87.1,0.429,805919.5,805919.5,16165,0,0,0,L,1122011218,0,121.78,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501506915,2291659.00
07/31/2017 09:15,2,3.188,ACTIVE,212.38,343.85,59.986,1501506903,"201051344000890","219011344069620",28.51,34.50,0,318.00,389.84,92.1,86.9,0.424,789840.5,789840.5,16170,0,0,0,L,1122011218,0,122.01,120.42,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501506915,2291660.00
07/31/2017 09:15,2,3.137,ACTIVE,213.06,346.26,60.007,1501506903,"201051344000438","219011344069620",28.80,31.50,0,321.61,390.14,91.5,86.4,0.438,792199.6,792199.6,16154,0,0,0,L,1122011218,0,122.23,121.10,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501506916,2291661.00
07/31/2017 09:15,2,3.127,ACTIVE,212.61,351.07,60.039,1501506903,"201051344000417","219011344069620",18.57,31.50,0,316.20,376.31,58.8,54.8,0.513,709627.6,709627.6,16195,0,0,0,L,1122011218,0,121.55,121.10,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501506917,2291662.00
07/31/2017 09:15,2,2.688,ACTIVE,210.57,361.89,59.981,1501506903,"274151322000083","219011344069620",28.41,32.80,0,316.20,374.81,77.3,72.7,0.561,1034927.2,1034927.2,16071,0,0,0,L,1151911521,0,120.65,121.55,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501506918,2291663.00
07/31/2017 09:15,2,3.018,ACTIVE,211.48,350.77,59.981,1501506903,"274151322000076","219011344069620",28.78,37.00,0,320.41,376.31,88.1,83.1,0.340,1104773.4,1104773.4,16063,0,0,0,L,1151911521,0,121.10,121.78,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501506919,2291664.00
07/31/2017 09:15,2,3.195,ACTIVE,213.29,346.26,59.986,1501506903,"201051344000868","219011344069620",28.69,29.80,0,322.21,390.14,92.8,87.7,0.433,786039.8,786039.8,16183,0,0,0,L,1122011218,0,121.55,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501506920,2291665.00
07/31/2017 09:15,2,2.895,ACTIVE,210.35,348.96,59.981,1501506903,"274151322000095","219011344069620",28.92,35.40,0,318.00,376.01,84.7,79.8,0.336,1094130.0,1094130.0,16082,0,0,0,L,1151911521,0,120.88,121.33,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501506921,2291666.00
07/31/2017 09:15,2,3.221,ACTIVE,213.96,353.77,59.975,1501506903,"201051344000988","219011344069620",18.65,27.80,0,322.81,380.82,60.9,56.8,0.517,682226.5,682226.5,16159,0,0,0,L,1122011218,0,121.55,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501506922,2291667.00
07/31/2017 09:15,2,3.137,ACTIVE,212.61,344.45,59.996,1501506903,"201051344001025","219011344069620",28.78,32.60,0,319.51,389.54,91.5,86.4,0.424,792920.4,792920.4,16158,0,0,0,L,1122011218,0,121.78,121.33,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501506923,2291668.00
07/31/2017 09:15,2,3.092,ACTIVE,213.74,346.56,59.986,1501506903,"201051344000458","219011344069620",28.73,30.50,0,323.72,389.84,90.0,84.9,0.442,797263.4,797263.4,16153,0,0,0,L,1122011218,0,122.01,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501506924,2291669.00
07/31/2017 09:15,2,3.088,ACTIVE,214.41,348.66,59.991,1501506903,"201051344000853","219011344069620",29.12,29.30,0,323.11,391.64,91.0,85.9,0.429,798534.6,798534.6,16174,0,0,0,L,1122011218,0,122.23,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501506924,2291670.00
07/31/2017 09:15,2,3.096,ACTIVE,212.38,345.36,60.018,1501506903,"201051344000685","219011344069620",28.69,31.50,0,322.81,388.64,90.0,84.9,0.442,792047.3,792047.3,16188,0,0,0,L,1122011218,0,122.46,120.88,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501506925,2291671.00
07/31/2017 09:15,2,3.092,ACTIVE,212.83,345.96,60.007,1501506903,"201051344000917","219011344069620",28.55,32.20,0,322.21,388.34,89.5,84.4,0.415,788736.4,788736.4,16186,0,0,0,L,1122011218,0,122.01,121.55,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501506926,2291672.00
07/31/2017 09:15,2,3.051,ACTIVE,212.61,344.76,60.023,1501506903,"201051344001145","219011344069620",28.69,31.30,0,321.61,388.34,88.7,83.7,0.415,796747.8,796747.8,16172,0,0,0,L,1122011218,0,121.78,120.88,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501506927,2291673.00
07/31/2017 09:15,2,3.125,ACTIVE,213.06,345.96,60.002,1501506903,"201051344000651","219011344069620",28.78,30.80,0,321.91,389.54,91.1,86.0,0.429,785645.9,785645.9,16166,0,0,0,L,1122011218,0,122.46,120.88,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501506928,2291674.00
