ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/31/2017 09:15,2,2.740,ACTIVE,210.35,350.47,59.986,1501506903,"274151322000088","219011344069620",28.11,32.20,0,315.30,375.71,78.0,73.4,0.548,992993.5,992993.5,16064,0,0,0,L,1151911521,0,121.10,121.10,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501506929,2291675.00
07/31/2017 09:15,2,1.859,ACTIVE,211.25,419.00,59.975,1501506903,"274151322000068","219011344069620",38.29,34.50,0,394.35,446.65,72.1,67.7,0.499,863964.3,863964.3,16445,0,0,0,L,1151911521,0,121.10,121.78,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501506930,2291676.00
07/31/2017 09:15,2,3.176,ACTIVE,213.51,345.96,59.981,1501506903,"201051344001135","219011344069620",28.35,30.30,0,319.21,388.64,91.2,86.1,0.424,781184.7,781184.7,16138,0,0,0,L,1122011218,0,122.46,121.55,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501506931,2291677.00
07/31/2017 09:15,2,3.168,ACTIVE,213.74,346.56,59.975,1501506903,"201051344000594","219011344069620",28.63,34.00,0,321.91,388.64,91.9,86.8,0.420,800596.6,800596.6,16161,0,0,0,L,1122011218,0,122.01,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501506932,2291678.00
07/31/2017 09:15,2,3.219,ACTIVE,214.19,346.26,59.970,1501506903,"201051344001203","219011344069620",28.75,32.40,0,321.91,391.64,93.7,88.5,0.446,791041.8,791041.8,16193,0,0,0,L,1122011218,0,123.36,121.55,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501506933,2291679.00
07/31/2017 09:15,2,2.754,ACTIVE,211.48,356.18,59.981,1501506903,"274151322000054","219011344069620",27.75,32.00,0,315.60,377.22,77.4,72.7,0.526,1009139.4,1009139.4,16048,0,0,0,L,1151911521,0,121.55,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501506934,2291680.00
07/31/2017 09:15,2,3.207,ACTIVE,214.64,347.76,59.981,1501506903,"201051344000867","219011344069620",28.57,31.50,0,324.02,389.84,92.8,87.6,0.415,784791.9,784791.9,16191,0,0,0,L,1122011218,0,122.46,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501506935,2291681.00
07/31/2017 09:15,2,3.232,ACTIVE,214.19,348.06,59.975,1501506903,"201051344001093","219011344069620",28.86,32.00,0,321.91,371.21,94.5,89.3,0.438,788745.7,788745.7,16191,0,0,0,L,1122011218,0,122.91,121.78,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501506935,2291682.00
07/31/2017 09:15,2,3.172,ACTIVE,214.87,349.56,59.996,1501506903,"201051344000900","219011344069620",29.24,28.80,0,323.72,391.04,94.0,88.8,0.420,806658.3,806658.3,16195,0,0,0,L,1122011218,0,122.46,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501506937,2291683.00
07/31/2017 09:15,2,3.121,ACTIVE,214.87,348.36,59.970,1501506903,"201051344000648","219011344069620",28.61,29.80,0,322.81,390.14,90.5,85.4,0.438,793552.9,793552.9,16167,0,0,0,L,1122011218,0,122.01,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501506938,2291684.00
07/31/2017 09:15,2,3.131,ACTIVE,214.87,348.36,59.965,1501506903,"201051344000569","219011344069620",28.78,29.30,0,323.72,390.14,91.2,86.1,0.433,808403.3,808403.3,16141,0,0,0,L,1122011218,0,122.01,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501506939,2291685.00
07/31/2017 09:15,2,3.131,ACTIVE,215.09,347.46,60.007,1501506903,"201051344000983","219011344069620",28.90,29.80,0,324.02,391.34,91.7,86.5,0.433,799161.2,799161.2,16172,0,0,0,L,1122011218,0,122.68,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501506940,2291686.00
07/31/2017 09:15,2,3.160,ACTIVE,215.09,349.26,59.981,1501506903,"201051344001158","219011344069620",28.63,30.50,0,323.41,390.74,91.8,86.6,0.429,783402.6,783402.6,16170,0,0,0,L,1122011218,0,122.46,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501506941,2291687.00
07/31/2017 09:15,2,3.105,ACTIVE,215.09,348.96,59.975,1501506903,"201051344000576","219011344069620",29.06,28.80,0,322.51,390.44,91.3,86.2,0.433,797946.6,797946.6,16180,0,0,0,L,1122011218,0,122.68,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501506942,2291688.00
07/31/2017 09:15,2,2.742,ACTIVE,211.70,349.26,59.975,1501506903,"274151322000087","219011344069620",27.71,36.80,0,315.30,373.31,76.9,72.3,0.521,984017.5,984017.5,16281,0,0,0,L,1151911521,0,121.78,122.01,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501506942,2291689.00
07/31/2017 09:30,2,3.658,ACTIVE,215.32,350.77,59.975,1501507803,"201051344000645","219011344069620",28.35,31.50,0,333.33,374.21,105.0,99.4,0.486,796900.0,796900.0,16155,0,0,0,L,1122011218,0,122.68,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501507804,2291690.00
07/31/2017 09:30,2,3.211,ACTIVE,211.70,348.96,59.954,1501507803,"274151322000085","219011344069620",27.15,36.50,0,327.32,376.31,88.2,83.2,0.336,1004158.3,1004158.3,16061,0,0,0,L,1151911521,0,122.23,121.78,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501507805,2291691.00
07/31/2017 09:30,2,3.631,ACTIVE,215.09,351.67,59.975,1501507803,"201051344000633","219011344069620",28.51,33.80,0,332.73,375.11,104.9,99.3,0.513,783917.6,783917.6,16207,0,0,0,L,1122011218,0,122.68,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501507806,2291692.00
07/31/2017 09:30,2,3.660,ACTIVE,215.32,351.07,59.928,1501507803,"201051344000469","219011344069620",28.82,29.80,0,333.03,375.71,106.9,101.2,0.504,787703.9,787703.9,16175,0,0,0,L,1122011218,0,122.01,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501507807,2291693.00
07/31/2017 09:30,2,3.596,ACTIVE,213.51,348.06,59.970,1501507803,"201051344000646","219011344069620",28.37,34.50,0,329.43,374.21,103.3,97.7,0.499,782216.8,782216.8,16161,0,0,0,L,1122011218,0,122.68,121.33,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501507808,2291694.00
07/31/2017 09:30,2,3.299,ACTIVE,211.48,350.17,59.959,1501507803,"274151322000052","219011344069620",28.09,39.30,0,328.82,359.78,93.8,88.6,0.367,1045505.7,1045505.7,16057,0,0,0,L,1151911521,0,121.10,122.01,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501507809,2291695.00
07/31/2017 09:30,2,3.600,ACTIVE,214.19,348.96,59.965,1501507803,"201051344000585","219011344069620",28.35,34.00,0,331.83,373.61,103.3,97.7,0.486,795878.4,795878.4,16161,0,0,0,L,1122011218,0,122.46,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501507810,2291696.00
07/31/2017 09:30,2,3.650,ACTIVE,213.29,347.46,59.965,1501507803,"201051344001230","219011344069620",28.37,36.00,0,327.62,371.21,104.9,99.3,0.504,786732.0,786732.0,16200,0,0,0,L,1122011218,0,122.46,121.33,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501507810,2291697.00
07/31/2017 09:30,2,3.572,ACTIVE,214.41,348.36,59.965,1501507803,"201051344000582","219011344069620",28.25,32.40,0,331.23,374.51,102.2,96.7,0.477,775791.5,775791.5,16151,0,0,0,L,1122011218,0,122.91,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501507811,2291698.00
07/31/2017 09:30,2,3.752,ACTIVE,213.51,348.06,59.959,1501507803,"201051344000955","219011344069620",28.05,33.30,0,328.22,372.41,106.7,101.1,0.513,795809.5,795809.5,16176,0,0,0,L,1122011218,0,122.01,121.55,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501507812,2291699.00
07/31/2017 09:30,2,2.152,ACTIVE,211.48,411.48,59.975,1501507803,"274151322000094","219011344069620",38.59,37.30,0,378.42,450.26,83.7,78.8,0.318,863223.9,863223.9,16435,0,0,0,L,1151911521,0,121.33,122.23,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501507813,2291700.00
07/31/2017 09:30,2,3.656,ACTIVE,215.32,351.37,59.970,1501507803,"201051344000579","219011344069620",28.57,34.00,0,334.24,374.81,105.7,100.1,0.495,805942.8,805942.8,16166,0,0,0,L,1122011218,0,122.23,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501507814,2291701.00
07/31/2017 09:30,2,3.666,ACTIVE,213.51,347.76,59.954,1501507803,"201051344000890","219011344069620",28.39,36.50,0,330.03,373.31,105.5,100.0,0.486,789863.7,789863.7,16171,0,0,0,L,1122011218,0,122.68,121.10,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501507815,2291702.00
07/31/2017 09:30,2,3.637,ACTIVE,213.96,348.66,59.959,1501507803,"201051344000438","219011344069620",28.51,33.80,0,332.13,374.51,105.0,99.4,0.504,792222.8,792222.8,16155,0,0,0,L,1122011218,0,122.91,121.55,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501507816,2291703.00
07/31/2017 09:30,2,3.625,ACTIVE,213.51,354.07,59.949,1501507803,"201051344000417","219011344069620",18.35,33.50,0,325.82,381.42,67.4,63.2,0.583,709642.3,709642.3,16196,0,0,0,L,1122011218,0,122.23,121.55,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501507817,2291704.00
07/31/2017 09:30,2,3.172,ACTIVE,211.25,339.34,59.965,1501507803,"274151322000083","219011344069620",28.17,37.80,0,326.72,376.01,90.5,85.4,0.362,1034946.9,1034946.9,16072,0,0,0,L,1151911521,0,121.33,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501507818,2291705.00
07/31/2017 09:30,2,3.520,ACTIVE,212.38,352.57,59.954,1501507803,"274151322000076","219011344069620",28.63,40.00,0,332.43,362.49,102.1,96.6,0.398,1104795.7,1104795.7,16064,0,0,0,L,1151911521,0,121.55,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501507819,2291706.00
07/31/2017 09:30,2,3.707,ACTIVE,214.64,349.56,59.970,1501507803,"201051344000868","219011344069620",28.33,30.30,0,333.03,375.41,106.4,100.8,0.495,786063.2,786063.2,16184,0,0,0,L,1122011218,0,122.01,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501507820,2291707.00
07/31/2017 09:30,2,3.371,ACTIVE,211.48,347.16,59.954,1501507803,"274151322000095","219011344069620",28.86,38.20,0,328.82,360.38,98.4,93.1,0.376,1094151.5,1094151.5,16083,0,0,0,L,1151911521,0,121.78,121.78,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501507821,2291708.00
07/31/2017 09:30,2,3.670,ACTIVE,215.32,357.68,59.965,1501507803,"201051344000988","219011344069620",18.71,29.00,0,331.83,385.33,69.7,65.3,0.601,682241.7,682241.7,16160,0,0,0,L,1122011218,0,122.23,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501507821,2291709.00
07/31/2017 09:30,2,3.619,ACTIVE,214.19,348.06,59.970,1501507803,"201051344001025","219011344069620",28.73,35.00,0,331.53,373.91,105.3,99.7,0.482,792943.5,792943.5,16159,0,0,0,L,1122011218,0,122.46,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501507822,2291710.00
07/31/2017 09:30,2,3.604,ACTIVE,215.32,350.17,59.986,1501507803,"201051344000458","219011344069620",28.41,32.20,0,333.93,374.21,103.7,98.2,0.499,797286.2,797286.2,16154,0,0,0,L,1122011218,0,122.68,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501507823,2291711.00
07/31/2017 09:30,2,3.617,ACTIVE,215.77,352.57,59.975,1501507803,"201051344000853","219011344069620",28.65,31.00,0,334.24,376.01,105.0,99.4,0.499,798557.7,798557.7,16175,0,0,0,L,1122011218,0,122.91,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501507824,2291712.00
07/31/2017 09:30,2,3.611,ACTIVE,213.51,348.66,59.996,1501507803,"201051344000685","219011344069620",28.21,33.50,0,331.23,374.21,103.1,97.6,0.508,792070.0,792070.0,16189,0,0,0,L,1122011218,0,123.14,121.33,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501507825,2291713.00
07/31/2017 09:30,2,3.562,ACTIVE,214.19,348.96,59.965,1501507803,"201051344000917","219011344069620",28.51,32.80,0,330.63,373.61,102.8,97.3,0.486,788759.0,788759.0,16187,0,0,0,L,1122011218,0,122.68,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501507826,2291714.00
07/31/2017 09:30,2,3.557,ACTIVE,213.51,347.46,59.965,1501507803,"201051344001145","219011344069620",28.27,32.40,0,331.53,373.61,101.9,96.4,0.468,796770.3,796770.3,16173,0,0,0,L,1122011218,0,122.46,121.55,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501507827,2291715.00
07/31/2017 09:30,2,3.639,ACTIVE,214.19,348.66,59.954,1501507803,"201051344000651","219011344069620",28.29,32.40,0,332.73,374.51,104.2,98.6,0.486,785668.9,785668.9,16167,0,0,0,L,1122011218,0,123.14,121.55,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501507828,2291716.00
07/31/2017 09:30,2,3.193,ACTIVE,211.03,347.16,59.954,1501507803,"274151322000088","219011344069620",27.99,35.80,0,327.62,376.92,90.5,85.5,0.345,993013.3,993013.3,16065,0,0,0,L,1151911521,0,122.01,121.55,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501507829,2291717.00
07/31/2017 09:30,2,2.160,ACTIVE,212.16,410.28,59.965,1501507803,"274151322000068","219011344069620",38.47,39.00,0,390.14,449.65,84.2,79.4,0.318,863982.6,863982.6,16446,0,0,0,L,1151911521,0,122.01,122.23,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501507830,2291718.00
07/31/2017 09:30,2,3.637,ACTIVE,213.96,347.46,59.965,1501507803,"201051344001135","219011344069620",28.21,32.60,0,332.73,372.41,104.0,98.4,0.486,781207.7,781207.7,16139,0,0,0,L,1122011218,0,122.91,121.78,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501507830,2291719.00
07/31/2017 09:30,2,3.625,ACTIVE,213.96,348.66,59.965,1501507803,"201051344000594","219011344069620",28.43,37.30,0,332.43,374.51,104.5,98.9,0.477,800619.8,800619.8,16162,0,0,0,L,1122011218,0,122.01,122.01,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501507831,2291720.00
07/31/2017 09:30,2,3.672,ACTIVE,214.41,347.76,59.965,1501507803,"201051344001203","219011344069620",28.65,34.80,0,333.63,376.01,106.5,100.8,0.504,791065.5,791065.5,16194,0,0,0,L,1122011218,0,123.36,121.78,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501507832,2291721.00
07/31/2017 09:30,2,3.197,ACTIVE,211.70,349.86,59.970,1501507803,"274151322000054","219011344069620",27.53,36.00,0,328.82,377.22,89.1,84.1,0.340,1009159.1,1009159.1,16049,0,0,0,L,1151911521,0,121.55,121.78,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501507833,2291722.00
07/31/2017 09:30,2,3.654,ACTIVE,214.64,349.56,59.954,1501507803,"201051344000867","219011344069620",28.37,33.30,0,333.93,374.81,105.0,99.5,0.482,784815.3,784815.3,16192,0,0,0,L,1122011218,0,122.46,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501507834,2291723.00
07/31/2017 09:30,2,3.645,ACTIVE,214.41,349.86,59.970,1501507803,"201051344001093","219011344069620",28.84,33.80,0,332.73,376.01,106.6,100.9,0.495,788769.5,788769.5,16192,0,0,0,L,1122011218,0,122.91,121.78,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501507835,2291724.00
07/31/2017 09:30,2,3.648,ACTIVE,215.09,350.17,59.981,1501507803,"201051344000900","219011344069620",28.78,30.30,0,333.93,375.41,106.3,100.7,0.495,806682.1,806682.1,16196,0,0,0,L,1122011218,0,122.46,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501507836,2291725.00
07/31/2017 09:30,2,3.564,ACTIVE,215.09,349.26,59.986,1501507803,"201051344000648","219011344069620",28.37,31.80,0,333.33,375.11,102.4,96.9,0.473,793575.8,793575.8,16168,0,0,0,L,1122011218,0,122.01,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501507837,2291726.00
07/31/2017 09:30,2,3.570,ACTIVE,215.09,349.26,59.965,1501507803,"201051344000569","219011344069620",28.63,31.50,0,334.54,375.11,103.4,97.9,0.491,808426.4,808426.4,16142,0,0,0,L,1122011218,0,122.01,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501507838,2291727.00
07/31/2017 09:30,2,3.592,ACTIVE,215.32,348.96,59.959,1501507803,"201051344000983","219011344069620",28.51,31.50,0,333.93,375.41,103.7,98.2,0.495,799184.4,799184.4,16173,0,0,0,L,1122011218,0,122.46,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501507839,2291728.00
07/31/2017 09:30,2,3.656,ACTIVE,215.32,351.07,59.954,1501507803,"201051344001158","219011344069620",27.87,32.40,0,333.63,374.51,103.1,97.6,0.477,783425.7,783425.7,16171,0,0,0,L,1122011218,0,122.23,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501507840,2291729.00
07/31/2017 09:30,2,3.549,ACTIVE,215.54,350.77,59.959,1501507803,"201051344000576","219011344069620",28.67,30.30,0,333.63,375.11,103.0,97.5,0.491,797969.7,797969.7,16181,0,0,0,L,1122011218,0,122.46,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501507841,2291730.00
07/31/2017 09:30,2,3.100,ACTIVE,211.70,345.66,59.965,1501507803,"274151322000087","219011344069620",28.03,42.50,0,329.43,374.81,88.0,83.0,0.323,984037.1,984037.1,16282,0,0,0,L,1151911521,0,121.78,122.01,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501507841,2291731.00
07/31/2017 09:45,2,4.143,ACTIVE,216.00,352.57,59.996,1501508703,"201051344000645","219011344069620",28.65,33.00,0,323.41,394.95,120.2,114.1,0.552,796926.4,796926.4,16156,0,0,0,L,1122011218,0,123.14,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501508704,2291732.00
07/31/2017 09:45,2,3.703,ACTIVE,211.93,341.45,59.949,1501508703,"274151322000085","219011344069620",26.94,39.00,0,330.03,361.59,101.0,95.6,0.389,1004180.5,1004180.5,16062,0,0,0,L,1151911521,0,122.01,122.23,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501508705,2291733.00
07/31/2017 09:45,2,4.232,ACTIVE,215.54,353.17,59.965,1501508703,"201051344000633","219011344069620",27.99,36.30,0,332.73,380.52,120.0,113.9,0.579,783944.0,783944.0,16208,0,0,0,L,1122011218,0,122.91,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501508706,2291734.00
07/31/2017 09:45,2,4.213,ACTIVE,216.22,353.47,59.959,1501508703,"201051344000469","219011344069620",28.69,30.80,0,333.03,381.12,122.4,116.2,0.588,787730.8,787730.8,16176,0,0,0,L,1122011218,0,122.46,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501508707,2291735.00
07/31/2017 09:45,2,4.109,ACTIVE,213.96,349.86,59.949,1501508703,"201051344000646","219011344069620",28.43,36.50,0,331.53,379.02,118.4,112.4,0.570,782242.8,782242.8,16162,0,0,0,L,1122011218,0,122.91,121.78,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501508708,2291736.00
07/31/2017 09:45,2,3.814,ACTIVE,211.70,345.66,59.944,1501508703,"274151322000052","219011344069620",27.85,42.30,0,328.52,363.69,107.4,101.7,0.424,1045529.4,1045529.4,16058,0,0,0,L,1151911521,0,121.33,122.46,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501508709,2291737.00
07/31/2017 09:45,2,4.127,ACTIVE,214.87,350.17,59.954,1501508703,"201051344000585","219011344069620",28.25,35.80,0,333.63,378.72,118.1,112.0,0.544,795904.4,795904.4,16162,0,0,0,L,1122011218,0,122.68,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501508710,2291738.00
07/31/2017 09:45,2,4.127,ACTIVE,213.74,348.66,59.996,1501508703,"201051344001230","219011344069620",28.45,37.80,0,331.83,375.71,118.9,112.9,0.557,786758.4,786758.4,16201,0,0,0,L,1122011218,0,122.68,121.55,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501508710,2291739.00
07/31/2017 09:45,2,4.057,ACTIVE,215.09,350.77,59.975,1501508703,"201051344000582","219011344069620",28.21,33.30,0,333.63,379.92,115.9,109.9,0.544,775817.2,775817.2,16152,0,0,0,L,1122011218,0,123.14,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501508711,2291740.00
07/31/2017 09:45,2,4.203,ACTIVE,214.19,350.47,59.975,1501508703,"201051344000955","219011344069620",28.25,35.40,0,332.43,379.92,120.3,114.2,0.570,795836.2,795836.2,16177,0,0,0,L,1122011218,0,122.46,122.01,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501508712,2291741.00
07/31/2017 09:45,2,2.445,ACTIVE,212.16,420.80,59.954,1501508703,"274151322000094","219011344069620",38.59,40.20,0,386.83,437.33,95.8,90.5,0.371,863245.1,863245.1,16436,0,0,0,L,1151911521,0,121.55,122.68,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501508713,2291742.00
07/31/2017 09:45,2,4.154,ACTIVE,216.00,351.97,59.970,1501508703,"201051344000579","219011344069620",28.29,35.60,0,333.93,380.22,119.0,112.9,0.561,805969.4,805969.4,16167,0,0,0,L,1122011218,0,122.68,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501508714,2291743.00
07/31/2017 09:45,2,4.143,ACTIVE,213.96,349.56,59.954,1501508703,"201051344000890","219011344069620",28.19,39.00,0,332.13,379.02,118.2,112.2,0.548,789890.2,789890.2,16172,0,0,0,L,1122011218,0,122.91,121.33,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501508715,2291744.00
07/31/2017 09:45,2,4.146,ACTIVE,214.41,350.77,59.986,1501508703,"201051344000438","219011344069620",28.05,35.40,0,334.24,380.52,117.8,111.7,0.561,792249.1,792249.1,16156,0,0,0,L,1122011218,0,123.14,122.01,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501508716,2291745.00
07/31/2017 09:45,2,4.127,ACTIVE,214.41,356.18,59.933,1501508703,"201051344000417","219011344069620",18.09,35.40,0,330.63,387.44,75.6,71.0,0.654,709659.0,709659.0,16197,0,0,0,L,1122011218,0,122.68,122.01,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501508717,2291746.00
07/31/2017 09:45,2,3.656,ACTIVE,211.70,349.26,59.959,1501508703,"274151322000083","219011344069620",27.85,40.40,0,329.13,362.49,103.0,97.5,0.415,1034969.7,1034969.7,16073,0,0,0,L,1151911521,0,121.55,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501508718,2291747.00
07/31/2017 09:45,2,3.982,ACTIVE,212.83,341.45,59.954,1501508703,"274151322000076","219011344069620",28.57,42.80,0,332.43,365.80,115.1,109.2,0.446,1104821.4,1104821.4,16065,0,0,0,L,1151911521,0,121.78,122.68,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501508719,2291748.00
07/31/2017 09:45,2,4.168,ACTIVE,214.87,350.77,59.959,1501508703,"201051344000868","219011344069620",28.57,32.00,0,333.03,379.92,120.6,114.5,0.557,786090.0,786090.0,16185,0,0,0,L,1122011218,0,122.23,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501508720,2291749.00
07/31/2017 09:45,2,3.910,ACTIVE,211.93,340.25,59.949,1501508703,"274151322000095","219011344069620",28.33,40.80,0,328.82,364.59,112.2,106.4,0.429,1094176.4,1094176.4,16084,0,0,0,L,1151911521,0,122.01,122.01,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501508721,2291750.00
07/31/2017 09:45,2,4.133,ACTIVE,216.00,361.59,59.959,1501508703,"201051344000988","219011344069620",18.83,30.00,0,333.03,393.15,78.8,74.1,0.676,682259.0,682259.0,16161,0,0,0,L,1122011218,0,122.68,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501508722,2291751.00
07/31/2017 09:45,2,4.172,ACTIVE,214.64,349.26,59.938,1501508703,"201051344001025","219011344069620",28.37,37.00,0,333.03,379.62,119.9,113.8,0.566,792970.1,792970.1,16160,0,0,0,L,1122011218,0,122.68,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501508723,2291752.00
07/31/2017 09:45,2,4.090,ACTIVE,216.00,352.27,59.991,1501508703,"201051344000458","219011344069620",28.55,33.30,0,324.02,389.24,118.3,112.2,0.570,797312.3,797312.3,16155,0,0,0,L,1122011218,0,122.91,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501508724,2291753.00
07/31/2017 09:45,2,4.166,ACTIVE,216.45,353.47,60.002,1501508703,"201051344000853","219011344069620",28.45,32.40,0,336.34,383.53,120.1,114.0,0.570,798584.1,798584.1,16176,0,0,0,L,1122011218,0,123.36,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501508724,2291754.00
07/31/2017 09:45,2,4.152,ACTIVE,214.19,351.67,59.986,1501508703,"201051344000685","219011344069620",28.01,35.20,0,333.63,379.32,117.8,111.7,0.566,792096.1,792096.1,16190,0,0,0,L,1122011218,0,123.36,121.55,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501508725,2291755.00
07/31/2017 09:45,2,4.059,ACTIVE,214.41,352.27,59.959,1501508703,"201051344001145","219011344069620",28.35,34.30,0,333.63,378.72,116.6,110.6,0.544,796796.0,796796.0,16174,0,0,0,L,1122011218,0,122.91,122.01,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501508727,2291756.00
07/31/2017 09:45,2,4.168,ACTIVE,215.09,351.37,59.959,1501508703,"201051344000651","219011344069620",28.25,33.50,0,333.63,379.32,119.2,113.2,0.566,785695.3,785695.3,16168,0,0,0,L,1122011218,0,123.59,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501508728,2291757.00
07/31/2017 09:45,2,3.730,ACTIVE,211.70,352.27,59.965,1501508703,"274151322000088","219011344069620",27.61,38.80,0,328.82,362.79,104.4,98.8,0.393,993036.3,993036.3,16066,0,0,0,L,1151911521,0,122.01,122.01,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501508729,2291758.00
07/31/2017 09:45,2,2.449,ACTIVE,212.61,420.80,59.965,1501508703,"274151322000068","219011344069620",39.04,41.50,0,392.25,439.74,95.1,89.8,0.358,864003.7,864003.7,16447,0,0,0,L,1151911521,0,122.01,122.46,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501508730,2291759.00
07/31/2017 09:45,2,4.137,ACTIVE,214.41,348.96,59.959,1501508703,"201051344001135","219011344069620",28.41,34.00,0,333.33,379.02,119.0,112.9,0.557,781234.1,781234.1,16140,0,0,0,L,1122011218,0,122.91,121.78,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501508731,2291760.00
07/31/2017 09:45,2,4.213,ACTIVE,214.64,350.47,59.965,1501508703,"201051344000594","219011344069620",28.05,39.50,0,332.13,380.52,119.7,113.6,0.539,800646.3,800646.3,16163,0,0,0,L,1122011218,0,122.23,122.46,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501508732,2291761.00
07/31/2017 09:45,2,4.232,ACTIVE,215.09,352.87,59.970,1501508703,"201051344001203","219011344069620",28.45,36.50,0,333.93,380.82,122.0,115.8,0.570,791092.6,791092.6,16195,0,0,0,L,1122011218,0,123.59,122.01,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501508733,2291762.00
07/31/2017 09:45,2,3.721,ACTIVE,211.93,353.47,59.970,1501508703,"274151322000054","219011344069620",27.23,38.20,0,328.52,362.79,102.5,97.0,0.393,1009181.7,1009181.7,16050,0,0,0,L,1151911521,0,121.78,122.01,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501508734,2291763.00
07/31/2017 09:45,2,4.201,ACTIVE,215.32,351.07,59.970,1501508703,"201051344000867","219011344069620",28.39,35.20,0,333.93,379.92,120.8,114.7,0.544,784842.0,784842.0,16193,0,0,0,L,1122011218,0,122.91,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501508735,2291764.00
07/31/2017 09:45,2,4.225,ACTIVE,214.87,352.87,59.970,1501508703,"201051344001093","219011344069620",28.55,35.60,0,333.03,380.52,122.2,116.0,0.566,788796.6,788796.6,16193,0,0,0,L,1122011218,0,122.91,122.01,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501508736,2291765.00
07/31/2017 09:45,2,4.230,ACTIVE,215.54,353.17,59.949,1501508703,"201051344000900","219011344069620",28.67,31.50,0,319.51,397.66,122.9,116.7,0.570,806709.3,806709.3,16197,0,0,0,L,1122011218,0,122.91,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501508737,2291766.00
07/31/2017 09:45,2,4.111,ACTIVE,215.54,352.27,59.959,1501508703,"201051344000648","219011344069620",28.41,32.60,0,326.42,380.52,118.3,112.3,0.561,793601.9,793601.9,16169,0,0,0,L,1122011218,0,122.23,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501508738,2291767.00
07/31/2017 09:45,2,4.094,ACTIVE,215.77,351.97,59.965,1501508703,"201051344000569","219011344069620",28.96,32.40,0,333.63,379.92,120.1,114.0,0.561,808452.9,808452.9,16143,0,0,0,L,1122011218,0,122.46,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501508739,2291768.00
07/31/2017 09:45,2,4.119,ACTIVE,216.00,352.27,59.938,1501508703,"201051344000983","219011344069620",28.88,32.40,0,333.63,380.22,120.5,114.4,0.579,799211.0,799211.0,16174,0,0,0,L,1122011218,0,122.91,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501508740,2291769.00
07/31/2017 09:45,2,4.195,ACTIVE,216.00,352.87,59.981,1501508703,"201051344001158","219011344069620",28.19,34.30,0,329.73,382.93,119.8,113.7,0.566,783452.2,783452.2,16172,0,0,0,L,1122011218,0,122.68,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501508741,2291770.00
07/31/2017 09:45,2,4.178,ACTIVE,216.00,353.17,59.959,1501508703,"201051344000576","219011344069620",28.33,31.80,0,321.61,390.44,119.9,113.8,0.561,797996.2,797996.2,16182,0,0,0,L,1122011218,0,122.91,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501508741,2291771.00
07/31/2017 09:45,2,3.664,ACTIVE,211.93,340.85,59.959,1501508703,"274151322000087","219011344069620",27.81,45.50,0,329.73,361.59,103.2,97.7,0.380,984059.8,984059.8,16283,0,0,0,L,1151911521,0,121.78,122.23,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501508742,2291772.00
07/31/2017 09:45,2,4.033,ACTIVE,214.87,351.07,59.965,1501508703,"201051344000917","219011344069620",28.80,34.80,0,333.03,379.32,117.6,111.6,0.548,788785.5,788785.5,16188,0,0,0,L,1122011218,1,122.91,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501508743,2291773.00
07/31/2017 10:00,2,4.383,ACTIVE,216.00,353.17,60.012,1501509603,"201051344000645","219011344069620",28.13,34.50,0,333.63,381.42,124.9,118.6,0.575,796955.3,796955.3,16157,0,0,0,L,1122011218,0,123.36,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501509604,2291774.00
07/31/2017 10:00,2,3.883,ACTIVE,212.61,354.97,59.970,1501509603,"274151322000085","219011344069620",26.74,41.30,0,328.52,367.00,105.1,99.5,0.402,1004204.7,1004204.7,16063,0,0,0,L,1151911521,0,122.23,122.46,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501509605,2291775.00
07/31/2017 10:00,2,4.436,ACTIVE,215.54,353.47,59.981,1501509603,"201051344000633","219011344069620",27.73,37.00,0,333.03,381.73,124.6,118.3,0.601,783972.9,783972.9,16209,0,0,0,L,1122011218,0,123.14,122.91,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501509606,2291776.00
07/31/2017 10:00,2,4.438,ACTIVE,216.22,353.17,60.018,1501509603,"201051344000469","219011344069620",28.39,32.00,0,333.03,382.63,127.5,121.1,0.610,787760.3,787760.3,16177,0,0,0,L,1122011218,0,122.68,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501509607,2291777.00
07/31/2017 10:00,2,4.320,ACTIVE,213.51,350.17,59.975,1501509603,"201051344000646","219011344069620",28.11,38.20,0,328.52,380.82,123.1,116.9,0.592,782271.3,782271.3,16163,0,0,0,L,1122011218,0,122.68,121.55,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501509608,2291778.00
07/31/2017 10:00,2,4.020,ACTIVE,212.16,341.75,59.965,1501509603,"274151322000052","219011344069620",27.69,43.60,0,327.92,368.80,112.7,106.9,0.442,1045555.3,1045555.3,16059,0,0,0,L,1151911521,0,121.33,122.46,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501509609,2291779.00
07/31/2017 10:00,2,4.350,ACTIVE,214.87,351.97,59.970,1501509603,"201051344000585","219011344069620",28.13,37.50,0,329.43,380.52,123.9,117.7,0.570,795933.1,795933.1,16163,0,0,0,L,1122011218,0,122.68,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501509610,2291780.00
07/31/2017 10:00,2,4.332,ACTIVE,213.51,348.96,59.949,1501509603,"201051344001230","219011344069620",28.35,39.80,0,327.92,376.62,124.5,118.2,0.588,786787.1,786787.1,16202,0,0,0,L,1122011218,0,122.68,121.55,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501509611,2291781.00
07/31/2017 10:00,2,4.299,ACTIVE,214.87,351.67,59.981,1501509603,"201051344000582","219011344069620",28.07,35.00,0,328.22,381.42,122.2,116.0,0.566,775845.5,775845.5,16153,0,0,0,L,1122011218,0,122.91,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501509612,2291782.00
07/31/2017 10:00,2,4.453,ACTIVE,213.74,350.17,59.975,1501509603,"201051344000955","219011344069620",27.89,37.00,0,328.52,380.22,125.7,119.4,0.601,795865.4,795865.4,16178,0,0,0,L,1122011218,0,122.23,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501509612,2291783.00
07/31/2017 10:00,2,2.512,ACTIVE,212.38,421.10,59.965,1501509603,"274151322000094","219011344069620",39.38,42.80,0,384.13,441.84,101.6,96.1,0.402,863268.4,863268.4,16437,0,0,0,L,1151911521,0,121.55,122.68,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501509613,2291784.00
07/31/2017 10:00,2,4.438,ACTIVE,216.00,353.77,59.981,1501509603,"201051344000579","219011344069620",27.93,37.50,0,333.63,382.03,125.6,119.3,0.592,805998.4,805998.4,16168,0,0,0,L,1122011218,0,122.91,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501509614,2291785.00
07/31/2017 10:00,2,4.420,ACTIVE,213.74,349.86,59.981,1501509603,"201051344000890","219011344069620",27.81,40.80,0,328.82,380.52,124.5,118.3,0.575,789919.1,789919.1,16173,0,0,0,L,1122011218,0,122.68,121.55,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501509615,2291786.00
07/31/2017 10:00,2,4.391,ACTIVE,214.19,351.67,59.981,1501509603,"201051344000438","219011344069620",27.89,37.00,0,329.43,381.73,124.1,117.8,0.592,792277.9,792277.9,16157,0,0,0,L,1122011218,0,122.91,122.01,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501509616,2291787.00
07/31/2017 10:00,2,4.375,ACTIVE,213.96,358.28,59.986,1501509603,"201051344000417","219011344069620",17.93,37.50,0,318.61,389.54,79.5,74.8,0.689,709677.3,709677.3,16198,0,0,0,L,1122011218,0,122.23,122.01,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501509617,2291788.00
07/31/2017 10:00,2,3.902,ACTIVE,211.93,352.87,59.970,1501509603,"274151322000083","219011344069620",27.73,43.20,0,327.92,364.29,109.5,103.8,0.438,1034995.0,1034995.0,16074,0,0,0,L,1151911521,0,121.55,122.23,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501509618,2291789.00
07/31/2017 10:00,2,4.248,ACTIVE,213.06,355.88,59.981,1501509603,"274151322000076","219011344069620",28.03,45.80,0,322.21,378.42,120.6,114.4,0.468,1104849.4,1104849.4,16066,0,0,0,L,1151911521,0,122.01,122.91,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501509619,2291790.00
07/31/2017 10:00,2,4.443,ACTIVE,214.87,351.37,59.986,1501509603,"201051344000868","219011344069620",28.03,33.00,0,332.73,382.03,126.1,119.8,0.583,786119.3,786119.3,16186,0,0,0,L,1122011218,0,122.46,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501509620,2291791.00
07/31/2017 10:00,2,4.104,ACTIVE,211.93,342.65,59.981,1501509603,"274151322000095","219011344069620",28.23,43.60,0,326.42,366.40,117.2,111.2,0.451,1094203.7,1094203.7,16085,0,0,0,L,1151911521,0,122.01,122.01,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501509621,2291792.00
07/31/2017 10:00,2,4.465,ACTIVE,216.00,350.47,59.981,1501509603,"201051344000988","219011344069620",18.13,33.00,0,317.70,393.15,82.0,77.3,0.389,682278.0,682278.0,16162,0,0,0,L,1122011218,0,122.91,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501509621,2291793.00
07/31/2017 10:00,2,4.312,ACTIVE,214.41,350.47,59.981,1501509603,"201051344001025","219011344069620",28.39,38.80,0,329.73,381.42,124.0,117.7,0.570,792999.1,792999.1,16161,0,0,0,L,1122011218,0,122.46,122.23,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501509622,2291794.00
07/31/2017 10:00,2,4.295,ACTIVE,215.77,351.97,59.965,1501509603,"201051344000458","219011344069620",28.25,34.50,0,333.93,381.42,122.8,116.6,0.588,797340.9,797340.9,16156,0,0,0,L,1122011218,0,123.14,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501509623,2291795.00
07/31/2017 10:00,2,4.328,ACTIVE,216.45,354.37,59.981,1501509603,"201051344000853","219011344069620",28.43,33.00,0,334.54,382.33,124.6,118.3,0.592,798613.2,798613.2,16177,0,0,0,L,1122011218,0,123.59,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501509624,2291796.00
07/31/2017 10:00,2,4.316,ACTIVE,213.96,350.17,59.981,1501509603,"201051344000685","219011344069620",27.75,36.50,0,328.82,380.82,121.3,115.2,0.605,792124.5,792124.5,16191,0,0,0,L,1122011218,0,123.14,121.78,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501509625,2291797.00
07/31/2017 10:00,2,4.223,ACTIVE,214.41,351.37,59.970,1501509603,"201051344000917","219011344069620",28.35,36.50,0,329.13,380.52,121.1,115.0,0.583,788813.4,788813.4,16189,0,0,0,L,1122011218,0,122.46,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501509626,2291798.00
07/31/2017 10:00,2,4.271,ACTIVE,213.96,350.47,59.981,1501509603,"201051344001145","219011344069620",27.75,35.20,0,328.52,380.22,120.1,114.0,0.557,796824.2,796824.2,16175,0,0,0,L,1122011218,0,122.46,122.01,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501509627,2291799.00
07/31/2017 10:00,2,4.322,ACTIVE,215.09,349.86,60.002,1501509603,"201051344000651","219011344069620",28.05,35.40,0,329.73,381.12,122.8,116.6,0.583,785724.1,785724.1,16169,0,0,0,L,1122011218,0,123.36,122.01,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501509628,2291800.00
07/31/2017 10:00,2,3.869,ACTIVE,212.38,343.55,59.975,1501509603,"274151322000088","219011344069620",27.47,40.40,0,327.02,369.10,107.6,101.9,0.411,993061.5,993061.5,16067,0,0,0,L,1151911521,0,122.23,122.23,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501509629,2291801.00
07/31/2017 10:00,2,2.521,ACTIVE,213.29,415.69,59.981,1501509603,"274151322000068","219011344069620",38.72,43.80,0,386.53,440.94,99.0,93.7,0.380,864027.0,864027.0,16448,0,0,0,L,1151911521,0,122.23,122.68,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501509629,2291802.00
07/31/2017 10:00,2,4.322,ACTIVE,214.41,349.86,59.991,1501509603,"201051344001135","219011344069620",27.99,35.60,0,329.13,380.52,122.4,116.2,0.575,781262.8,781262.8,16141,0,0,0,L,1122011218,0,122.91,122.01,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501509630,2291803.00
07/31/2017 10:00,2,4.365,ACTIVE,214.64,351.07,59.981,1501509603,"201051344000594","219011344069620",27.89,41.50,0,328.82,381.42,123.3,117.1,0.570,800675.2,800675.2,16164,0,0,0,L,1122011218,0,122.46,122.23,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501509631,2291804.00
07/31/2017 10:00,2,4.406,ACTIVE,214.64,350.47,59.986,1501509603,"201051344001203","219011344069620",28.17,38.60,0,330.03,382.33,125.6,119.3,0.597,791122.0,791122.0,16196,0,0,0,L,1122011218,0,123.36,122.01,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501509632,2291805.00
07/31/2017 10:00,2,3.877,ACTIVE,212.38,354.97,59.981,1501509603,"274151322000054","219011344069620",27.00,40.80,0,328.22,369.10,106.0,100.3,0.402,1009206.4,1009206.4,16051,0,0,0,L,1151911521,0,121.78,122.23,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501509633,2291806.00
07/31/2017 10:00,2,4.418,ACTIVE,215.32,350.77,59.975,1501509603,"201051344000867","219011344069620",27.93,37.00,0,332.73,380.82,125.0,118.7,0.575,784871.2,784871.2,16194,0,0,0,L,1122011218,0,122.91,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501509634,2291807.00
07/31/2017 10:00,2,4.340,ACTIVE,214.87,353.77,59.954,1501509603,"201051344001093","219011344069620",28.53,37.80,0,329.73,382.03,125.4,119.1,0.566,788826.0,788826.0,16194,0,0,0,L,1122011218,0,122.91,122.46,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501509635,2291808.00
07/31/2017 10:00,2,4.430,ACTIVE,215.77,353.17,59.981,1501509603,"201051344000900","219011344069620",28.37,32.00,0,332.73,382.63,127.2,120.9,0.579,806739.0,806739.0,16198,0,0,0,L,1122011218,0,123.14,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501509636,2291809.00
07/31/2017 10:00,2,4.307,ACTIVE,215.77,353.47,59.981,1501509603,"201051344000648","219011344069620",28.07,34.30,0,333.93,381.73,122.4,116.2,0.579,793630.5,793630.5,16170,0,0,0,L,1122011218,0,122.68,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501509638,2291810.00
07/31/2017 10:00,2,4.273,ACTIVE,216.00,353.47,59.991,1501509603,"201051344000569","219011344069620",28.77,33.80,0,333.33,381.73,124.3,118.1,0.597,808482.0,808482.0,16144,0,0,0,L,1122011218,0,122.46,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501509639,2291811.00
07/31/2017 10:00,2,4.346,ACTIVE,216.00,353.17,59.975,1501509603,"201051344000983","219011344069620",28.35,34.00,0,332.73,381.73,124.8,118.5,0.597,799240.2,799240.2,16175,0,0,0,L,1122011218,0,123.14,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501509640,2291812.00
07/31/2017 10:00,2,4.348,ACTIVE,216.00,352.57,59.975,1501509603,"201051344001158","219011344069620",28.05,35.40,0,333.03,381.42,123.5,117.3,0.583,783481.1,783481.1,16173,0,0,0,L,1122011218,0,122.91,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501509641,2291813.00
07/31/2017 10:00,2,4.363,ACTIVE,216.22,354.67,59.986,1501509603,"201051344000576","219011344069620",28.09,33.00,0,333.33,382.63,124.2,117.9,0.583,798025.1,798025.1,16183,0,0,0,L,1122011218,0,123.36,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501509641,2291814.00
07/31/2017 10:00,2,3.811,ACTIVE,212.38,345.36,59.981,1501509603,"274151322000087","219011344069620",27.83,48.30,0,328.22,363.39,107.3,101.7,0.389,984084.7,984084.7,16284,0,0,0,L,1151911521,0,122.01,122.46,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501509642,2291815.00
07/31/2017 10:15,2,5.211,ACTIVE,216.67,356.18,59.959,1501510503,"201051344000645","219011344069620",27.99,34.50,0,333.93,391.64,147.7,140.6,0.676,796986.8,796986.8,16158,0,0,0,L,1122011218,0,123.59,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501510504,2291816.00
