ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/31/2017 10:15,2,4.684,ACTIVE,212.83,358.88,59.954,1501510503,"274151322000085","219011344069620",26.34,42.80,0,332.43,368.50,124.8,118.6,0.477,1004231.3,1004231.3,16064,0,0,0,L,1151911521,0,122.46,122.68,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501510505,2291817.00
07/31/2017 10:15,2,5.184,ACTIVE,216.45,356.78,59.959,1501510503,"201051344000633","219011344069620",28.03,38.20,0,332.73,388.94,147.1,140.0,0.712,784004.3,784004.3,16210,0,0,0,L,1122011218,0,123.59,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501510506,2291818.00
07/31/2017 10:15,2,5.193,ACTIVE,217.13,357.08,59.954,1501510503,"201051344000469","219011344069620",28.59,32.60,0,332.73,393.45,150.3,143.2,0.716,787792.4,787792.4,16178,0,0,0,L,1122011218,0,123.14,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501510507,2291819.00
07/31/2017 10:15,2,5.088,ACTIVE,214.41,353.47,59.938,1501510503,"201051344000646","219011344069620",28.17,39.30,0,332.13,387.74,145.0,138.1,0.694,782302.3,782302.3,16164,0,0,0,L,1122011218,0,123.14,122.01,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501510508,2291820.00
07/31/2017 10:15,2,4.768,ACTIVE,212.61,343.85,59.949,1501510503,"274151322000052","219011344069620",27.69,45.80,0,325.52,378.42,133.7,127.2,0.535,1045583.7,1045583.7,16060,0,0,0,L,1151911521,0,121.55,122.68,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501510509,2291821.00
07/31/2017 10:15,2,5.139,ACTIVE,215.09,353.47,59.959,1501510503,"201051344000585","219011344069620",28.09,38.60,0,332.73,386.83,146.2,139.2,0.681,795964.3,795964.3,16164,0,0,0,L,1122011218,0,122.68,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501510510,2291822.00
07/31/2017 10:15,2,5.100,ACTIVE,213.74,351.37,59.965,1501510503,"201051344001230","219011344069620",28.35,40.20,0,325.82,393.75,146.4,139.3,0.694,786818.4,786818.4,16203,0,0,0,L,1122011218,0,122.68,121.55,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501510510,2291823.00
07/31/2017 10:15,2,5.127,ACTIVE,215.32,353.17,59.933,1501510503,"201051344000582","219011344069620",27.69,35.60,0,332.43,388.04,143.8,136.9,0.672,775876.2,775876.2,16154,0,0,0,L,1122011218,0,123.14,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501510511,2291824.00
07/31/2017 10:15,2,5.195,ACTIVE,214.19,351.97,59.933,1501510503,"201051344000955","219011344069620",28.11,38.60,0,332.43,391.34,147.8,140.8,0.707,795897.0,795897.0,16179,0,0,0,L,1122011218,0,122.46,122.23,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501510512,2291825.00
07/31/2017 10:15,2,3.207,ACTIVE,212.61,416.89,59.949,1501510503,"274151322000094","219011344069620",37.63,45.00,0,386.83,441.24,121.2,115.1,0.464,863294.2,863294.2,16438,0,0,0,L,1151911521,0,121.55,122.91,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501510513,2291826.00
07/31/2017 10:15,2,5.230,ACTIVE,217.13,357.38,59.917,1501510503,"201051344000579","219011344069620",27.87,38.40,0,333.93,393.15,147.6,140.5,0.694,806030.0,806030.0,16169,0,0,0,L,1122011218,0,123.59,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501510514,2291827.00
07/31/2017 10:15,2,5.176,ACTIVE,213.96,351.67,59.959,1501510503,"201051344000890","219011344069620",27.93,42.00,0,333.63,387.74,146.4,139.4,0.676,789950.4,789950.4,16174,0,0,0,L,1122011218,0,122.91,121.33,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501510515,2291828.00
07/31/2017 10:15,2,5.145,ACTIVE,214.64,352.87,59.959,1501510503,"201051344000438","219011344069620",28.01,38.40,0,333.63,394.05,146.0,139.0,0.694,792309.2,792309.2,16158,0,0,0,L,1122011218,0,123.14,122.23,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501510516,2291829.00
07/31/2017 10:15,2,5.066,ACTIVE,214.19,347.76,59.959,1501510503,"201051344000417","219011344069620",18.27,40.00,0,317.40,390.44,93.8,88.6,0.451,709697.2,709697.2,16199,0,0,0,L,1122011218,0,122.68,122.01,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501510517,2291830.00
07/31/2017 10:15,2,4.645,ACTIVE,212.38,359.48,59.954,1501510503,"274151322000083","219011344069620",27.71,46.20,0,324.02,372.41,130.2,123.8,0.521,1035022.7,1035022.7,16075,0,0,0,L,1151911521,0,121.33,122.46,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501510518,2291831.00
07/31/2017 10:15,2,5.029,ACTIVE,213.29,348.66,59.949,1501510503,"274151322000076","219011344069620",28.29,48.30,0,322.81,390.14,143.9,137.0,0.557,1104880.2,1104880.2,16067,0,0,0,L,1151911521,0,122.01,122.91,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501510519,2291832.00
07/31/2017 10:15,2,5.312,ACTIVE,216.00,355.58,59.965,1501510503,"201051344000868","219011344069620",27.71,34.30,0,332.73,389.24,149.1,142.0,0.689,786151.3,786151.3,16187,0,0,0,L,1122011218,0,122.91,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501510520,2291833.00
07/31/2017 10:15,2,4.967,ACTIVE,212.38,360.08,59.954,1501510503,"274151322000095","219011344069620",27.97,46.40,0,330.93,371.81,140.6,133.8,0.539,1094233.7,1094233.7,16086,0,0,0,L,1151911521,0,121.78,122.23,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501510521,2291834.00
07/31/2017 10:15,2,5.252,ACTIVE,217.13,353.77,59.954,1501510503,"201051344000988","219011344069620",18.25,33.30,0,318.30,392.55,97.1,91.8,0.460,682298.7,682298.7,16163,0,0,0,L,1122011218,0,123.59,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501510521,2291835.00
07/31/2017 10:15,2,5.219,ACTIVE,215.09,353.47,59.970,1501510503,"201051344001025","219011344069620",27.95,40.00,0,333.63,388.64,147.7,140.7,0.676,793030.7,793030.7,16162,0,0,0,L,1122011218,0,122.91,122.46,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501510522,2291836.00
07/31/2017 10:15,2,5.129,ACTIVE,217.13,355.88,59.965,1501510503,"201051344000458","219011344069620",28.23,35.60,0,333.63,391.64,146.6,139.6,0.698,797372.3,797372.3,16157,0,0,0,L,1122011218,0,123.81,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501510523,2291837.00
07/31/2017 10:15,2,5.137,ACTIVE,217.58,358.88,59.933,1501510503,"201051344000853","219011344069620",28.53,33.80,0,337.84,393.45,148.4,141.3,0.689,798645.0,798645.0,16178,0,0,0,L,1122011218,0,124.04,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501510524,2291838.00
07/31/2017 10:15,2,5.148,ALERT,214.19,352.87,59.954,1501510503,"201051344000685","219011344069620",27.83,37.80,0,289.45,395.25,145.2,138.2,0.720,792155.4,792155.4,16192,0,0,0,L,1122011218,0,123.36,121.78,0002,33,0,0,0,0,0,0,1,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501510526,2291839.00
07/31/2017 10:15,2,5.123,ACTIVE,215.09,354.67,59.954,1501510503,"201051344000917","219011344069620",27.95,37.00,0,319.81,393.45,145.0,138.0,0.689,788844.4,788844.4,16190,0,0,0,L,1122011218,0,122.91,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501510527,2291840.00
07/31/2017 10:15,2,5.102,ACTIVE,214.41,352.87,59.959,1501510503,"201051344001145","219011344069620",27.81,36.50,0,327.92,389.24,143.8,136.9,0.689,796855.0,796855.0,16176,0,0,0,L,1122011218,0,122.91,122.01,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501510528,2291841.00
07/31/2017 10:15,2,5.203,ACTIVE,215.32,353.17,59.970,1501510503,"201051344000651","219011344069620",27.83,36.30,0,333.03,387.44,146.6,139.6,0.672,785755.5,785755.5,16170,0,0,0,L,1122011218,0,123.59,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501510529,2291842.00
07/31/2017 10:15,2,4.660,ACTIVE,212.38,354.67,59.954,1501510503,"274151322000088","219011344069620",27.47,42.30,0,317.40,381.12,129.5,123.1,0.499,993089.2,993089.2,16068,0,0,0,L,1151911521,0,122.23,122.46,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501510530,2291843.00
07/31/2017 10:15,2,3.182,ACTIVE,213.29,406.37,59.949,1501510503,"274151322000068","219011344069620",37.79,46.40,0,385.03,450.26,121.2,115.0,0.464,864052.8,864052.8,16449,0,0,0,L,1151911521,0,122.23,122.91,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501510530,2291844.00
07/31/2017 10:15,2,5.152,ACTIVE,215.09,353.77,59.965,1501510503,"201051344001135","219011344069620",28.01,36.50,0,334.24,387.74,146.2,139.2,0.689,781294.2,781294.2,16142,0,0,0,L,1122011218,0,123.36,122.46,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501510531,2291845.00
07/31/2017 10:15,2,5.232,ACTIVE,215.54,354.97,59.954,1501510503,"201051344000594","219011344069620",27.75,42.50,0,330.63,388.64,147.0,140.0,0.685,800706.7,800706.7,16165,0,0,0,L,1122011218,0,122.91,122.46,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501510532,2291846.00
07/31/2017 10:15,2,5.213,ACTIVE,215.32,354.37,59.996,1501510503,"201051344001203","219011344069620",28.31,38.80,0,333.03,389.24,149.4,142.3,0.703,791154.2,791154.2,16197,0,0,0,L,1122011218,0,123.81,122.23,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501510533,2291847.00
07/31/2017 10:15,2,4.689,ACTIVE,212.61,359.48,59.922,1501510503,"274151322000054","219011344069620",26.82,42.00,0,321.31,381.42,127.2,120.8,0.491,1009233.7,1009233.7,16052,0,0,0,L,1151911521,0,122.01,122.46,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501510534,2291848.00
07/31/2017 10:15,2,5.209,ACTIVE,216.45,355.88,59.970,1501510503,"201051344000867","219011344069620",28.13,37.30,0,333.03,388.04,148.5,141.4,0.676,784903.2,784903.2,16195,0,0,0,L,1122011218,0,123.36,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501510535,2291849.00
07/31/2017 10:15,2,5.182,ACTIVE,215.54,355.28,59.959,1501510503,"201051344001093","219011344069620",28.43,38.00,0,318.30,423.20,149.1,142.0,0.703,788858.1,788858.1,16195,0,0,0,L,1122011218,0,123.36,122.46,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501510536,2291850.00
07/31/2017 10:15,2,5.211,ACTIVE,216.90,357.68,59.986,1501510503,"201051344000900","219011344069620",28.69,33.30,0,332.73,392.85,151.5,144.3,0.698,806771.6,806771.6,16199,0,0,0,L,1122011218,0,123.59,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501510537,2291851.00
07/31/2017 10:15,2,5.139,ACTIVE,216.90,356.18,59.996,1501510503,"201051344000648","219011344069620",27.99,35.00,0,333.93,389.24,145.7,138.7,0.681,793661.8,793661.8,16171,0,0,0,L,1122011218,0,123.14,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501510538,2291852.00
07/31/2017 10:15,2,5.127,ACTIVE,216.90,357.08,59.965,1501510503,"201051344000569","219011344069620",28.59,34.50,0,333.03,389.54,148.4,141.4,0.698,808513.8,808513.8,16145,0,0,0,L,1122011218,0,123.14,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501510539,2291853.00
07/31/2017 10:15,2,5.166,ACTIVE,217.13,357.08,59.954,1501510503,"201051344000983","219011344069620",28.37,35.00,0,332.73,393.15,148.5,141.4,0.703,799272.1,799272.1,16176,0,0,0,L,1122011218,0,123.59,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501510540,2291854.00
07/31/2017 10:15,2,5.168,ACTIVE,217.13,357.68,59.970,1501510503,"201051344001158","219011344069620",28.03,36.00,0,327.32,392.25,146.7,139.7,0.689,783512.6,783512.6,16174,0,0,0,L,1122011218,0,123.36,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501510541,2291855.00
07/31/2017 10:15,2,5.158,ACTIVE,216.90,357.68,59.928,1501510503,"201051344000576","219011344069620",28.27,33.50,0,333.63,393.15,147.8,140.7,0.698,798056.9,798056.9,16184,0,0,0,L,1122011218,0,123.81,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501510542,2291856.00
07/31/2017 10:15,2,4.609,ACTIVE,212.83,343.55,59.959,1501510503,"274151322000087","219011344069620",27.65,50.80,0,332.13,369.70,129.0,122.6,0.477,984112.3,984112.3,16285,0,0,0,L,1151911521,0,122.01,122.68,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501510543,2291857.00
07/31/2017 10:30,2,6.035,ACTIVE,219.84,363.09,59.970,1501511403,"201051344000645","219011344069620",27.53,35.80,0,338.14,402.46,168.1,160.3,0.769,797023.2,797023.2,16159,0,0,0,L,1122011218,0,124.94,125.17,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501511405,2291858.00
07/31/2017 10:30,2,5.350,ACTIVE,214.64,365.49,59.981,1501511403,"274151322000085","219011344069620",26.18,45.80,0,332.73,377.52,141.7,134.8,0.539,1004261.9,1004261.9,16065,0,0,0,L,1151911521,0,123.59,123.59,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501511405,2291859.00
07/31/2017 10:30,2,5.973,ACTIVE,219.16,363.99,59.970,1501511403,"201051344000633","219011344069620",27.73,39.30,0,333.63,399.16,167.8,160.0,0.795,784040.5,784040.5,16211,0,0,0,L,1122011218,0,124.49,124.94,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501511406,2291860.00
07/31/2017 10:30,2,5.979,ACTIVE,220.06,364.89,59.959,1501511403,"201051344000469","219011344069620",28.27,33.00,0,333.63,404.27,171.1,163.2,0.800,787829.4,787829.4,16179,0,0,0,L,1122011218,0,124.49,125.62,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501511407,2291861.00
07/31/2017 10:30,2,5.926,ACTIVE,217.35,361.59,59.970,1501511403,"201051344000646","219011344069620",27.57,40.60,0,332.13,420.50,165.5,157.8,0.791,782338.0,782338.0,16165,0,0,0,L,1122011218,0,124.94,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501511408,2291862.00
07/31/2017 10:30,2,5.480,ACTIVE,214.41,367.60,59.965,1501511403,"274151322000052","219011344069620",27.49,48.80,0,332.13,379.92,152.5,145.3,0.601,1045616.6,1045616.6,16061,0,0,0,L,1151911521,0,122.68,123.81,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501511409,2291863.00
07/31/2017 10:30,2,5.867,ACTIVE,218.48,361.89,60.002,1501511403,"201051344000585","219011344069620",28.15,40.00,0,332.13,403.67,167.3,159.6,0.782,796000.3,796000.3,16165,0,0,0,L,1122011218,0,124.72,124.27,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501511410,2291864.00
07/31/2017 10:30,2,5.898,ACTIVE,216.90,359.78,59.981,1501511403,"201051344001230","219011344069620",28.03,41.30,0,331.53,414.79,167.4,159.6,0.782,786854.4,786854.4,16204,0,0,0,L,1122011218,0,124.72,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501511411,2291865.00
07/31/2017 10:30,2,5.840,ACTIVE,218.48,361.29,59.981,1501511403,"201051344000582","219011344069620",27.83,37.00,0,331.83,412.08,164.6,156.9,0.756,775911.7,775911.7,16155,0,0,0,L,1122011218,0,124.94,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501511412,2291866.00
07/31/2017 10:30,2,5.973,ACTIVE,217.13,359.48,59.975,1501511403,"201051344000955","219011344069620",27.85,39.80,0,332.13,406.07,168.4,160.6,0.800,795933.4,795933.4,16180,0,0,0,L,1122011218,0,124.27,123.59,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501511413,2291867.00
07/31/2017 10:30,2,3.695,ACTIVE,214.64,418.09,59.970,1501511403,"274151322000094","219011344069620",37.43,46.80,0,386.53,445.45,141.0,134.1,0.544,863324.2,863324.2,16439,0,0,0,L,1151911521,0,122.91,124.04,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501511414,2291868.00
07/31/2017 10:30,2,5.965,ACTIVE,220.06,363.99,59.965,1501511403,"201051344000579","219011344069620",27.81,39.50,0,337.54,403.07,167.9,160.1,0.773,806066.4,806066.4,16170,0,0,0,L,1122011218,0,124.72,124.94,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501511415,2291869.00
07/31/2017 10:30,2,5.957,ACTIVE,217.13,359.78,59.970,1501511403,"201051344000890","219011344069620",27.67,43.40,0,331.83,405.17,166.9,159.2,0.765,789986.5,789986.5,16175,0,0,0,L,1122011218,0,124.72,122.91,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501511416,2291870.00
07/31/2017 10:30,2,5.908,ACTIVE,218.03,360.69,59.965,1501511403,"201051344000438","219011344069620",27.83,39.30,0,332.13,405.47,166.5,158.8,0.773,792345.2,792345.2,16159,0,0,0,L,1122011218,0,125.17,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501511417,2291871.00
07/31/2017 10:30,2,5.764,ACTIVE,217.35,354.67,59.970,1501511403,"201051344000417","219011344069620",18.23,41.80,0,333.63,399.16,106.5,100.9,0.504,709720.1,709720.1,16200,0,0,0,L,1122011218,0,124.49,123.59,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501511418,2291872.00
07/31/2017 10:30,2,5.436,ACTIVE,213.96,354.07,59.959,1501511403,"274151322000083","219011344069620",27.10,48.00,0,332.13,378.72,149.0,141.9,0.597,1035054.9,1035054.9,16076,0,0,0,L,1151911521,0,122.46,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501511419,2291873.00
07/31/2017 10:30,2,5.791,ACTIVE,215.32,350.17,59.954,1501511403,"274151322000076","219011344069620",27.99,51.30,0,333.03,385.33,164.0,156.4,0.628,1104915.7,1104915.7,16068,0,0,0,L,1151911521,0,123.36,124.04,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501511420,2291874.00
07/31/2017 10:30,2,5.953,ACTIVE,218.93,363.69,59.959,1501511403,"201051344000868","219011344069620",28.19,35.20,0,332.13,399.16,170.1,162.3,0.773,786188.2,786188.2,16188,0,0,0,L,1122011218,0,124.04,124.94,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501511421,2291875.00
07/31/2017 10:30,2,5.689,ACTIVE,214.19,363.09,59.954,1501511403,"274151322000095","219011344069620",27.91,48.50,0,331.23,381.73,160.8,153.3,0.605,1094268.5,1094268.5,16087,0,0,0,L,1151911521,0,123.14,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501511422,2291876.00
07/31/2017 10:30,2,6.086,ACTIVE,219.84,359.48,59.965,1501511403,"201051344000988","219011344069620",17.89,34.30,0,337.84,385.63,110.4,104.6,0.517,682322.5,682322.5,16164,0,0,0,L,1122011218,0,124.49,125.17,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501511423,2291877.00
07/31/2017 10:30,2,5.971,ACTIVE,217.80,360.69,59.954,1501511403,"201051344001025","219011344069620",27.93,40.80,0,332.13,406.67,168.8,161.0,0.769,793067.3,793067.3,16163,0,0,0,L,1122011218,0,124.72,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501511424,2291878.00
07/31/2017 10:30,2,5.977,ACTIVE,219.84,363.39,59.959,1501511403,"201051344000458","219011344069620",27.55,36.50,0,337.54,402.77,166.7,158.9,0.782,797408.6,797408.6,16158,0,0,0,L,1122011218,0,124.72,125.17,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501511425,2291879.00
07/31/2017 10:30,2,5.910,ACTIVE,220.29,365.80,59.965,1501511403,"201051344000853","219011344069620",28.25,35.20,0,338.44,404.57,169.2,161.3,0.795,798681.8,798681.8,16179,0,0,0,L,1122011218,0,125.17,125.40,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501511426,2291880.00
07/31/2017 10:30,2,5.973,ACTIVE,217.13,361.29,59.965,1501511403,"201051344000685","219011344069620",27.29,38.80,0,332.43,419.60,165.1,157.5,0.795,792191.3,792191.3,16194,0,0,0,L,1122011218,0,125.17,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501511426,2291881.00
07/31/2017 10:30,2,5.857,ACTIVE,218.03,362.79,59.991,1501511403,"201051344000917","219011344069620",27.89,38.00,0,330.93,404.27,165.4,157.7,0.769,788880.2,788880.2,16191,0,0,0,L,1122011218,0,124.72,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501511427,2291882.00
07/31/2017 10:30,2,5.844,ACTIVE,217.35,361.59,59.970,1501511403,"201051344001145","219011344069620",27.73,37.80,0,333.03,401.86,164.1,156.5,0.769,796890.6,796890.6,16177,0,0,0,L,1122011218,0,124.49,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501511428,2291883.00
07/31/2017 10:30,2,5.967,ACTIVE,218.48,362.79,59.970,1501511403,"201051344000651","219011344069620",27.63,38.00,0,332.43,418.70,167.0,159.3,0.765,785791.7,785791.7,16171,0,0,0,L,1122011218,0,125.40,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501511429,2291884.00
07/31/2017 10:30,2,5.381,ACTIVE,214.19,357.38,59.959,1501511403,"274151322000088","219011344069620",27.19,44.50,0,332.43,380.22,148.1,141.1,0.557,993121.2,993121.2,16069,0,0,0,L,1151911521,0,123.81,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501511430,2291885.00
07/31/2017 10:30,2,3.641,ACTIVE,215.32,410.88,59.965,1501511403,"274151322000068","219011344069620",37.97,48.30,0,385.33,444.85,139.9,133.2,0.535,864082.8,864082.8,16450,0,0,0,L,1151911521,0,123.59,124.04,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501511431,2291886.00
07/31/2017 10:30,2,5.900,ACTIVE,218.03,358.88,59.970,1501511403,"201051344001135","219011344069620",27.93,37.00,0,332.73,405.17,166.8,159.1,0.773,781330.3,781330.3,16143,0,0,0,L,1122011218,0,124.94,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501511432,2291887.00
07/31/2017 10:30,2,5.996,ACTIVE,218.03,360.99,59.959,1501511403,"201051344000594","219011344069620",27.63,44.30,0,330.33,398.86,167.8,160.0,0.760,800743.0,800743.0,16166,0,0,0,L,1122011218,0,123.81,124.27,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501511433,2291888.00
07/31/2017 10:30,2,6.041,ACTIVE,218.48,362.49,59.965,1501511403,"201051344001203","219011344069620",27.95,40.60,0,332.73,405.47,171.1,163.2,0.795,791191.2,791191.2,16198,0,0,0,L,1122011218,0,125.62,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501511434,2291889.00
07/31/2017 10:30,2,5.418,ACTIVE,214.41,354.37,59.938,1501511403,"274151322000054","219011344069620",26.50,44.00,0,331.83,384.43,145.3,138.3,0.548,1009265.0,1009265.0,16053,0,0,0,L,1151911521,0,123.36,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501511435,2291890.00
07/31/2017 10:30,2,6.041,ACTIVE,219.16,362.79,59.975,1501511403,"201051344000867","219011344069620",27.85,38.60,0,332.73,397.96,170.4,162.5,0.765,784939.9,784939.9,16196,0,0,0,L,1122011218,0,124.72,124.72,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501511435,2291891.00
07/31/2017 10:30,2,5.922,ACTIVE,218.48,362.19,59.970,1501511403,"201051344001093","219011344069620",28.47,39.50,0,332.13,419.30,170.7,162.8,0.782,788894.9,788894.9,16196,0,0,0,L,1122011218,0,125.17,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501511436,2291892.00
07/31/2017 10:30,2,6.029,ACTIVE,219.61,364.59,59.959,1501511403,"201051344000900","219011344069620",28.55,34.50,0,333.63,404.87,174.3,166.3,0.791,806809.1,806809.1,16200,0,0,0,L,1122011218,0,124.94,124.94,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501511437,2291893.00
07/31/2017 10:30,2,5.883,ACTIVE,219.84,363.69,59.944,1501511403,"201051344000648","219011344069620",28.09,35.60,0,335.74,400.06,167.4,159.6,0.769,793697.8,793697.8,16172,0,0,0,L,1122011218,0,124.27,125.40,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501511438,2291894.00
07/31/2017 10:30,2,5.967,ACTIVE,219.84,363.69,59.959,1501511403,"201051344000569","219011344069620",28.31,35.40,0,333.93,402.46,171.1,163.2,0.795,808550.6,808550.6,16146,0,0,0,L,1122011218,0,124.27,125.40,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501511439,2291895.00
07/31/2017 10:30,2,6.037,ACTIVE,220.29,363.99,59.965,1501511403,"201051344000983","219011344069620",27.93,35.60,0,334.84,403.67,170.6,162.7,0.795,799308.9,799308.9,16177,0,0,0,L,1122011218,0,124.94,125.17,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501511440,2291896.00
07/31/2017 10:30,2,6.045,ACTIVE,220.06,362.79,59.981,1501511403,"201051344001158","219011344069620",27.55,37.50,0,337.24,400.06,168.7,160.9,0.769,783548.9,783548.9,16175,0,0,0,L,1122011218,0,124.72,124.94,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501511441,2291897.00
07/31/2017 10:30,2,5.988,ACTIVE,220.06,364.89,59.965,1501511403,"201051344000576","219011344069620",28.11,34.50,0,337.84,404.27,170.4,162.6,0.787,798093.5,798093.5,16185,0,0,0,L,1122011218,0,124.94,125.17,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501511442,2291898.00
07/31/2017 10:30,2,5.365,ACTIVE,214.41,362.19,59.965,1501511403,"274151322000087","219011344069620",27.37,53.30,0,332.13,377.82,148.6,141.5,0.552,984144.1,984144.1,16286,0,0,0,L,1151911521,0,123.14,123.81,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501511443,2291899.00
07/31/2017 10:45,2,5.021,ACTIVE,217.80,359.78,59.975,1501512303,"201051344000645","219011344069620",27.83,36.00,0,321.31,434.93,141.5,134.7,0.654,797057.4,797057.4,16160,0,0,0,L,1122011218,0,124.04,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501512304,2291900.00
07/31/2017 10:45,2,5.611,ACTIVE,213.06,367.60,59.986,1501512303,"274151322000085","219011344069620",26.24,46.60,0,328.82,387.74,149.1,142.0,0.579,1004291.2,1004291.2,16066,0,0,0,L,1151911521,0,122.68,122.68,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501512305,2291901.00
07/31/2017 10:45,2,5.242,ACTIVE,217.13,360.38,59.954,1501512303,"201051344000633","219011344069620",27.55,40.20,0,323.41,416.89,146.1,139.1,0.689,784074.7,784074.7,16212,0,0,0,L,1122011218,0,123.81,123.81,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501512306,2291902.00
07/31/2017 10:45,2,4.914,ACTIVE,218.03,360.69,59.965,1501512303,"201051344000469","219011344069620",28.37,33.00,0,338.44,421.40,141.2,134.4,0.672,787864.3,787864.3,16180,0,0,0,L,1122011218,0,123.59,124.49,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501512307,2291903.00
07/31/2017 10:45,2,5.656,ACTIVE,215.54,360.08,59.949,1501512303,"201051344000646","219011344069620",27.89,42.30,0,336.04,451.76,159.8,152.3,0.756,782372.3,782372.3,16166,0,0,0,L,1122011218,0,123.81,122.46,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501512308,2291904.00
07/31/2017 10:45,2,5.418,ACTIVE,213.51,365.80,59.949,1501512303,"274151322000052","219011344069620",27.41,48.50,0,327.92,393.75,150.2,143.1,0.592,1045648.2,1045648.2,16062,0,0,0,L,1151911521,0,122.01,123.36,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501512309,2291905.00
07/31/2017 10:45,2,5.373,ACTIVE,216.45,360.38,59.954,1501512303,"201051344000585","219011344069620",28.03,40.20,0,336.94,451.76,152.5,145.2,0.725,796034.9,796034.9,16166,0,0,0,L,1122011218,0,123.59,123.14,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501512310,2291906.00
07/31/2017 10:45,2,5.463,ACTIVE,214.87,357.38,59.933,1501512303,"201051344001230","219011344069620",27.87,41.00,0,316.20,419.90,154.2,146.9,0.729,786888.8,786888.8,16205,0,0,0,L,1122011218,0,123.36,122.01,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501512310,2291907.00
07/31/2017 10:45,2,5.215,ACTIVE,216.22,360.08,59.959,1501512303,"201051344000582","219011344069620",27.91,37.30,0,320.11,443.34,147.3,140.2,0.685,775945.5,775945.5,16156,0,0,0,L,1122011218,0,123.81,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501512311,2291908.00
07/31/2017 10:45,2,5.330,ACTIVE,214.87,357.98,59.959,1501512303,"201051344000955","219011344069620",27.55,40.20,0,336.34,444.85,148.8,141.6,0.712,795968.1,795968.1,16181,0,0,0,L,1122011218,0,122.91,122.46,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501512312,2291909.00
07/31/2017 10:45,2,3.246,ACTIVE,213.06,422.60,59.944,1501512303,"274151322000094","219011344069620",38.70,47.30,0,383.53,449.05,126.6,120.3,0.486,863353.0,863353.0,16440,0,0,0,L,1151911521,0,122.01,123.36,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501512313,2291910.00
07/31/2017 10:45,2,4.496,ACTIVE,216.90,356.48,59.954,1501512303,"201051344000579","219011344069620",27.59,40.40,0,339.04,418.70,125.6,119.3,0.597,806100.7,806100.7,16171,0,0,0,L,1122011218,0,123.36,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501512314,2291911.00
07/31/2017 10:45,2,4.650,ACTIVE,214.64,354.97,59.959,1501512303,"201051344000890","219011344069620",27.93,43.80,0,336.34,436.73,131.5,125.0,0.605,790020.8,790020.8,16176,0,0,0,L,1122011218,0,123.36,121.55,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501512315,2291912.00
07/31/2017 10:45,2,4.438,ACTIVE,215.09,355.58,59.944,1501512303,"201051344000438","219011344069620",27.69,40.20,0,337.54,439.43,124.4,118.1,0.592,792379.4,792379.4,16160,0,0,0,L,1122011218,0,123.59,122.46,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501512316,2291913.00
07/31/2017 10:45,2,4.070,ACTIVE,214.64,346.86,59.959,1501512303,"201051344000417","219011344069620",18.07,42.30,0,319.21,397.96,74.5,69.9,0.632,709741.9,709741.9,16201,0,0,0,L,1122011218,0,122.91,122.01,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501512317,2291914.00
07/31/2017 10:45,2,3.988,ACTIVE,211.93,357.98,59.959,1501512303,"274151322000083","219011344069620",27.43,49.50,0,327.62,393.15,110.7,104.9,0.446,1035085.7,1035085.7,16077,0,0,0,L,1151911521,0,121.33,122.23,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501512318,2291915.00
07/31/2017 10:45,2,3.898,ACTIVE,213.06,357.38,59.949,1501512303,"274151322000076","219011344069620",28.09,51.00,0,334.54,398.56,110.9,105.1,0.433,1104949.6,1104949.6,16069,0,0,0,L,1151911521,0,121.78,122.91,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501512319,2291916.00
07/31/2017 10:45,2,3.342,ACTIVE,214.87,352.87,59.944,1501512303,"201051344000868","219011344069620",27.77,35.20,0,337.24,414.79,94.0,88.8,0.429,786222.7,786222.7,16189,0,0,0,L,1122011218,0,122.46,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501512320,2291917.00
07/31/2017 10:45,2,3.531,ACTIVE,212.16,344.15,59.949,1501512303,"274151322000095","219011344069620",27.77,49.00,0,329.73,402.46,99.2,93.9,0.376,1094301.7,1094301.7,16088,0,0,0,L,1151911521,0,122.23,122.23,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501512321,2291918.00
07/31/2017 10:45,2,3.168,ACTIVE,215.54,358.28,59.949,1501512303,"201051344000988","219011344069620",17.95,34.50,0,321.91,398.26,57.6,53.7,0.468,682344.8,682344.8,16165,0,0,0,L,1122011218,0,122.68,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501512322,2291919.00
07/31/2017 10:45,2,3.168,ACTIVE,213.96,350.17,59.996,1501512303,"201051344001025","219011344069620",27.87,41.80,0,336.94,433.42,89.4,84.4,0.411,793101.9,793101.9,16164,0,0,0,L,1122011218,0,122.46,122.01,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501512322,2291920.00
07/31/2017 10:45,2,2.996,ACTIVE,215.32,350.77,59.949,1501512303,"201051344000458","219011344069620",27.93,36.80,0,320.11,419.30,84.8,79.9,0.407,797442.4,797442.4,16159,0,0,0,L,1122011218,0,122.91,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501512323,2291921.00
07/31/2017 10:45,2,2.971,ACTIVE,216.00,352.27,59.917,1501512303,"201051344000853","219011344069620",28.23,35.00,0,329.73,423.20,85.0,80.1,0.398,798716.0,798716.0,16180,0,0,0,L,1122011218,0,123.14,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501512324,2291922.00
07/31/2017 10:45,2,3.137,ACTIVE,213.51,350.77,59.986,1501512303,"201051344000685","219011344069620",27.61,38.80,0,318.61,434.02,87.7,82.7,0.438,792225.2,792225.2,16195,0,0,0,L,1122011218,0,123.14,121.55,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501512325,2291923.00
07/31/2017 10:45,2,3.076,ACTIVE,214.19,350.77,59.949,1501512303,"201051344000917","219011344069620",27.57,39.30,0,320.41,424.11,85.9,81.0,0.398,788914.0,788914.0,16192,0,0,0,L,1122011218,0,122.68,122.23,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501512326,2291924.00
07/31/2017 10:45,2,3.107,ACTIVE,213.51,349.56,59.954,1501512303,"201051344001145","219011344069620",27.57,38.40,0,320.71,430.72,86.8,81.9,0.402,796924.2,796924.2,16178,0,0,0,L,1122011218,0,122.46,121.55,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501512327,2291925.00
07/31/2017 10:45,2,3.129,ACTIVE,214.41,350.77,59.944,1501512303,"201051344000651","219011344069620",27.43,37.80,0,337.84,424.71,86.9,81.9,0.402,785825.9,785825.9,16172,0,0,0,L,1122011218,0,123.36,121.78,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501512328,2291926.00
07/31/2017 10:45,2,2.965,ACTIVE,211.93,342.05,59.970,1501512303,"274151322000088","219011344069620",27.19,45.00,0,328.82,392.55,81.7,76.9,0.309,993151.6,993151.6,16070,0,0,0,L,1151911521,0,122.01,122.23,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501512329,2291927.00
07/31/2017 10:45,2,2.039,ACTIVE,212.61,404.27,59.949,1501512303,"274151322000068","219011344069620",36.82,48.00,0,375.41,448.75,75.9,71.4,0.535,864111.4,864111.4,16451,0,0,0,L,1151911521,0,121.78,122.68,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501512330,2291928.00
07/31/2017 10:45,2,3.109,ACTIVE,213.74,349.56,59.965,1501512303,"201051344001135","219011344069620",27.61,38.00,0,337.54,428.91,86.9,82.0,0.407,781364.4,781364.4,16144,0,0,0,L,1122011218,0,122.68,121.78,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501512331,2291929.00
07/31/2017 10:45,2,2.912,ACTIVE,214.41,350.47,59.949,1501512303,"201051344000594","219011344069620",27.85,45.00,0,318.91,414.19,82.2,77.4,0.384,800776.8,800776.8,16167,0,0,0,L,1122011218,0,122.23,122.23,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501512331,2291930.00
07/31/2017 10:45,2,3.090,ACTIVE,213.96,349.86,59.965,1501512303,"201051344001203","219011344069620",27.49,40.60,0,337.84,433.72,86.1,81.2,0.402,791225.8,791225.8,16199,0,0,0,L,1122011218,0,123.14,121.55,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501512332,2291931.00
07/31/2017 10:45,2,2.883,ACTIVE,212.38,360.99,59.954,1501512303,"274151322000054","219011344069620",26.36,43.80,0,327.92,400.66,76.9,72.3,0.544,1009294.6,1009294.6,16054,0,0,0,L,1151911521,0,122.01,122.23,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501512334,2291932.00
07/31/2017 10:45,2,2.912,ACTIVE,214.87,349.86,59.970,1501512303,"201051344000867","219011344069620",27.73,39.30,0,337.84,413.89,81.8,77.0,0.371,784973.9,784973.9,16197,0,0,0,L,1122011218,0,122.68,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501512335,2291933.00
07/31/2017 10:45,2,2.932,ACTIVE,213.96,351.67,59.938,1501512303,"201051344001093","219011344069620",27.79,39.80,0,320.41,435.23,82.5,77.8,0.384,788929.1,788929.1,16197,0,0,0,L,1122011218,0,122.91,121.78,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501512336,2291934.00
07/31/2017 10:45,2,2.846,ACTIVE,214.87,350.47,59.949,1501512303,"201051344000900","219011344069620",28.21,34.00,0,336.34,420.80,81.4,76.6,0.380,806843.6,806843.6,16201,0,0,0,L,1122011218,0,122.68,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501512336,2291935.00
07/31/2017 10:45,2,2.789,ACTIVE,215.09,349.56,59.959,1501512303,"201051344000648","219011344069620",27.69,36.00,0,318.91,419.30,78.3,73.6,0.376,793731.1,793731.1,16173,0,0,0,L,1122011218,0,122.23,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501512337,2291936.00
07/31/2017 10:45,2,2.787,ACTIVE,214.87,350.77,59.944,1501512303,"201051344000569","219011344069620",28.03,35.40,0,337.84,419.60,79.2,74.5,0.371,808584.4,808584.4,16147,0,0,0,L,1122011218,0,122.01,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501512338,2291937.00
07/31/2017 10:45,2,2.793,ACTIVE,215.09,350.77,59.959,1501512303,"201051344000983","219011344069620",28.09,35.80,0,319.51,422.60,79.5,74.8,0.380,799342.8,799342.8,16178,0,0,0,L,1122011218,0,122.68,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501512340,2291938.00
07/31/2017 10:45,2,2.783,ACTIVE,214.87,350.77,59.933,1501512303,"201051344001158","219011344069620",27.63,37.80,0,321.01,419.00,77.9,73.3,0.362,783582.4,783582.4,16176,0,0,0,L,1122011218,0,122.23,122.23,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501512341,2291939.00
07/31/2017 10:45,2,2.725,ACTIVE,215.09,361.89,59.996,1501512303,"201051344000576","219011344069620",27.99,34.80,0,321.01,420.20,77.3,72.7,0.658,798127.1,798127.1,16186,0,0,0,L,1122011218,0,122.46,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501512342,2291940.00
07/31/2017 10:45,2,2.838,ACTIVE,211.93,349.86,59.959,1501512303,"274151322000087","219011344069620",27.06,53.80,0,328.82,399.46,77.7,73.1,0.521,984174.2,984174.2,16287,0,0,0,L,1151911521,0,121.55,122.23,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501512343,2291941.00
07/31/2017 11:00,2,6.527,ACTIVE,218.26,364.29,59.991,1501513204,"201051344000645","219011344069620",27.77,36.00,0,320.71,413.89,183.5,175.2,0.849,797087.2,797087.2,16161,0,0,0,L,1122011218,0,124.27,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501513205,2291942.00
07/31/2017 11:00,2,5.926,ACTIVE,213.06,368.50,59.959,1501513204,"274151322000085","219011344069620",25.96,46.40,0,329.73,381.73,155.9,148.5,0.597,1004316.5,1004316.5,16067,0,0,0,L,1151911521,0,122.91,122.68,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501513206,2291943.00
07/31/2017 11:00,2,6.523,ACTIVE,217.58,364.59,59.986,1501513204,"201051344000633","219011344069620",27.63,40.40,0,319.81,413.89,182.6,174.3,0.871,784104.4,784104.4,16213,0,0,0,L,1122011218,0,123.81,124.04,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501513207,2291944.00
07/31/2017 11:00,2,6.506,ACTIVE,218.48,364.89,59.986,1501513204,"201051344000469","219011344069620",28.31,33.30,0,318.00,415.69,186.5,178.1,0.879,787894.7,787894.7,16181,0,0,0,L,1122011218,0,123.59,124.49,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501513208,2291945.00
07/31/2017 11:00,2,6.463,ACTIVE,215.77,363.99,59.944,1501513204,"201051344000646","219011344069620",27.69,41.50,0,316.80,407.87,181.2,173.0,0.871,782401.7,782401.7,16167,0,0,0,L,1122011218,0,123.81,122.68,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501513209,2291946.00
07/31/2017 11:00,2,6.025,ACTIVE,213.06,365.49,59.991,1501513204,"274151322000052","219011344069620",27.41,49.00,0,329.43,384.73,167.3,159.6,0.663,1045675.3,1045675.3,16063,0,0,0,L,1151911521,0,122.01,122.91,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501513210,2291947.00
07/31/2017 11:00,2,6.477,ACTIVE,217.13,364.89,60.028,1501513204,"201051344000585","219011344069620",27.95,39.00,0,318.30,407.27,183.2,174.9,0.853,796064.7,796064.7,16167,0,0,0,L,1122011218,0,123.81,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501513211,2291948.00
07/31/2017 11:00,2,6.412,ACTIVE,215.54,360.08,59.991,1501513204,"201051344001230","219011344069620",28.07,41.30,0,317.10,408.78,182.1,173.8,0.853,786918.2,786918.2,16206,0,0,0,L,1122011218,0,123.81,122.23,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501513212,2291949.00
07/31/2017 11:00,2,6.299,ACTIVE,217.13,364.29,59.986,1501513204,"201051344000582","219011344069620",28.15,37.30,0,317.40,407.87,179.5,171.3,0.822,775974.6,775974.6,16157,0,0,0,L,1122011218,0,124.27,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501513213,2291950.00
07/31/2017 11:00,2,6.535,ACTIVE,216.00,361.59,60.002,1501513204,"201051344000955","219011344069620",27.71,40.00,0,317.40,407.57,183.3,175.0,0.857,795997.9,795997.9,16182,0,0,0,L,1122011218,0,123.36,122.91,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501513213,2291951.00
07/31/2017 11:00,2,4.051,ACTIVE,213.29,412.98,59.986,1501513204,"274151322000094","219011344069620",37.65,47.80,0,334.84,446.95,154.4,147.1,0.597,863377.7,863377.7,16441,0,0,0,L,1151911521,0,122.23,123.14,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501513214,2291952.00
07/31/2017 11:00,2,6.436,ACTIVE,218.71,365.80,59.986,1501513204,"201051344000579","219011344069620",28.07,39.50,0,322.51,413.89,182.9,174.6,0.849,806130.6,806130.6,16172,0,0,0,L,1122011218,0,124.04,124.27,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501513215,2291953.00
07/31/2017 11:00,2,6.537,ACTIVE,215.54,361.29,59.991,1501513204,"201051344000890","219011344069620",27.55,43.40,0,319.21,409.68,182.4,174.1,0.835,790050.5,790050.5,16177,0,0,0,L,1122011218,0,123.81,122.01,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501513216,2291954.00
07/31/2017 11:00,2,6.467,ACTIVE,216.45,362.19,59.975,1501513204,"201051344000438","219011344069620",27.75,39.80,0,317.10,407.57,181.6,173.3,0.875,792409.0,792409.0,16161,0,0,0,L,1122011218,0,124.04,122.91,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501513217,2291955.00
07/31/2017 11:00,2,6.367,ACTIVE,215.77,354.97,60.023,1501513204,"201051344000417","219011344069620",18.11,42.30,0,320.11,392.25,116.9,110.9,0.557,709760.8,709760.8,16202,0,0,0,L,1122011218,0,123.36,122.68,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501513218,2291956.00
07/31/2017 11:00,2,5.965,ACTIVE,212.83,346.86,59.986,1501513204,"274151322000083","219011344069620",27.17,50.20,0,326.42,384.13,164.1,156.4,0.667,1035112.3,1035112.3,16078,0,0,0,L,1151911521,0,122.01,122.91,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501513219,2291957.00
07/31/2017 11:00,2,6.316,ACTIVE,213.74,372.71,59.975,1501513204,"274151322000076","219011344069620",28.15,52.30,0,327.92,388.04,180.0,171.8,0.694,1104978.9,1104978.9,16070,0,0,0,L,1151911521,0,122.46,123.36,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501513220,2291958.00
