ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/31/2017 11:00,2,6.443,ACTIVE,217.13,364.29,60.018,1501513204,"201051344000868","219011344069620",28.41,34.80,0,319.21,409.98,185.5,177.1,0.857,786253.1,786253.1,16190,0,0,0,L,1122011218,0,123.36,124.27,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501513221,2291959.00
07/31/2017 11:00,2,6.225,ACTIVE,212.83,357.38,59.996,1501513204,"274151322000095","219011344069620",28.01,49.00,0,327.62,387.14,176.5,168.4,0.676,1094330.5,1094330.5,16089,0,0,0,L,1151911521,0,122.23,122.46,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501513221,2291960.00
07/31/2017 11:00,2,6.559,ACTIVE,218.48,359.78,59.986,1501513204,"201051344000988","219011344069620",18.11,34.50,0,322.81,398.26,120.4,114.3,0.552,682364.3,682364.3,16166,0,0,0,L,1122011218,0,124.04,124.27,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501513222,2291961.00
07/31/2017 11:00,2,6.525,ACTIVE,216.67,364.59,60.007,1501513204,"201051344001025","219011344069620",27.89,41.00,0,319.21,407.87,184.3,176.0,0.831,793132.1,793132.1,16165,0,0,0,L,1122011218,0,123.81,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501513223,2291962.00
07/31/2017 11:00,2,6.443,ACTIVE,218.48,364.89,60.018,1501513204,"201051344000458","219011344069620",27.97,36.50,0,319.21,413.89,182.6,174.4,0.862,797472.4,797472.4,16160,0,0,0,L,1122011218,0,124.27,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501513224,2291963.00
07/31/2017 11:00,2,6.471,ACTIVE,218.93,365.80,59.975,1501513204,"201051344000853","219011344069620",28.23,35.00,0,323.72,414.19,184.9,176.6,0.875,798746.4,798746.4,16181,0,0,0,L,1122011218,0,124.49,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501513225,2291964.00
07/31/2017 11:00,2,6.518,ACTIVE,215.54,359.78,59.949,1501513204,"201051344000685","219011344069620",27.41,38.60,0,316.80,406.67,181.0,172.8,0.879,792254.8,792254.8,16196,0,0,0,L,1122011218,0,124.04,122.23,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501513226,2291965.00
07/31/2017 11:00,2,6.377,ACTIVE,216.45,361.29,59.975,1501513204,"201051344000917","219011344069620",27.97,38.20,0,319.81,407.87,180.7,172.5,0.849,788943.5,788943.5,16193,0,0,0,L,1122011218,0,123.81,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501513227,2291966.00
07/31/2017 11:00,2,6.381,ACTIVE,215.77,364.59,59.975,1501513204,"201051344001145","219011344069620",27.81,38.00,0,319.21,406.67,179.8,171.6,0.831,796953.6,796953.6,16179,0,0,0,L,1122011218,0,123.59,122.68,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501513228,2291967.00
07/31/2017 11:00,2,6.428,ACTIVE,217.13,363.09,59.981,1501513204,"201051344000651","219011344069620",28.01,38.00,0,318.00,408.18,182.3,174.0,0.840,785855.9,785855.9,16173,0,0,0,L,1122011218,0,124.49,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501513229,2291968.00
07/31/2017 11:00,2,5.965,ACTIVE,212.83,346.26,59.981,1501513204,"274151322000088","219011344069620",26.86,45.50,0,328.22,384.43,162.2,154.6,0.614,993178.2,993178.2,16071,0,0,0,L,1151911521,0,122.68,122.68,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501513230,2291969.00
07/31/2017 11:00,2,4.014,ACTIVE,213.96,412.68,59.991,1501513204,"274151322000068","219011344069620",37.87,48.80,0,379.02,453.86,153.2,146.0,0.579,864136.4,864136.4,16452,0,0,0,L,1151911521,0,122.68,123.14,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501513230,2291970.00
07/31/2017 11:00,2,6.418,ACTIVE,216.67,361.89,59.949,1501513204,"201051344001135","219011344069620",27.95,37.30,0,318.61,407.27,181.7,173.5,0.844,781394.5,781394.5,16145,0,0,0,L,1122011218,0,124.04,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501513231,2291971.00
07/31/2017 11:00,2,6.451,ACTIVE,216.67,363.69,59.986,1501513204,"201051344000594","219011344069620",27.91,44.50,0,318.91,408.78,182.4,174.2,0.853,800807.0,800807.0,16168,0,0,0,L,1122011218,0,123.36,123.14,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501513232,2291972.00
07/31/2017 11:00,2,6.588,ACTIVE,216.90,363.99,59.986,1501513204,"201051344001203","219011344069620",27.79,40.80,0,319.81,409.08,185.5,177.1,0.875,791256.5,791256.5,16200,0,0,0,L,1122011218,0,124.72,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501513233,2291973.00
07/31/2017 11:00,2,5.904,ACTIVE,213.06,368.20,59.975,1501513204,"274151322000054","219011344069620",26.62,44.00,0,328.82,383.53,159.1,151.6,0.605,1009320.8,1009320.8,16055,0,0,0,L,1151911521,0,122.46,122.68,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501513234,2291974.00
07/31/2017 11:00,2,6.514,ACTIVE,217.35,362.79,59.981,1501513204,"201051344000867","219011344069620",27.89,40.00,0,319.81,412.38,183.9,175.6,0.835,785004.5,785004.5,16198,0,0,0,L,1122011218,0,123.81,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501513235,2291975.00
07/31/2017 11:00,2,6.484,ACTIVE,216.90,364.59,59.975,1501513204,"201051344001093","219011344069620",28.01,38.80,0,318.00,409.38,183.9,175.6,0.849,788959.5,788959.5,16198,0,0,0,L,1122011218,0,124.04,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501513236,2291976.00
07/31/2017 11:00,2,6.600,ACTIVE,218.03,365.19,59.970,1501513204,"201051344000900","219011344069620",28.11,34.00,0,319.81,415.69,188.0,179.5,0.857,806874.8,806874.8,16202,0,0,0,L,1122011218,0,124.04,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501513237,2291977.00
07/31/2017 11:00,2,6.324,ACTIVE,218.03,364.29,59.975,1501513204,"201051344000648","219011344069620",28.17,36.30,0,318.30,414.49,180.4,172.2,0.840,793761.2,793761.2,16174,0,0,0,L,1122011218,0,123.59,124.49,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501513238,2291978.00
07/31/2017 11:00,2,6.387,ACTIVE,218.26,364.29,59.970,1501513204,"201051344000569","219011344069620",28.51,35.40,0,318.91,414.19,184.3,176.0,0.857,808615.2,808615.2,16148,0,0,0,L,1122011218,0,123.59,124.49,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501513239,2291979.00
07/31/2017 11:00,2,6.430,ACTIVE,218.48,364.89,59.981,1501513204,"201051344000983","219011344069620",28.29,35.60,0,321.31,415.69,184.2,175.9,0.862,799373.6,799373.6,16179,0,0,0,L,1122011218,0,124.04,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501513240,2291980.00
07/31/2017 11:00,2,6.518,ACTIVE,218.48,364.59,59.933,1501513204,"201051344001158","219011344069620",27.45,37.50,0,319.21,413.89,181.1,172.9,0.840,783612.8,783612.8,16177,0,0,0,L,1122011218,0,123.81,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501513241,2291981.00
07/31/2017 11:00,2,6.424,ACTIVE,218.48,366.40,59.959,1501513204,"201051344000576","219011344069620",28.15,34.50,0,321.31,414.79,183.2,174.9,0.849,798157.8,798157.8,16187,0,0,0,L,1122011218,0,124.04,124.04,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501513242,2291982.00
07/31/2017 11:00,2,5.838,ACTIVE,213.06,352.57,59.970,1501513204,"274151322000087","219011344069620",27.33,54.30,0,329.73,382.63,161.6,154.0,0.610,984200.9,984200.9,16288,0,0,0,L,1151911521,0,122.46,122.91,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501513243,2291983.00
07/31/2017 11:15,2,7.523,ACTIVE,219.61,369.10,59.970,1501514103,"201051344000645","219011344069620",26.96,38.00,0,338.74,414.49,205.4,196.3,0.932,797132.7,797132.7,16162,0,0,0,L,1122011218,0,124.72,124.94,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501514104,2291984.00
07/31/2017 11:15,2,6.863,ACTIVE,213.74,356.48,59.959,1501514103,"274151322000085","219011344069620",24.89,47.50,0,332.13,384.13,172.9,165.0,0.658,1004354.7,1004354.7,16068,0,0,0,L,1151911521,0,123.36,122.91,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501514105,2291985.00
07/31/2017 11:15,2,7.357,ACTIVE,218.48,366.40,59.981,1501514103,"201051344000633","219011344069620",27.10,42.50,0,336.34,413.89,201.8,192.9,0.955,784149.5,784149.5,16214,0,0,0,L,1122011218,0,124.04,124.49,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501514106,2291986.00
07/31/2017 11:15,2,7.352,ACTIVE,219.84,366.70,59.970,1501514103,"201051344000469","219011344069620",27.57,34.80,0,337.54,416.59,205.3,196.2,0.955,787940.9,787940.9,16182,0,0,0,L,1122011218,0,124.04,125.17,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501514107,2291987.00
07/31/2017 11:15,2,7.271,ACTIVE,216.67,364.89,60.002,1501514103,"201051344000646","219011344069620",27.10,43.00,0,335.74,409.68,199.5,190.6,0.937,782446.5,782446.5,16168,0,0,0,L,1122011218,0,124.27,122.91,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501514108,2291988.00
07/31/2017 11:15,2,6.838,ACTIVE,213.96,369.40,59.991,1501514103,"274151322000052","219011344069620",26.58,51.80,0,331.53,387.44,184.0,175.7,0.729,1045716.5,1045716.5,16064,0,0,0,L,1151911521,0,122.46,123.36,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501514109,2291989.00
07/31/2017 11:15,2,7.182,ACTIVE,218.03,366.70,59.959,1501514103,"201051344000585","219011344069620",27.41,41.80,0,336.34,412.08,199.2,190.4,0.924,796110.1,796110.1,16168,0,0,0,L,1122011218,0,124.27,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501514110,2291990.00
07/31/2017 11:15,2,7.078,ACTIVE,216.22,362.79,59.975,1501514103,"201051344001230","219011344069620",27.59,43.20,0,336.64,409.98,197.8,189.0,0.910,786963.2,786963.2,16207,0,0,0,L,1122011218,0,124.04,122.68,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501514111,2291991.00
07/31/2017 11:15,2,6.947,ACTIVE,218.26,365.49,59.965,1501514103,"201051344000582","219011344069620",27.43,39.50,0,336.04,412.68,193.2,184.5,0.888,776019.1,776019.1,16158,0,0,0,L,1122011218,0,124.72,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501514112,2291992.00
07/31/2017 11:15,2,6.967,ACTIVE,216.45,362.49,59.965,1501514103,"201051344000955","219011344069620",27.10,42.00,0,335.74,409.38,191.0,182.5,0.902,796043.1,796043.1,16183,0,0,0,L,1122011218,0,123.81,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501514112,2291993.00
07/31/2017 11:15,2,4.395,ACTIVE,213.51,410.88,59.965,1501514103,"274151322000094","219011344069620",37.43,49.80,0,384.43,443.04,166.5,158.8,0.645,863415.9,863415.9,16442,0,0,0,L,1151911521,0,122.23,123.36,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501514113,2291994.00
07/31/2017 11:15,2,6.396,ACTIVE,218.71,364.59,59.938,1501514103,"201051344000579","219011344069620",27.17,42.30,0,338.14,414.79,175.9,167.9,0.813,806175.9,806175.9,16173,0,0,0,L,1122011218,0,124.04,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501514114,2291995.00
07/31/2017 11:15,2,6.611,ACTIVE,216.45,360.99,59.938,1501514103,"201051344000890","219011344069620",26.88,45.30,0,336.64,409.38,179.9,171.7,0.831,790095.4,790095.4,16178,0,0,0,L,1122011218,0,124.27,122.46,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501514115,2291996.00
07/31/2017 11:15,2,6.230,ACTIVE,216.67,363.39,59.965,1501514103,"201051344000438","219011344069620",27.23,42.00,0,336.64,409.08,171.6,163.7,0.804,792453.7,792453.7,16162,0,0,0,L,1122011218,0,124.27,123.14,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501514116,2291997.00
07/31/2017 11:15,2,5.602,ACTIVE,216.22,354.37,59.959,1501514103,"201051344000417","219011344069620",17.97,43.80,0,338.44,386.53,102.0,96.5,0.491,709789.4,709789.4,16203,0,0,0,L,1122011218,0,123.59,122.91,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501514117,2291998.00
07/31/2017 11:15,2,5.869,ACTIVE,212.83,367.90,59.954,1501514103,"274151322000083","219011344069620",26.58,53.80,0,331.53,386.53,158.0,150.6,0.636,1035152.9,1035152.9,16079,0,0,0,L,1151911521,0,122.23,122.68,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501514118,2291999.00
07/31/2017 11:15,2,5.787,ACTIVE,213.51,370.30,59.954,1501514103,"274151322000076","219011344069620",27.15,55.30,0,332.13,393.15,159.1,151.6,0.619,1105023.3,1105023.3,16071,0,0,0,L,1151911521,0,122.68,123.14,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501514119,2292000.00
07/31/2017 11:15,2,5.268,ACTIVE,216.45,359.78,59.970,1501514103,"201051344000868","219011344069620",27.67,36.80,0,336.04,412.38,147.6,140.5,0.685,786299.1,786299.1,16191,0,0,0,L,1122011218,0,122.91,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501514120,2292001.00
07/31/2017 11:15,2,5.006,ACTIVE,212.38,354.07,59.938,1501514103,"274151322000095","219011344069620",27.15,52.00,0,330.63,389.54,137.6,130.8,0.526,1094374.2,1094374.2,16090,0,0,0,L,1151911521,0,122.46,122.23,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501514121,2292002.00
07/31/2017 11:15,2,5.207,ACTIVE,217.58,356.78,59.959,1501514103,"201051344000988","219011344069620",17.97,35.60,0,338.74,393.75,94.8,89.6,0.451,682394.0,682394.0,16167,0,0,0,L,1122011218,0,123.36,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501514122,2292003.00
07/31/2017 11:15,2,5.277,ACTIVE,216.00,357.08,59.970,1501514103,"201051344001025","219011344069620",27.33,43.40,0,336.94,410.58,146.2,139.2,0.672,793177.8,793177.8,16166,0,0,0,L,1122011218,0,123.36,122.91,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501514123,2292004.00
07/31/2017 11:15,2,5.699,ACTIVE,217.80,361.89,59.970,1501514103,"201051344000458","219011344069620",27.19,38.00,0,338.14,415.09,157.1,149.7,0.747,797517.8,797517.8,16161,0,0,0,L,1122011218,0,123.81,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501514124,2292005.00
07/31/2017 11:15,2,5.891,ACTIVE,218.48,363.69,59.944,1501514103,"201051344000853","219011344069620",27.37,36.30,0,342.05,416.29,163.3,155.7,0.769,798792.5,798792.5,16182,0,0,0,L,1122011218,0,124.27,124.49,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501514125,2292006.00
07/31/2017 11:15,2,6.057,ACTIVE,215.77,360.69,59.949,1501514103,"201051344000685","219011344069620",27.14,40.80,0,336.34,408.48,166.6,158.8,0.818,792299.6,792299.6,16197,0,0,0,L,1122011218,0,124.27,122.46,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501514126,2292007.00
07/31/2017 11:15,2,5.961,ACTIVE,216.67,359.48,59.965,1501514103,"201051344000917","219011344069620",27.49,40.40,0,336.04,408.78,166.1,158.4,0.782,788988.3,788988.3,16194,0,0,0,L,1122011218,0,123.81,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501514127,2292008.00
07/31/2017 11:15,2,6.188,ACTIVE,215.77,360.69,59.944,1501514103,"201051344001145","219011344069620",26.94,40.20,0,334.24,408.18,168.9,161.1,0.782,796998.0,796998.0,16180,0,0,0,L,1122011218,0,123.59,122.68,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501514128,2292009.00
07/31/2017 11:15,2,6.162,ACTIVE,217.35,363.09,59.959,1501514103,"201051344000651","219011344069620",27.49,39.50,0,336.64,412.98,171.5,163.6,0.791,785901.1,785901.1,16174,0,0,0,L,1122011218,0,124.72,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501514128,2292010.00
07/31/2017 11:15,2,5.971,ACTIVE,213.06,370.30,59.970,1501514103,"274151322000088","219011344069620",26.52,47.80,0,330.93,386.83,160.2,152.7,0.605,993218.3,993218.3,16072,0,0,0,L,1151911521,0,122.91,122.68,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501514129,2292011.00
07/31/2017 11:15,2,4.117,ACTIVE,214.19,401.56,59.954,1501514103,"274151322000068","219011344069620",37.17,51.30,0,380.22,444.54,155.2,147.9,0.597,864174.4,864174.4,16453,0,0,0,L,1151911521,0,123.14,123.36,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501514130,2292012.00
07/31/2017 11:15,2,6.602,ACTIVE,217.13,362.49,59.912,1501514103,"201051344001135","219011344069620",27.00,39.50,0,336.64,408.78,180.5,172.3,0.840,781439.4,781439.4,16146,0,0,0,L,1122011218,0,124.27,123.36,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501514131,2292013.00
07/31/2017 11:15,2,6.244,ACTIVE,216.67,362.19,59.917,1501514103,"201051344000594","219011344069620",27.19,46.80,0,335.44,409.68,172.0,164.1,0.769,800852.1,800852.1,16169,0,0,0,L,1122011218,0,123.14,123.59,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501514132,2292014.00
07/31/2017 11:15,2,6.615,ACTIVE,217.35,363.99,59.991,1501514103,"201051344001203","219011344069620",27.69,42.00,0,336.34,413.89,185.5,177.1,0.866,791302.4,791302.4,16201,0,0,0,L,1122011218,0,124.72,123.14,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501514133,2292015.00
07/31/2017 11:15,2,6.480,ACTIVE,213.29,354.37,59.954,1501514103,"274151322000054","219011344069620",25.70,46.60,0,331.83,385.93,168.6,160.8,0.645,1009360.0,1009360.0,16056,0,0,0,L,1151911521,0,122.91,122.46,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501514134,2292016.00
07/31/2017 11:15,2,5.887,ACTIVE,217.35,359.78,59.954,1501514103,"201051344000867","219011344069620",27.35,40.80,0,336.04,409.08,163.2,155.6,0.734,785050.0,785050.0,16199,0,0,0,L,1122011218,0,123.59,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501514135,2292017.00
07/31/2017 11:15,2,6.303,ACTIVE,217.58,364.29,59.922,1501514103,"201051344001093","219011344069620",27.75,41.00,0,336.34,413.59,177.1,169.0,0.818,789004.9,789004.9,16199,0,0,0,L,1122011218,0,124.49,123.36,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501514136,2292018.00
07/31/2017 11:15,2,5.637,ACTIVE,217.80,362.79,59.970,1501514103,"201051344000900","219011344069620",27.71,35.80,0,336.64,416.29,158.2,150.8,0.725,806921.5,806921.5,16203,0,0,0,L,1122011218,0,123.81,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501514137,2292019.00
07/31/2017 11:15,2,5.676,ACTIVE,217.58,362.19,59.981,1501514103,"201051344000648","219011344069620",27.29,38.20,0,337.84,414.79,157.0,149.6,0.734,793806.0,793806.0,16175,0,0,0,L,1122011218,0,123.36,124.27,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501514138,2292020.00
07/31/2017 11:15,2,5.814,ACTIVE,217.80,361.29,59.965,1501514103,"201051344000569","219011344069620",27.57,37.00,0,336.94,415.69,162.4,154.8,0.760,808661.1,808661.1,16149,0,0,0,L,1122011218,0,123.36,124.49,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501514139,2292021.00
07/31/2017 11:15,2,6.000,ACTIVE,218.26,360.99,59.928,1501514103,"201051344000983","219011344069620",27.39,37.50,0,336.64,415.69,166.6,158.8,0.787,799419.5,799419.5,16180,0,0,0,L,1122011218,0,124.04,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501514140,2292022.00
07/31/2017 11:15,2,6.031,ACTIVE,218.26,361.59,59.965,1501514103,"201051344001158","219011344069620",26.78,39.80,0,338.44,414.49,163.5,155.9,0.765,783657.7,783657.7,16178,0,0,0,L,1122011218,0,123.81,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501514141,2292023.00
07/31/2017 11:15,2,5.785,ACTIVE,218.26,362.19,59.912,1501514103,"201051344000576","219011344069620",27.93,37.00,0,337.54,415.39,163.6,156.0,0.769,798203.4,798203.4,16188,0,0,0,L,1122011218,0,124.04,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501514142,2292024.00
07/31/2017 11:15,2,5.822,ACTIVE,213.51,369.70,59.949,1501514103,"274151322000087","219011344069620",26.62,56.80,0,330.63,385.63,157.0,149.6,0.592,984241.0,984241.0,16289,0,0,0,L,1151911521,0,122.91,122.91,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501514142,2292025.00
07/31/2017 11:30,2,7.010,ACTIVE,219.16,367.00,59.965,1501515003,"201051344000645","219011344069620",27.41,37.80,0,319.51,416.59,194.6,185.9,0.888,797171.2,797171.2,16163,0,0,0,L,1122011218,0,124.72,124.72,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501515004,2292026.00
07/31/2017 11:30,2,6.336,ACTIVE,213.96,369.10,59.959,1501515003,"274151322000085","219011344069620",25.47,48.30,0,329.43,386.83,163.3,155.7,0.623,1004387.3,1004387.3,16069,0,0,0,L,1151911521,0,122.91,123.14,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501515005,2292027.00
07/31/2017 11:30,2,7.029,ACTIVE,218.48,364.59,59.975,1501515003,"201051344000633","219011344069620",27.17,42.50,0,319.81,416.29,193.3,184.7,0.919,784187.8,784187.8,16215,0,0,0,L,1122011218,0,124.27,124.27,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501515006,2292028.00
07/31/2017 11:30,2,7.049,ACTIVE,219.61,368.50,59.986,1501515003,"201051344000469","219011344069620",27.75,35.00,0,321.31,418.39,198.0,189.2,0.937,787980.1,787980.1,16183,0,0,0,L,1122011218,0,124.27,124.94,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501515007,2292029.00
07/31/2017 11:30,2,7.025,ACTIVE,216.22,365.80,59.959,1501515003,"201051344000646","219011344069620",26.96,43.80,0,317.10,411.18,191.8,183.2,0.910,782484.5,782484.5,16169,0,0,0,L,1122011218,0,124.27,122.91,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501515008,2292030.00
07/31/2017 11:30,2,6.465,ACTIVE,213.96,373.91,59.975,1501515003,"274151322000052","219011344069620",26.94,52.50,0,327.92,392.85,176.1,168.0,0.694,1045751.7,1045751.7,16065,0,0,0,L,1151911521,0,122.01,123.59,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501515008,2292031.00
07/31/2017 11:30,2,7.004,ACTIVE,217.80,364.59,59.965,1501515003,"201051344000585","219011344069620",27.49,41.00,0,320.11,410.58,195.2,186.4,0.906,796148.8,796148.8,16169,0,0,0,L,1122011218,0,124.27,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501515009,2292032.00
07/31/2017 11:30,2,6.959,ACTIVE,216.00,360.69,59.959,1501515003,"201051344001230","219011344069620",27.29,43.40,0,317.70,412.08,192.2,183.6,0.902,787001.4,787001.4,16208,0,0,0,L,1122011218,0,124.04,122.68,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501515010,2292033.00
07/31/2017 11:30,2,6.877,ACTIVE,217.58,364.89,59.949,1501515003,"201051344000582","219011344069620",27.33,40.00,0,317.70,412.08,190.2,181.7,0.879,776056.9,776056.9,16159,0,0,0,L,1122011218,0,124.49,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501515011,2292034.00
07/31/2017 11:30,2,7.020,ACTIVE,216.22,363.69,59.928,1501515003,"201051344000955","219011344069620",27.19,41.80,0,317.70,411.18,193.3,184.6,0.941,796081.5,796081.5,16184,0,0,0,L,1122011218,0,123.59,122.91,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501515012,2292035.00
07/31/2017 11:30,2,4.268,ACTIVE,214.19,422.90,59.938,1501515003,"274151322000094","219011344069620",37.87,49.80,0,374.81,449.05,164.0,156.4,0.632,863448.4,863448.4,16443,0,0,0,L,1151911521,0,122.23,123.81,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501515013,2292036.00
07/31/2017 11:30,2,7.102,ACTIVE,219.39,367.90,59.959,1501515003,"201051344000579","219011344069620",26.90,42.30,0,321.01,416.59,193.3,184.7,0.902,806214.2,806214.2,16174,0,0,0,L,1122011218,0,124.49,124.49,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501515014,2292037.00
07/31/2017 11:30,2,6.957,ACTIVE,216.22,364.89,59.959,1501515003,"201051344000890","219011344069620",27.27,46.00,0,316.50,413.59,192.2,183.6,0.888,790133.6,790133.6,16179,0,0,0,L,1122011218,0,124.27,122.46,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501515015,2292038.00
07/31/2017 11:30,2,7.010,ACTIVE,216.90,366.10,59.954,1501515003,"201051344000438","219011344069620",26.96,42.00,0,317.10,413.29,191.4,182.8,0.906,792491.8,792491.8,16163,0,0,0,L,1122011218,0,124.49,123.14,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501515016,2292039.00
07/31/2017 11:30,2,6.785,ACTIVE,216.22,355.58,59.954,1501515003,"201051344000417","219011344069620",17.89,44.00,0,318.30,395.55,123.1,116.9,0.583,709813.6,709813.6,16204,0,0,0,L,1122011218,0,123.81,122.68,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501515017,2292040.00
07/31/2017 11:30,2,6.396,ACTIVE,213.29,368.50,59.944,1501515003,"274151322000083","219011344069620",26.82,53.30,0,328.82,387.74,173.6,165.6,0.694,1035187.5,1035187.5,16080,0,0,0,L,1151911521,0,122.01,123.14,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501515018,2292041.00
07/31/2017 11:30,2,6.746,ACTIVE,214.41,371.81,59.944,1501515003,"274151322000076","219011344069620",27.73,56.30,0,329.43,396.15,189.4,180.9,0.742,1105061.2,1105061.2,16072,0,0,0,L,1151911521,0,122.68,123.59,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501515019,2292042.00
07/31/2017 11:30,2,7.105,ACTIVE,218.26,364.59,59.938,1501515003,"201051344000868","219011344069620",27.37,36.30,0,321.31,415.69,197.0,188.2,0.893,786338.2,786338.2,16192,0,0,0,L,1122011218,0,124.04,124.49,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501515020,2292043.00
07/31/2017 11:30,2,6.771,ACTIVE,213.74,351.07,59.949,1501515003,"274151322000095","219011344069620",27.27,52.00,0,329.73,391.94,187.0,178.6,0.712,1094411.6,1094411.6,16091,0,0,0,L,1151911521,0,122.91,122.91,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501515021,2292044.00
07/31/2017 11:30,2,7.018,ACTIVE,219.61,361.59,59.981,1501515003,"201051344000988","219011344069620",17.93,35.40,0,321.31,397.66,127.4,121.1,0.588,682419.1,682419.1,16168,0,0,0,L,1122011218,0,124.72,124.94,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501515022,2292045.00
07/31/2017 11:30,2,7.047,ACTIVE,217.58,361.89,59.965,1501515003,"201051344001025","219011344069620",27.47,43.40,0,319.81,411.18,196.1,187.4,0.884,793216.7,793216.7,16167,0,0,0,L,1122011218,0,124.27,123.59,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501515023,2292046.00
07/31/2017 11:30,2,6.910,ACTIVE,219.39,365.19,59.949,1501515003,"201051344000458","219011344069620",27.79,38.80,0,318.91,417.19,194.4,185.7,0.915,797556.3,797556.3,16162,0,0,0,L,1122011218,0,124.72,124.72,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501515024,2292047.00
07/31/2017 11:30,2,7.020,ACTIVE,219.84,367.30,59.949,1501515003,"201051344000853","219011344069620",27.75,37.30,0,321.91,416.89,197.2,188.5,0.919,798831.6,798831.6,16183,0,0,0,L,1122011218,0,125.17,124.94,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501515024,2292048.00
07/31/2017 11:30,2,6.963,ACTIVE,216.00,363.69,59.970,1501515003,"201051344000685","219011344069620",27.23,40.40,0,317.10,411.48,192.0,183.4,0.946,792337.8,792337.8,16198,0,0,0,L,1122011218,0,124.49,122.68,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501515025,2292049.00
07/31/2017 11:30,2,6.863,ACTIVE,217.35,363.69,59.970,1501515003,"201051344000917","219011344069620",27.57,40.60,0,318.61,410.88,191.7,183.1,0.906,789026.4,789026.4,16195,0,0,0,L,1122011218,0,124.27,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501515026,2292050.00
07/31/2017 11:30,2,6.875,ACTIVE,216.45,361.89,59.986,1501515003,"201051344001145","219011344069620",27.37,40.20,0,319.81,412.08,190.6,182.0,0.902,797035.9,797035.9,16181,0,0,0,L,1122011218,0,124.04,122.91,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501515027,2292051.00
07/31/2017 11:30,2,7.025,ACTIVE,217.80,365.49,60.012,1501515003,"201051344000651","219011344069620",27.25,40.20,0,319.51,414.49,193.9,185.3,0.884,785939.5,785939.5,16175,0,0,0,L,1122011218,0,125.17,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501515028,2292052.00
07/31/2017 11:30,2,6.369,ACTIVE,213.96,372.41,59.954,1501515003,"274151322000088","219011344069620",26.68,47.80,0,329.13,389.54,172.0,164.1,0.654,993252.6,993252.6,16073,0,0,0,L,1151911521,0,123.14,123.14,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501515029,2292053.00
07/31/2017 11:30,2,4.258,ACTIVE,214.64,425.91,59.965,1501515003,"274151322000068","219011344069620",37.91,50.40,0,375.71,449.95,162.7,155.1,0.623,864206.9,864206.9,16454,0,0,0,L,1151911521,0,123.14,123.59,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501515030,2292054.00
07/31/2017 11:30,2,6.988,ACTIVE,217.35,363.69,59.986,1501515003,"201051344001135","219011344069620",27.31,39.80,0,319.81,412.08,193.2,184.6,0.888,781477.9,781477.9,16147,0,0,0,L,1122011218,0,124.49,123.36,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501515031,2292055.00
07/31/2017 11:30,2,7.033,ACTIVE,217.35,365.19,59.959,1501515003,"201051344000594","219011344069620",27.19,48.00,0,317.10,411.18,193.7,185.0,0.884,800890.5,800890.5,16170,0,0,0,L,1122011218,0,123.59,123.59,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501515032,2292056.00
07/31/2017 11:30,2,7.029,ACTIVE,217.58,364.89,59.949,1501515003,"201051344001203","219011344069620",27.65,42.50,0,318.30,412.68,196.7,187.9,0.919,791341.5,791341.5,16202,0,0,0,L,1122011218,0,124.94,123.36,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501515033,2292057.00
07/31/2017 11:30,2,6.334,ACTIVE,213.74,365.80,59.949,1501515003,"274151322000054","219011344069620",26.10,46.80,0,328.22,388.64,167.3,159.6,0.632,1009393.5,1009393.5,16057,0,0,0,L,1151911521,0,122.68,122.91,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501515033,2292058.00
07/31/2017 11:30,2,6.984,ACTIVE,218.26,364.29,59.970,1501515003,"201051344000867","219011344069620",27.65,40.60,0,318.91,415.09,195.5,186.8,0.888,785088.9,785088.9,16200,0,0,0,L,1122011218,0,124.27,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501515034,2292059.00
07/31/2017 11:30,2,6.965,ACTIVE,217.35,366.10,59.907,1501515003,"201051344001093","219011344069620",27.55,41.00,0,319.51,411.78,194.2,185.6,0.888,789043.6,789043.6,16200,0,0,0,L,1122011218,0,124.49,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501515035,2292060.00
07/31/2017 11:30,2,7.098,ACTIVE,218.93,366.70,59.970,1501515003,"201051344000900","219011344069620",27.89,35.60,0,337.84,418.09,200.4,191.5,0.906,806961.3,806961.3,16204,0,0,0,L,1122011218,0,124.49,124.49,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501515036,2292061.00
07/31/2017 11:30,2,6.984,ACTIVE,218.93,366.10,59.938,1501515003,"201051344000648","219011344069620",27.17,38.40,0,318.00,416.89,192.1,183.5,0.893,793844.2,793844.2,16176,0,0,0,L,1122011218,0,124.04,124.94,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501515037,2292062.00
07/31/2017 11:30,2,7.014,ACTIVE,219.16,367.90,59.959,1501515003,"201051344000569","219011344069620",27.73,37.50,0,319.81,417.19,196.9,188.1,0.915,808700.2,808700.2,16150,0,0,0,L,1122011218,0,124.04,124.94,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501515038,2292063.00
07/31/2017 11:30,2,7.004,ACTIVE,219.39,366.70,59.965,1501515003,"201051344000983","219011344069620",27.77,38.20,0,338.14,417.49,196.9,188.1,0.924,799458.6,799458.6,16181,0,0,0,L,1122011218,0,124.72,124.49,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501515039,2292064.00
07/31/2017 11:30,2,6.955,ACTIVE,219.39,366.10,59.959,1501515003,"201051344001158","219011344069620",27.37,39.50,0,319.51,416.89,192.9,184.3,0.897,783696.0,783696.0,16179,0,0,0,L,1122011218,0,124.49,124.49,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501515040,2292065.00
07/31/2017 11:30,2,6.930,ACTIVE,219.39,367.60,59.975,1501515003,"201051344000576","219011344069620",27.91,36.50,0,321.91,417.19,195.5,186.8,0.906,798242.3,798242.3,16189,0,0,0,L,1122011218,0,124.72,124.49,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501515041,2292066.00
07/31/2017 11:30,2,6.320,ACTIVE,213.74,350.17,59.949,1501515003,"274151322000087","219011344069620",26.82,57.30,0,329.13,388.04,171.7,163.8,0.645,984275.2,984275.2,16290,0,0,0,L,1151911521,0,122.68,123.14,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501515042,2292067.00
07/31/2017 11:45,2,7.240,ACTIVE,218.93,365.49,59.975,1501515904,"201051344000645","219011344069620",27.19,38.20,0,337.24,412.38,199.4,190.6,0.910,797218.6,797218.6,16164,0,0,0,L,1122011218,0,124.49,124.27,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501515905,2292068.00
07/31/2017 11:45,2,6.531,ACTIVE,213.06,351.07,59.933,1501515904,"274151322000085","219011344069620",25.09,49.50,0,331.53,383.53,166.0,158.3,0.632,1004426.8,1004426.8,16070,0,0,0,L,1151911521,0,122.46,122.68,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501515906,2292069.00
07/31/2017 11:45,2,7.271,ACTIVE,217.80,366.40,59.954,1501515904,"201051344000633","219011344069620",26.88,43.80,0,335.44,407.87,197.8,189.0,0.946,784234.8,784234.8,16216,0,0,0,L,1122011218,0,124.04,124.04,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501515907,2292070.00
07/31/2017 11:45,2,7.195,ACTIVE,219.16,367.90,59.944,1501515904,"201051344000469","219011344069620",27.85,35.40,0,336.34,414.49,202.9,193.9,0.955,788028.4,788028.4,16184,0,0,0,L,1122011218,0,124.04,124.94,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501515908,2292071.00
07/31/2017 11:45,2,7.152,ACTIVE,215.77,363.39,59.959,1501515904,"201051344000646","219011344069620",27.15,43.40,0,330.33,409.38,196.5,187.8,0.932,782531.3,782531.3,16170,0,0,0,L,1122011218,0,124.04,122.46,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501515909,2292072.00
07/31/2017 11:45,2,6.609,ACTIVE,213.29,371.51,59.944,1501515904,"274151322000052","219011344069620",26.80,54.30,0,330.93,386.83,179.2,171.0,0.712,1045794.4,1045794.4,16066,0,0,0,L,1151911521,0,122.01,123.14,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501515910,2292073.00
07/31/2017 11:45,2,7.090,ACTIVE,217.13,364.59,59.928,1501515904,"201051344000585","219011344069620",27.85,42.30,0,336.04,408.48,200.1,191.2,0.937,796196.3,796196.3,16170,0,0,0,L,1122011218,0,123.81,123.59,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501515910,2292074.00
07/31/2017 11:45,2,7.041,ACTIVE,215.32,362.19,60.023,1501515904,"201051344001230","219011344069620",27.67,44.00,0,330.63,408.18,197.5,188.7,0.928,787048.3,787048.3,16209,0,0,0,L,1122011218,0,123.59,122.23,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501515911,2292075.00
07/31/2017 11:45,2,7.113,ACTIVE,217.13,363.69,59.996,1501515904,"201051344000582","219011344069620",27.15,40.80,0,331.53,409.38,195.6,186.9,0.879,776103.3,776103.3,16160,0,0,0,L,1122011218,0,124.27,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501515912,2292076.00
07/31/2017 11:45,2,7.189,ACTIVE,215.77,362.79,59.970,1501515904,"201051344000955","219011344069620",27.14,43.20,0,332.13,409.08,197.6,188.8,0.946,796128.5,796128.5,16185,0,0,0,L,1122011218,0,123.36,122.68,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501515913,2292077.00
07/31/2017 11:45,2,4.424,ACTIVE,213.06,420.20,59.970,1501515904,"274151322000094","219011344069620",37.27,50.80,0,382.93,444.54,167.8,160.0,0.654,863488.2,863488.2,16444,0,0,0,L,1151911521,0,122.01,123.14,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501515914,2292078.00
07/31/2017 11:45,2,7.293,ACTIVE,218.93,366.40,59.928,1501515904,"201051344000579","219011344069620",26.82,43.00,0,336.64,412.38,198.1,189.2,0.932,806261.4,806261.4,16175,0,0,0,L,1122011218,0,124.04,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501515915,2292079.00
07/31/2017 11:45,2,7.172,ACTIVE,215.54,361.89,59.981,1501515904,"201051344000890","219011344069620",27.14,46.60,0,332.43,409.08,197.1,188.3,0.915,790180.4,790180.4,16180,0,0,0,L,1122011218,0,123.81,122.01,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501515916,2292080.00
07/31/2017 11:45,2,7.023,ACTIVE,216.22,362.19,59.991,1501515904,"201051344000438","219011344069620",27.53,43.20,0,332.13,409.08,195.7,187.0,0.928,792538.4,792538.4,16164,0,0,0,L,1122011218,0,124.04,122.68,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501515917,2292081.00
07/31/2017 11:45,2,6.947,ACTIVE,215.77,355.88,59.970,1501515904,"201051344000417","219011344069620",17.89,44.50,0,333.63,386.53,126.0,119.6,0.592,709843.4,709843.4,16205,0,0,0,L,1122011218,0,123.59,122.46,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501515918,2292082.00
07/31/2017 11:45,2,6.555,ACTIVE,212.61,363.69,59.970,1501515904,"274151322000083","219011344069620",26.64,55.00,0,330.63,385.93,176.8,168.7,0.729,1035229.6,1035229.6,16081,0,0,0,L,1151911521,0,121.55,122.68,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501515919,2292083.00
07/31/2017 11:45,2,6.959,ACTIVE,213.96,359.48,59.965,1501515904,"274151322000076","219011344069620",27.41,57.70,0,331.83,393.15,193.1,184.5,0.756,1105107.3,1105107.3,16073,0,0,0,L,1151911521,0,122.23,123.36,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501515920,2292084.00
07/31/2017 11:45,2,7.248,ACTIVE,217.35,363.39,59.912,1501515904,"201051344000868","219011344069620",27.45,38.00,0,335.44,409.98,201.5,192.6,0.937,786386.1,786386.1,16193,0,0,0,L,1122011218,0,123.36,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501515921,2292085.00
07/31/2017 11:45,2,6.908,ACTIVE,212.83,350.77,59.970,1501515904,"274151322000095","219011344069620",27.23,54.30,0,330.33,388.94,190.4,181.9,0.734,1094456.9,1094456.9,16092,0,0,0,L,1151911521,0,122.23,122.46,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501515921,2292086.00
07/31/2017 11:45,2,7.170,ACTIVE,218.71,359.78,59.986,1501515904,"201051344000988","219011344069620",17.89,36.00,0,338.74,392.25,130.1,123.6,0.610,682449.9,682449.9,16169,0,0,0,L,1122011218,0,124.04,124.49,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501515922,2292087.00
07/31/2017 11:45,2,7.285,ACTIVE,216.67,363.39,59.986,1501515904,"201051344001025","219011344069620",27.17,43.80,0,332.43,410.28,200.5,191.6,0.924,793264.4,793264.4,16168,0,0,0,L,1122011218,0,123.81,122.91,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501515923,2292088.00
07/31/2017 11:45,2,7.127,ACTIVE,218.93,366.10,59.954,1501515904,"201051344000458","219011344069620",27.57,39.80,0,336.94,412.98,198.8,190.0,0.941,797603.7,797603.7,16163,0,0,0,L,1122011218,0,124.27,124.49,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501515924,2292089.00
07/31/2017 11:45,2,7.168,ACTIVE,219.16,367.30,59.970,1501515904,"201051344000853","219011344069620",27.81,37.80,0,337.24,414.79,201.9,193.0,0.950,798879.7,798879.7,16184,0,0,0,L,1122011218,0,124.72,124.49,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501515925,2292090.00
07/31/2017 11:45,2,7.154,ALERT,215.32,361.89,59.981,1501515904,"201051344000685","219011344069620",27.12,41.50,0,304.78,408.48,196.4,187.7,0.959,792384.3,792384.3,16199,0,0,0,L,1122011218,0,124.04,122.01,0002,38,0,0,0,0,0,0,1,1039,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501515927,2292091.00
07/31/2017 11:45,2,7.023,ACTIVE,216.67,364.59,59.970,1501515904,"201051344000917","219011344069620",27.63,41.50,0,332.73,408.78,196.5,187.8,0.932,789073.1,789073.1,16196,0,0,0,L,1122011218,0,123.81,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501515928,2292092.00
07/31/2017 11:45,2,7.117,ACTIVE,215.77,360.99,59.986,1501515904,"201051344001145","219011344069620",27.08,41.30,0,331.23,408.18,195.1,186.4,0.902,797082.4,797082.4,16182,0,0,0,L,1122011218,0,123.59,122.46,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501515929,2292093.00
07/31/2017 11:45,2,7.107,ACTIVE,217.35,365.49,59.981,1501515904,"201051344000651","219011344069620",27.51,40.40,0,335.44,409.08,197.9,189.1,0.884,785986.8,785986.8,16176,0,0,0,L,1122011218,0,124.72,122.91,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501515930,2292094.00
07/31/2017 11:45,2,6.508,ACTIVE,212.83,363.99,59.944,1501515904,"274151322000088","219011344069620",26.60,49.50,0,330.33,385.63,175.2,167.1,0.663,993294.4,993294.4,16074,0,0,0,L,1151911521,0,122.68,122.46,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501515931,2292095.00
07/31/2017 11:45,2,4.318,ACTIVE,213.74,414.19,59.933,1501515904,"274151322000068","219011344069620",38.07,51.80,0,382.03,446.05,166.4,158.7,0.650,864246.6,864246.6,16455,0,0,0,L,1151911521,0,122.46,123.36,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501515932,2292096.00
07/31/2017 11:45,2,7.213,ACTIVE,216.90,364.59,59.981,1501515904,"201051344001135","219011344069620",27.00,40.20,0,322.21,413.89,197.1,188.3,0.902,781525.0,781525.0,16148,0,0,0,L,1122011218,0,124.27,122.91,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501515933,2292097.00
07/31/2017 11:45,2,7.238,ACTIVE,216.90,364.59,59.986,1501515904,"201051344000594","219011344069620",26.92,49.50,0,331.83,409.98,197.3,188.5,0.928,800937.7,800937.7,16171,0,0,0,L,1122011218,0,123.36,123.36,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501515934,2292098.00
07/31/2017 11:45,2,7.281,ACTIVE,217.13,363.99,60.012,1501515904,"201051344001203","219011344069620",27.29,43.80,0,336.64,409.98,201.2,192.2,0.941,791389.5,791389.5,16203,0,0,0,L,1122011218,0,124.72,122.91,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501515934,2292099.00
07/31/2017 11:45,2,6.547,ACTIVE,212.83,372.11,59.917,1501515904,"274151322000054","219011344069620",25.70,47.50,0,330.63,385.03,170.3,162.4,0.658,1009434.1,1009434.1,16058,0,0,0,L,1151911521,0,122.01,122.68,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501515935,2292100.00
