ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/31/2017 11:45,2,7.213,ACTIVE,217.58,360.38,59.938,1501515904,"201051344000867","219011344069620",27.33,41.50,0,336.04,409.08,199.6,190.7,0.915,785136.5,785136.5,16201,0,0,0,L,1122011218,0,123.81,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501515936,2292101.00
07/31/2017 11:45,2,7.092,ACTIVE,217.13,365.49,59.891,1501515904,"201051344001093","219011344069620",27.71,42.30,0,336.04,409.38,198.9,190.1,0.924,789091.0,789091.0,16201,0,0,0,L,1122011218,0,124.27,123.14,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501515937,2292102.00
07/31/2017 11:45,2,7.258,ACTIVE,218.48,365.49,59.965,1501515904,"201051344000900","219011344069620",27.91,37.30,0,334.84,413.89,205.0,195.9,0.915,807010.2,807010.2,16205,0,0,0,L,1122011218,0,124.04,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501515938,2292103.00
07/31/2017 11:45,2,6.998,ACTIVE,218.26,363.69,59.928,1501515904,"201051344000648","219011344069620",27.65,38.80,0,336.64,411.78,195.9,187.2,0.906,793891.0,793891.0,16177,0,0,0,L,1122011218,0,123.59,124.49,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501515939,2292104.00
07/31/2017 11:45,2,7.082,ACTIVE,218.48,364.89,59.970,1501515904,"201051344000569","219011344069620",28.07,38.40,0,335.44,413.59,201.3,192.4,0.932,808748.3,808748.3,16151,0,0,0,L,1122011218,0,123.59,124.49,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501515940,2292105.00
07/31/2017 11:45,2,7.146,ACTIVE,218.93,366.70,59.959,1501515904,"201051344000983","219011344069620",27.81,38.60,0,336.04,412.68,201.4,192.4,0.955,799506.6,799506.6,16182,0,0,0,L,1122011218,0,124.27,124.27,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501515941,2292106.00
07/31/2017 11:45,2,7.295,ACTIVE,218.93,366.70,59.981,1501515904,"201051344001158","219011344069620",26.60,40.00,0,336.64,412.08,196.4,187.6,0.910,783743.0,783743.0,16180,0,0,0,L,1122011218,0,124.04,124.27,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501515942,2292107.00
07/31/2017 11:45,2,7.164,ACTIVE,218.93,367.00,59.954,1501515904,"201051344000576","219011344069620",27.63,37.00,0,336.64,414.19,200.4,191.5,0.928,798290.1,798290.1,16190,0,0,0,L,1122011218,0,124.27,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501515942,2292108.00
07/31/2017 11:45,2,6.488,ACTIVE,213.06,353.47,59.928,1501515904,"274151322000087","219011344069620",26.68,59.50,0,331.23,384.73,175.1,167.1,0.663,984317.0,984317.0,16291,0,0,0,L,1151911521,0,122.46,122.91,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501515943,2292109.00
07/31/2017 12:00,2,8.350,ACTIVE,219.84,369.40,60.007,1501516803,"201051344000645","219011344069620",26.76,40.00,0,337.24,419.90,226.2,216.5,1.021,797266.3,797266.3,16165,0,0,0,L,1122011218,0,124.94,124.94,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501516804,2292110.00
07/31/2017 12:00,2,7.412,ACTIVE,214.19,370.90,59.975,1501516803,"274151322000085","219011344069620",24.81,50.60,0,331.53,387.14,186.3,177.9,0.716,1004466.3,1004466.3,16071,0,0,0,L,1151911521,0,122.91,123.36,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501516805,2292111.00
07/31/2017 12:00,2,8.309,ACTIVE,218.93,369.70,59.986,1501516803,"201051344000633","219011344069620",26.64,44.50,0,335.14,418.70,224.1,214.4,1.065,784282.2,784282.2,16217,0,0,0,L,1122011218,0,124.49,124.49,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501516806,2292112.00
07/31/2017 12:00,2,8.289,ACTIVE,220.52,370.00,60.007,1501516803,"201051344000469","219011344069620",27.45,36.80,0,335.74,422.60,230.2,220.3,1.065,788077.0,788077.0,16185,0,0,0,L,1122011218,0,124.72,125.40,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501516807,2292113.00
07/31/2017 12:00,2,8.201,ACTIVE,216.90,367.00,60.018,1501516803,"201051344000646","219011344069620",26.92,44.80,0,333.33,415.69,223.4,213.7,1.043,782578.4,782578.4,16171,0,0,0,L,1122011218,0,124.27,123.14,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501516808,2292114.00
07/31/2017 12:00,2,7.596,ACTIVE,213.74,352.27,60.034,1501516803,"274151322000052","219011344069620",26.50,55.50,0,330.03,391.04,203.9,194.9,0.804,1045837.3,1045837.3,16067,0,0,0,L,1151911521,0,122.23,123.59,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501516809,2292115.00
07/31/2017 12:00,2,8.180,ACTIVE,218.26,367.60,60.023,1501516803,"201051344000585","219011344069620",27.37,43.60,0,334.84,414.49,226.8,217.0,1.061,796244.3,796244.3,16171,0,0,0,L,1122011218,0,124.49,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501516810,2292116.00
07/31/2017 12:00,2,8.182,ACTIVE,216.22,364.29,59.986,1501516803,"201051344001230","219011344069620",27.10,45.00,0,331.83,416.29,224.6,214.9,1.056,787095.5,787095.5,16210,0,0,0,L,1122011218,0,123.81,122.68,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501516811,2292117.00
07/31/2017 12:00,2,8.096,ACTIVE,218.26,368.20,59.965,1501516803,"201051344000582","219011344069620",27.10,41.80,0,334.24,415.39,222.0,212.4,1.025,776150.1,776150.1,16161,0,0,0,L,1122011218,0,124.49,124.04,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501516812,2292118.00
07/31/2017 12:00,2,8.215,ACTIVE,216.90,365.49,60.028,1501516803,"201051344000955","219011344069620",26.94,44.50,0,333.63,415.99,224.0,214.3,1.052,796175.9,796175.9,16186,0,0,0,L,1122011218,0,123.81,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501516813,2292119.00
07/31/2017 12:00,2,5.066,ACTIVE,213.96,407.57,60.012,1501516803,"274151322000094","219011344069620",37.25,53.00,0,377.22,443.64,190.7,182.1,0.738,863528.1,863528.1,16445,0,0,0,L,1151911521,0,122.23,123.81,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501516814,2292120.00
07/31/2017 12:00,2,8.211,ACTIVE,220.29,371.51,60.018,1501516803,"201051344000579","219011344069620",26.94,44.30,0,337.24,419.90,224.1,214.4,1.034,806308.9,806308.9,16176,0,0,0,L,1122011218,0,125.17,124.49,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501516815,2292121.00
07/31/2017 12:00,2,8.234,ACTIVE,216.45,366.70,60.034,1501516803,"201051344000890","219011344069620",26.76,48.00,0,333.33,416.59,222.9,213.2,1.056,790227.6,790227.6,16181,0,0,0,L,1122011218,0,124.04,122.68,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501516815,2292122.00
07/31/2017 12:00,2,8.156,ACTIVE,217.58,367.60,60.028,1501516803,"201051344000438","219011344069620",26.86,44.30,0,335.14,414.79,221.8,212.2,1.047,792585.4,792585.4,16165,0,0,0,L,1122011218,0,124.49,123.59,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501516816,2292123.00
07/31/2017 12:00,2,7.816,ACTIVE,216.90,359.48,60.007,1501516803,"201051344000417","219011344069620",17.87,45.80,0,316.50,391.64,141.6,134.7,0.676,709873.3,709873.3,16206,0,0,0,L,1122011218,0,123.81,123.14,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501516817,2292124.00
07/31/2017 12:00,2,7.555,ACTIVE,213.06,363.09,60.018,1501516803,"274151322000083","219011344069620",26.20,57.70,0,330.33,390.44,200.6,191.7,0.800,1035271.9,1035271.9,16082,0,0,0,L,1151911521,0,122.01,123.14,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501516818,2292125.00
07/31/2017 12:00,2,8.029,ACTIVE,214.87,364.29,59.991,1501516803,"274151322000076","219011344069620",26.92,60.00,0,330.93,398.26,218.7,209.2,0.844,1105153.6,1105153.6,16074,0,0,0,L,1151911521,0,123.14,123.81,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501516819,2292126.00
07/31/2017 12:00,2,8.246,ACTIVE,218.71,369.70,60.007,1501516803,"201051344000868","219011344069620",27.27,38.80,0,335.14,415.99,227.8,217.9,0.994,786434.6,786434.6,16194,0,0,0,L,1122011218,0,124.27,124.49,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501516820,2292127.00
07/31/2017 12:00,2,7.963,ACTIVE,213.74,360.08,60.023,1501516803,"274151322000095","219011344069620",26.82,55.00,0,330.03,394.35,216.0,206.6,0.826,1094502.6,1094502.6,16093,0,0,0,L,1151911521,0,122.68,123.14,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501516821,2292128.00
07/31/2017 12:00,2,8.076,ACTIVE,220.06,363.39,59.965,1501516803,"201051344000988","219011344069620",17.89,37.50,0,319.81,397.96,146.4,139.4,0.681,682480.9,682480.9,16170,0,0,0,L,1122011218,0,124.94,124.94,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501516822,2292129.00
07/31/2017 12:00,2,8.209,ACTIVE,217.80,366.40,60.023,1501516803,"201051344001025","219011344069620",27.21,44.50,0,335.14,416.89,226.3,216.5,1.012,793312.6,793312.6,16169,0,0,0,L,1122011218,0,124.27,123.81,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501516823,2292130.00
07/31/2017 12:00,2,8.197,ACTIVE,220.06,371.21,59.975,1501516803,"201051344000458","219011344069620",27.00,40.80,0,337.24,421.40,224.0,214.3,1.061,797651.6,797651.6,16164,0,0,0,L,1122011218,0,125.17,124.72,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501516824,2292131.00
07/31/2017 12:00,2,8.104,ACTIVE,220.52,374.51,60.023,1501516803,"201051344000853","219011344069620",27.69,38.60,0,338.14,422.00,227.0,217.2,1.092,798928.3,798928.3,16185,0,0,0,L,1122011218,0,125.62,124.94,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501516824,2292132.00
07/31/2017 12:00,2,8.092,ACTIVE,216.45,367.00,59.991,1501516803,"201051344000685","219011344069620",26.98,42.80,0,333.63,415.99,221.1,211.4,1.083,792431.5,792431.5,16201,0,0,0,L,1122011218,0,124.49,122.68,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501516825,2292133.00
07/31/2017 12:00,2,7.996,ACTIVE,217.80,366.40,59.981,1501516803,"201051344000917","219011344069620",27.31,42.80,0,333.63,413.89,221.1,211.5,1.043,789120.3,789120.3,16197,0,0,0,L,1122011218,0,124.27,124.04,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501516826,2292134.00
07/31/2017 12:00,2,8.111,ACTIVE,216.45,364.29,60.028,1501516803,"201051344001145","219011344069620",26.68,42.30,0,334.84,415.09,219.2,209.6,1.030,797129.2,797129.2,16183,0,0,0,L,1122011218,0,123.81,123.14,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501516827,2292135.00
07/31/2017 12:00,2,8.170,ACTIVE,218.26,369.10,60.023,1501516803,"201051344000651","219011344069620",26.78,41.80,0,334.54,415.09,221.7,212.0,1.012,786034.4,786034.4,16177,0,0,0,L,1122011218,0,124.94,123.59,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501516828,2292136.00
07/31/2017 12:00,2,7.342,ACTIVE,214.41,373.01,60.018,1501516803,"274151322000088","219011344069620",26.26,50.80,0,329.43,393.15,195.0,186.3,0.738,993336.3,993336.3,16075,0,0,0,L,1151911521,0,123.36,123.36,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501516829,2292137.00
07/31/2017 12:00,2,4.990,ACTIVE,214.64,409.08,60.018,1501516803,"274151322000068","219011344069620",37.11,53.00,0,379.92,444.85,187.9,179.5,0.729,864286.5,864286.5,16456,0,0,0,L,1151911521,0,123.14,123.59,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501516830,2292138.00
07/31/2017 12:00,2,8.076,ACTIVE,217.80,367.00,60.018,1501516803,"201051344001135","219011344069620",26.86,42.00,0,334.54,416.29,219.7,210.1,1.008,781572.5,781572.5,16149,0,0,0,L,1122011218,0,124.49,123.59,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501516831,2292139.00
07/31/2017 12:00,2,8.201,ACTIVE,217.58,367.00,60.034,1501516803,"201051344000594","219011344069620",26.52,50.40,0,334.24,416.29,220.3,210.7,1.003,800985.2,800985.2,16172,0,0,0,L,1122011218,0,124.04,123.59,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501516832,2292140.00
07/31/2017 12:00,2,8.111,ACTIVE,218.03,367.60,60.023,1501516803,"201051344001203","219011344069620",27.23,45.00,0,335.14,416.59,223.7,214.0,1.052,791437.8,791437.8,16204,0,0,0,L,1122011218,0,124.94,123.59,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501516833,2292141.00
07/31/2017 12:00,2,7.258,ACTIVE,213.74,372.41,60.018,1501516803,"274151322000054","219011344069620",25.52,49.50,0,330.63,389.84,187.4,179.0,0.716,1009474.9,1009474.9,16059,0,0,0,L,1151911521,0,122.68,123.14,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501516833,2292142.00
07/31/2017 12:00,2,8.164,ACTIVE,218.71,366.70,60.028,1501516803,"201051344000867","219011344069620",26.84,43.20,0,335.14,415.39,221.9,212.3,1.003,785184.5,785184.5,16202,0,0,0,L,1122011218,0,124.49,124.04,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501516834,2292143.00
07/31/2017 12:00,2,7.982,ACTIVE,217.80,366.40,60.012,1501516803,"201051344001093","219011344069620",27.29,43.20,0,334.54,415.39,220.6,211.0,1.008,789138.9,789138.9,16202,0,0,0,L,1122011218,0,124.49,123.59,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501516835,2292144.00
07/31/2017 12:00,2,8.023,ACTIVE,219.39,369.40,59.996,1501516803,"201051344000900","219011344069620",27.99,37.50,0,334.84,422.30,227.4,217.6,1.025,807059.6,807059.6,16206,0,0,0,L,1122011218,0,124.94,124.49,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501516836,2292145.00
07/31/2017 12:00,2,7.969,ACTIVE,219.16,369.70,59.949,1501516803,"201051344000648","219011344069620",26.92,40.60,0,336.64,420.80,217.1,207.7,0.999,793938.3,793938.3,16178,0,0,0,L,1122011218,0,124.27,124.94,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501516837,2292146.00
07/31/2017 12:00,2,8.023,ACTIVE,219.84,369.40,59.949,1501516803,"201051344000569","219011344069620",27.43,39.50,0,335.14,422.30,222.8,213.1,1.030,808796.9,808796.9,16152,0,0,0,L,1122011218,0,124.49,124.94,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501516838,2292147.00
07/31/2017 12:00,2,8.016,ACTIVE,220.06,371.21,59.996,1501516803,"201051344000983","219011344069620",27.27,39.00,0,336.04,421.70,221.3,211.7,1.039,799555.1,799555.1,16183,0,0,0,L,1122011218,0,124.94,124.72,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501516839,2292148.00
07/31/2017 12:00,2,8.010,ACTIVE,220.06,370.30,59.970,1501516803,"201051344001158","219011344069620",26.64,42.00,0,335.14,420.50,215.9,206.5,0.999,783790.3,783790.3,16181,0,0,0,L,1122011218,0,124.94,124.72,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501516840,2292149.00
07/31/2017 12:00,2,7.908,ACTIVE,219.84,370.90,60.007,1501516803,"201051344000576","219011344069620",27.49,39.00,0,336.34,421.70,220.2,210.6,1.016,798338.3,798338.3,16191,0,0,0,L,1122011218,0,124.94,124.49,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501516841,2292150.00
07/31/2017 12:00,2,7.221,ACTIVE,213.74,356.48,60.007,1501516803,"274151322000087","219011344069620",26.32,60.00,0,330.63,388.94,192.4,183.8,0.725,984358.9,984358.9,16292,0,0,0,L,1151911521,0,122.46,123.36,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501516842,2292151.00
07/31/2017 12:15,2,6.178,ACTIVE,217.58,360.99,59.949,1501517703,"201051344000645","219011344069620",27.29,40.20,0,336.34,420.20,170.9,163.1,0.795,797313.0,797313.0,16166,0,0,0,L,1122011218,0,123.81,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501517705,2292152.00
07/31/2017 12:15,2,5.863,ACTIVE,213.06,367.30,59.949,1501517703,"274151322000085","219011344069620",24.95,52.50,0,331.23,389.84,148.1,141.0,0.570,1004504.7,1004504.7,16072,0,0,0,L,1151911521,0,122.91,122.46,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501517706,2292153.00
07/31/2017 12:15,2,6.416,ACTIVE,217.35,361.29,59.917,1501517703,"201051344000633","219011344069620",26.88,45.80,0,335.14,418.70,174.6,166.6,0.835,784328.5,784328.5,16218,0,0,0,L,1122011218,0,123.59,123.81,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501517707,2292154.00
07/31/2017 12:15,2,6.496,ACTIVE,218.48,363.09,59.949,1501517703,"201051344000469","219011344069620",27.87,37.00,0,334.84,422.60,183.4,175.1,0.879,788124.6,788124.6,16186,0,0,0,L,1122011218,0,123.59,124.49,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501517708,2292155.00
07/31/2017 12:15,2,6.633,ACTIVE,215.54,360.08,59.938,1501517703,"201051344000646","219011344069620",26.86,46.40,0,333.03,416.29,180.3,172.1,0.853,782624.3,782624.3,16172,0,0,0,L,1122011218,0,123.59,122.46,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501517709,2292156.00
07/31/2017 12:15,2,6.227,ACTIVE,213.29,353.47,59.959,1501517703,"274151322000052","219011344069620",26.62,58.30,0,330.03,391.04,167.8,160.0,0.658,1045879.1,1045879.1,16068,0,0,0,L,1151911521,0,122.01,123.14,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501517710,2292157.00
07/31/2017 12:15,2,6.762,ACTIVE,216.90,362.79,59.954,1501517703,"201051344000585","219011344069620",27.02,44.30,0,334.84,415.09,185.1,176.7,0.875,796291.0,796291.0,16172,0,0,0,L,1122011218,0,123.59,123.59,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501517711,2292158.00
07/31/2017 12:15,2,6.627,ACTIVE,215.32,357.68,59.970,1501517703,"201051344001230","219011344069620",27.08,45.50,0,331.23,415.69,181.8,173.5,0.862,787141.7,787141.7,16211,0,0,0,L,1122011218,0,123.59,122.23,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501517711,2292159.00
07/31/2017 12:15,2,6.674,ACTIVE,216.90,363.39,59.954,1501517703,"201051344000582","219011344069620",27.10,42.80,0,334.84,415.69,183.1,174.8,0.844,776195.7,776195.7,16162,0,0,0,L,1122011218,0,124.04,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501517712,2292160.00
07/31/2017 12:15,2,6.920,ACTIVE,215.77,360.38,59.949,1501517703,"201051344000955","219011344069620",26.90,45.50,0,333.93,416.29,188.4,179.9,0.902,796221.8,796221.8,16187,0,0,0,L,1122011218,0,123.36,122.91,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501517713,2292161.00
07/31/2017 12:15,2,4.299,ACTIVE,213.29,403.67,59.975,1501517703,"274151322000094","219011344069620",37.01,54.00,0,370.90,443.94,161.9,154.3,0.628,863567.2,863567.2,16446,0,0,0,L,1151911521,0,122.01,123.14,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501517714,2292162.00
07/31/2017 12:15,2,7.578,ACTIVE,219.39,366.70,59.949,1501517703,"201051344000579","219011344069620",27.12,45.00,0,335.14,420.20,208.1,198.9,0.977,806355.2,806355.2,16177,0,0,0,L,1122011218,0,124.27,124.49,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501517715,2292163.00
07/31/2017 12:15,2,7.357,ACTIVE,216.00,361.89,59.954,1501517703,"201051344000890","219011344069620",26.82,48.80,0,334.24,415.39,199.8,191.0,0.924,790273.5,790273.5,16182,0,0,0,L,1122011218,0,123.81,122.23,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501517716,2292164.00
07/31/2017 12:15,2,7.445,ACTIVE,217.13,367.00,59.996,1501517703,"201051344000438","219011344069620",26.98,45.80,0,335.14,415.09,203.5,194.5,0.968,792630.9,792630.9,16166,0,0,0,L,1122011218,0,124.49,123.36,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501517717,2292165.00
07/31/2017 12:15,2,7.314,ACTIVE,216.45,356.48,59.954,1501517703,"201051344000417","219011344069620",17.91,46.40,0,315.90,391.34,132.5,126.0,0.632,709902.1,709902.1,16207,0,0,0,L,1122011218,0,123.59,122.91,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501517718,2292166.00
07/31/2017 12:15,2,6.906,ACTIVE,213.06,361.29,59.944,1501517703,"274151322000083","219011344069620",26.50,58.00,0,330.33,390.14,185.1,176.7,0.747,1035313.1,1035313.1,16083,0,0,0,L,1151911521,0,122.23,122.68,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501517719,2292167.00
07/31/2017 12:15,2,7.477,ACTIVE,213.96,358.28,59.944,1501517703,"274151322000076","219011344069620",27.06,60.00,0,332.13,397.96,204.6,195.6,0.795,1105198.5,1105198.5,16075,0,0,0,L,1151911521,0,122.68,123.14,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501517720,2292168.00
07/31/2017 12:15,2,7.645,ACTIVE,217.58,364.59,59.938,1501517703,"201051344000868","219011344069620",27.33,39.50,0,333.93,415.99,211.5,202.2,0.959,786481.8,786481.8,16195,0,0,0,L,1122011218,0,123.36,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501517720,2292169.00
07/31/2017 12:15,2,7.438,ACTIVE,212.83,376.92,59.975,1501517703,"274151322000095","219011344069620",26.88,56.00,0,329.73,393.45,202.4,193.4,0.778,1094547.0,1094547.0,16094,0,0,0,L,1151911521,0,122.23,122.68,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501517721,2292170.00
07/31/2017 12:15,2,7.410,ACTIVE,219.39,361.59,59.949,1501517703,"201051344000988","219011344069620",18.07,37.50,0,320.41,397.66,135.6,128.9,0.632,682511.0,682511.0,16171,0,0,0,L,1122011218,0,124.27,124.94,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501517722,2292171.00
07/31/2017 12:15,2,7.635,ACTIVE,217.58,367.30,59.949,1501517703,"201051344001025","219011344069620",27.27,46.40,0,334.84,415.09,210.9,201.6,0.955,793359.5,793359.5,16170,0,0,0,L,1122011218,0,124.27,123.59,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501517723,2292172.00
07/31/2017 12:15,2,7.562,ACTIVE,219.39,367.60,59.938,1501517703,"201051344000458","219011344069620",27.25,41.30,0,336.64,421.70,208.7,199.5,0.981,797698.2,797698.2,16165,0,0,0,L,1122011218,0,124.49,124.94,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501517724,2292173.00
07/31/2017 12:15,2,7.514,ACTIVE,219.84,368.80,59.949,1501517703,"201051344000853","219011344069620",27.83,39.30,0,338.14,421.70,211.7,202.4,1.012,798975.7,798975.7,16186,0,0,0,L,1122011218,0,124.94,124.94,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501517725,2292174.00
07/31/2017 12:15,2,7.562,ACTIVE,216.00,365.19,59.954,1501517703,"201051344000685","219011344069620",26.90,43.60,0,334.54,414.49,205.9,196.8,1.003,792477.3,792477.3,16202,0,0,0,L,1122011218,0,124.27,122.46,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501517726,2292175.00
07/31/2017 12:15,2,7.529,ACTIVE,217.35,361.89,59.928,1501517703,"201051344000917","219011344069620",26.98,43.40,0,334.24,413.59,205.7,196.6,0.994,789166.3,789166.3,16198,0,0,0,L,1122011218,0,124.04,123.59,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501517727,2292176.00
07/31/2017 12:15,2,7.465,ACTIVE,216.00,363.09,59.959,1501517703,"201051344001145","219011344069620",26.98,43.00,0,334.84,414.19,203.8,194.8,0.941,797174.8,797174.8,16184,0,0,0,L,1122011218,0,123.59,122.68,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501517728,2292177.00
07/31/2017 12:15,2,7.494,ACTIVE,217.80,365.80,59.944,1501517703,"201051344000651","219011344069620",27.08,43.40,0,336.04,416.59,205.4,196.3,0.937,786080.5,786080.5,16178,0,0,0,L,1122011218,0,124.94,123.36,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501517729,2292178.00
07/31/2017 12:15,2,6.840,ACTIVE,213.06,370.90,59.944,1501517703,"274151322000088","219011344069620",25.94,52.00,0,330.63,389.24,179.6,171.4,0.694,993376.9,993376.9,16076,0,0,0,L,1151911521,0,122.91,122.68,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501517730,2292179.00
07/31/2017 12:15,2,4.648,ACTIVE,213.96,412.38,59.933,1501517703,"274151322000068","219011344069620",36.30,54.50,0,373.31,442.14,171.1,163.3,0.663,864325.3,864325.3,16457,0,0,0,L,1151911521,0,122.91,123.14,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501517731,2292180.00
07/31/2017 12:15,2,7.387,ACTIVE,217.13,363.99,59.954,1501517703,"201051344001135","219011344069620",27.08,42.80,0,334.84,413.59,202.5,193.5,0.932,781618.5,781618.5,16150,0,0,0,L,1122011218,0,124.27,123.14,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501517732,2292181.00
07/31/2017 12:15,2,7.418,ACTIVE,217.13,361.89,59.965,1501517703,"201051344000594","219011344069620",26.74,51.80,0,333.63,414.79,200.8,191.9,0.932,801031.3,801031.3,16173,0,0,0,L,1122011218,0,123.36,123.59,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501517733,2292182.00
07/31/2017 12:15,2,7.473,ACTIVE,217.58,363.09,59.949,1501517703,"201051344001203","219011344069620",27.04,46.00,0,335.74,415.39,204.5,195.5,0.937,791484.9,791484.9,16205,0,0,0,L,1122011218,0,124.94,123.14,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501517735,2292183.00
07/31/2017 12:15,2,6.652,ACTIVE,213.29,362.79,59.959,1501517703,"274151322000054","219011344069620",25.45,51.30,0,330.63,388.94,171.4,163.6,0.645,1009514.2,1009514.2,16060,0,0,0,L,1151911521,0,122.46,122.68,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501517735,2292184.00
07/31/2017 12:15,2,7.369,ACTIVE,218.03,364.29,59.954,1501517703,"201051344000867","219011344069620",26.98,43.60,0,334.84,413.89,201.3,192.4,0.902,785231.3,785231.3,16203,0,0,0,L,1122011218,0,124.04,123.81,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501517736,2292185.00
07/31/2017 12:15,2,7.215,ACTIVE,217.35,366.70,59.944,1501517703,"201051344001093","219011344069620",27.37,44.50,0,334.24,414.49,200.0,191.1,0.941,789185.4,789185.4,16203,0,0,0,L,1122011218,0,124.27,123.14,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501517737,2292186.00
07/31/2017 12:15,2,7.332,ACTIVE,218.71,366.70,59.959,1501517703,"201051344000900","219011344069620",27.79,38.40,0,334.84,422.00,206.3,197.2,0.928,807107.7,807107.7,16207,0,0,0,L,1122011218,0,124.27,124.27,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501517738,2292187.00
07/31/2017 12:15,2,7.168,ACTIVE,218.48,364.89,59.959,1501517703,"201051344000648","219011344069620",27.21,41.50,0,335.44,419.60,197.5,188.7,0.915,793984.2,793984.2,16179,0,0,0,L,1122011218,0,123.59,124.72,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501517739,2292188.00
07/31/2017 12:15,2,7.285,ACTIVE,218.93,367.30,59.954,1501517703,"201051344000569","219011344069620",27.71,40.00,0,335.14,420.50,204.3,195.3,0.955,808844.2,808844.2,16153,0,0,0,L,1122011218,0,123.59,124.72,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501517740,2292189.00
07/31/2017 12:15,2,7.340,ACTIVE,219.16,366.70,59.959,1501517703,"201051344000983","219011344069620",27.45,40.40,0,335.14,420.80,204.0,195.0,0.955,799602.3,799602.3,16184,0,0,0,L,1122011218,0,124.27,124.49,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501517741,2292190.00
07/31/2017 12:15,2,7.412,ACTIVE,219.16,366.70,59.959,1501517703,"201051344001158","219011344069620",26.56,42.80,0,335.14,419.60,199.3,190.5,0.924,783836.4,783836.4,16182,0,0,0,L,1122011218,0,124.04,124.49,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501517742,2292191.00
07/31/2017 12:15,2,7.289,ACTIVE,219.16,367.00,59.986,1501517703,"201051344000576","219011344069620",27.43,40.00,0,336.64,421.10,202.6,193.6,0.932,798385.2,798385.2,16192,0,0,0,L,1122011218,0,124.27,124.49,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501517743,2292192.00
07/31/2017 12:15,2,6.561,ACTIVE,213.06,348.66,59.954,1501517703,"274151322000087","219011344069620",26.50,61.00,0,331.23,388.04,176.1,168.0,0.658,984399.5,984399.5,16293,0,0,0,L,1151911521,0,122.23,122.91,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501517744,2292193.00
07/31/2017 12:30,2,7.090,ACTIVE,218.26,364.89,59.986,1501518603,"201051344000645","219011344069620",27.02,40.80,0,336.34,414.19,194.1,185.4,0.888,797360.4,797360.4,16167,0,0,0,L,1122011218,0,124.49,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501518605,2292194.00
07/31/2017 12:30,2,6.318,ACTIVE,213.51,352.57,59.986,1501518603,"274151322000085","219011344069620",24.91,53.50,0,331.83,384.13,159.2,151.8,0.614,1004543.7,1004543.7,16073,0,0,0,L,1151911521,0,122.91,122.68,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501518605,2292195.00
07/31/2017 12:30,2,7.037,ACTIVE,217.35,362.79,59.996,1501518603,"201051344000633","219011344069620",26.92,46.40,0,333.93,410.28,191.8,183.2,0.919,784375.5,784375.5,16219,0,0,0,L,1122011218,0,123.81,123.81,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501518606,2292196.00
07/31/2017 12:30,2,7.148,ACTIVE,218.71,365.49,59.991,1501518603,"201051344000469","219011344069620",27.23,38.00,0,335.74,418.39,197.2,188.4,0.924,788172.9,788172.9,16187,0,0,0,L,1122011218,0,123.81,124.49,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501518607,2292197.00
07/31/2017 12:30,2,6.904,ACTIVE,215.32,361.89,60.039,1501518603,"201051344000646","219011344069620",27.15,46.80,0,332.43,411.48,189.8,181.3,0.910,782671.0,782671.0,16173,0,0,0,L,1122011218,0,123.59,122.46,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501518608,2292198.00
07/31/2017 12:30,2,6.436,ACTIVE,213.06,351.37,59.996,1501518603,"274151322000052","219011344069620",26.48,58.80,0,330.33,387.74,172.5,164.6,0.685,1045921.5,1045921.5,16069,0,0,0,L,1151911521,0,121.78,122.91,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501518609,2292199.00
07/31/2017 12:30,2,7.105,ACTIVE,216.67,361.29,60.002,1501518603,"201051344000585","219011344069620",26.98,44.80,0,335.74,410.28,194.0,185.3,0.897,796338.7,796338.7,16173,0,0,0,L,1122011218,0,123.59,123.36,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501518610,2292200.00
07/31/2017 12:30,2,6.852,ACTIVE,215.09,360.69,60.039,1501518603,"201051344001230","219011344069620",27.41,46.20,0,330.63,411.78,190.1,181.6,0.897,787188.6,787188.6,16212,0,0,0,L,1122011218,0,123.36,122.23,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501518611,2292201.00
07/31/2017 12:30,2,6.811,ACTIVE,216.67,362.49,60.034,1501518603,"201051344000582","219011344069620",27.25,43.60,0,335.44,411.48,188.0,179.5,0.866,776242.2,776242.2,16163,0,0,0,L,1122011218,0,123.81,123.36,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501518612,2292202.00
07/31/2017 12:30,2,6.926,ACTIVE,215.32,359.48,59.991,1501518603,"201051344000955","219011344069620",26.98,46.40,0,332.73,412.08,189.1,180.6,0.897,796268.6,796268.6,16188,0,0,0,L,1122011218,0,122.91,122.68,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501518613,2292203.00
07/31/2017 12:30,2,4.314,ACTIVE,213.06,410.88,59.996,1501518603,"274151322000094","219011344069620",36.70,55.30,0,377.22,438.83,160.8,153.2,0.623,863606.8,863606.8,16447,0,0,0,L,1151911521,0,122.01,123.14,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501518614,2292204.00
07/31/2017 12:30,2,6.959,ACTIVE,218.71,365.80,60.018,1501518603,"201051344000579","219011344069620",27.02,45.80,0,337.24,415.99,190.3,181.8,0.893,806402.3,806402.3,16178,0,0,0,L,1122011218,0,124.04,124.04,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501518614,2292205.00
07/31/2017 12:30,2,6.916,ACTIVE,214.87,360.69,59.996,1501518603,"201051344000890","219011344069620",26.96,50.20,0,331.83,412.38,188.7,180.2,0.875,790320.4,790320.4,16183,0,0,0,L,1122011218,0,123.36,121.78,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501518615,2292206.00
07/31/2017 12:30,2,6.900,ACTIVE,216.00,360.69,59.959,1501518603,"201051344000438","219011344069620",26.90,46.20,0,336.64,411.18,187.9,179.5,0.893,792677.4,792677.4,16167,0,0,0,L,1122011218,0,123.81,122.91,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501518616,2292207.00
07/31/2017 12:30,2,6.629,ACTIVE,215.54,354.97,60.002,1501518603,"201051344000417","219011344069620",17.87,47.50,0,336.64,388.34,120.0,113.9,0.579,709931.6,709931.6,16208,0,0,0,L,1122011218,0,123.14,122.68,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501518617,2292208.00
07/31/2017 12:30,2,6.338,ACTIVE,212.61,355.88,60.002,1501518603,"274151322000083","219011344069620",26.52,59.50,0,330.93,387.14,170.1,162.2,0.685,1035355.1,1035355.1,16084,0,0,0,L,1151911521,0,122.01,122.46,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501518618,2292209.00
07/31/2017 12:30,2,6.756,ACTIVE,213.51,352.27,60.002,1501518603,"274151322000076","219011344069620",27.02,61.70,0,332.13,390.14,184.8,176.4,0.720,1105244.2,1105244.2,16076,0,0,0,L,1151911521,0,122.23,123.14,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501518619,2292210.00
07/31/2017 12:30,2,7.082,ACTIVE,216.90,363.09,60.002,1501518603,"201051344000868","219011344069620",27.08,40.40,0,335.74,413.29,194.1,185.4,0.888,786529.8,786529.8,16196,0,0,0,L,1122011218,0,123.36,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501518620,2292211.00
07/31/2017 12:30,2,6.697,ACTIVE,212.83,346.26,59.981,1501518603,"274151322000095","219011344069620",26.88,58.30,0,330.33,390.74,182.2,174.0,0.698,1094592.2,1094592.2,16095,0,0,0,L,1151911521,0,122.46,122.46,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501518621,2292212.00
07/31/2017 12:30,2,6.889,ACTIVE,218.71,359.48,60.002,1501518603,"201051344000988","219011344069620",17.89,38.80,0,342.05,392.85,124.9,118.6,0.575,682541.6,682541.6,16172,0,0,0,L,1122011218,0,124.04,124.27,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501518622,2292213.00
07/31/2017 12:30,2,7.008,ACTIVE,216.45,363.99,60.002,1501518603,"201051344001025","219011344069620",27.21,46.60,0,336.64,411.78,193.2,184.5,0.875,793407.2,793407.2,16171,0,0,0,L,1122011218,0,123.59,123.14,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501518623,2292214.00
07/31/2017 12:30,2,7.049,ACTIVE,218.48,367.00,60.023,1501518603,"201051344000458","219011344069620",27.08,41.80,0,337.24,416.59,193.2,184.6,0.915,797745.7,797745.7,16166,0,0,0,L,1122011218,0,124.27,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501518624,2292215.00
07/31/2017 12:30,2,7.072,ACTIVE,219.16,367.30,59.996,1501518603,"201051344000853","219011344069620",27.45,39.80,0,342.95,417.79,196.6,187.9,0.928,799024.0,799024.0,16187,0,0,0,L,1122011218,0,124.72,124.27,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501518625,2292216.00
07/31/2017 12:30,2,6.928,ACTIVE,215.09,360.69,60.018,1501518603,"201051344000685","219011344069620",27.00,45.00,0,334.24,411.18,189.4,180.9,0.919,792524.1,792524.1,16203,0,0,0,L,1122011218,0,123.81,122.23,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501518626,2292217.00
07/31/2017 12:30,2,6.938,ACTIVE,216.45,363.09,59.996,1501518603,"201051344000917","219011344069620",27.12,43.80,0,336.34,411.48,190.5,181.9,0.910,789213.2,789213.2,16199,0,0,0,L,1122011218,0,123.59,123.14,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501518626,2292218.00
07/31/2017 12:30,2,6.955,ACTIVE,215.32,362.19,60.002,1501518603,"201051344001145","219011344069620",26.86,44.30,0,336.34,411.48,189.1,180.6,0.871,797221.3,797221.3,16185,0,0,0,L,1122011218,0,123.36,122.68,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501518627,2292219.00
07/31/2017 12:30,2,7.092,ACTIVE,217.13,363.39,59.996,1501518603,"201051344000651","219011344069620",26.68,43.60,0,336.04,410.88,191.7,183.1,0.875,786127.6,786127.6,16179,0,0,0,L,1122011218,0,124.49,122.91,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501518628,2292220.00
07/31/2017 12:30,2,6.396,ACTIVE,213.06,366.10,59.986,1501518603,"274151322000088","219011344069620",26.02,53.00,0,330.93,386.53,168.5,160.7,0.628,993418.1,993418.1,16077,0,0,0,L,1151911521,0,122.68,122.68,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501518629,2292221.00
07/31/2017 12:30,2,4.334,ACTIVE,214.19,411.48,59.991,1501518603,"274151322000068","219011344069620",36.72,55.80,0,377.22,442.44,160.7,153.1,0.628,864364.8,864364.8,16458,0,0,0,L,1151911521,0,122.46,123.36,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501518630,2292222.00
07/31/2017 12:30,2,7.066,ACTIVE,216.45,361.59,59.981,1501518603,"201051344001135","219011344069620",26.80,43.40,0,336.94,410.58,191.7,183.1,0.893,781665.4,781665.4,16151,0,0,0,L,1122011218,0,123.81,122.91,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501518631,2292223.00
07/31/2017 12:30,2,7.129,ACTIVE,216.45,362.79,59.986,1501518603,"201051344000594","219011344069620",26.60,52.50,0,335.44,412.38,191.9,183.3,0.906,801078.3,801078.3,16174,0,0,0,L,1122011218,0,123.36,123.14,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501518632,2292224.00
07/31/2017 12:30,2,7.162,ACTIVE,216.90,363.39,59.991,1501518603,"201051344001203","219011344069620",26.94,46.60,0,336.64,412.08,195.4,186.7,0.897,791532.7,791532.7,16206,0,0,0,L,1122011218,0,124.49,122.91,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501518633,2292225.00
07/31/2017 12:30,2,6.355,ACTIVE,212.83,356.48,59.991,1501518603,"274151322000054","219011344069620",25.50,51.50,0,331.23,385.93,164.2,156.5,0.623,1009554.1,1009554.1,16061,0,0,0,L,1151911521,0,122.23,122.68,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501518634,2292226.00
07/31/2017 12:30,2,7.152,ACTIVE,217.58,363.39,59.959,1501518603,"201051344000867","219011344069620",26.92,44.80,0,336.04,411.48,195.0,186.3,0.897,785278.7,785278.7,16204,0,0,0,L,1122011218,0,124.04,123.59,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501518635,2292227.00
07/31/2017 12:30,2,6.932,ACTIVE,216.90,366.70,59.991,1501518603,"201051344001093","219011344069620",27.53,44.80,0,335.44,411.78,193.4,184.7,0.906,789232.6,789232.6,16204,0,0,0,L,1122011218,0,124.04,123.14,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501518635,2292228.00
07/31/2017 12:30,2,7.150,ACTIVE,218.26,364.89,59.986,1501518603,"201051344000900","219011344069620",27.71,39.30,0,335.14,417.19,200.6,191.6,0.910,807156.5,807156.5,16208,0,0,0,L,1122011218,0,124.27,123.81,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501518636,2292229.00
07/31/2017 12:30,2,6.973,ACTIVE,218.26,366.70,59.991,1501518603,"201051344000648","219011344069620",27.17,42.00,0,336.64,411.78,191.7,183.1,0.897,794030.8,794030.8,16180,0,0,0,L,1122011218,0,123.81,124.49,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501518637,2292230.00
07/31/2017 12:30,2,7.121,ACTIVE,218.48,364.89,59.991,1501518603,"201051344000569","219011344069620",27.39,40.60,0,335.14,415.69,197.7,188.8,0.924,808892.2,808892.2,16154,0,0,0,L,1122011218,0,123.59,124.49,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501518638,2292231.00
07/31/2017 12:30,2,7.137,ACTIVE,218.93,366.10,59.991,1501518603,"201051344000983","219011344069620",27.31,40.40,0,336.34,416.59,197.4,188.6,0.919,799650.3,799650.3,16185,0,0,0,L,1122011218,0,124.49,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501518639,2292232.00
07/31/2017 12:30,2,7.158,ACTIVE,218.71,365.49,59.996,1501518603,"201051344001158","219011344069620",26.52,43.20,0,336.64,411.48,192.2,183.6,0.888,783883.0,783883.0,16183,0,0,0,L,1122011218,0,124.04,123.81,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501518640,2292233.00
07/31/2017 12:30,2,7.016,ACTIVE,218.71,367.00,59.991,1501518603,"201051344000576","219011344069620",27.57,40.00,0,336.64,417.79,195.9,187.2,0.910,798432.8,798432.8,16193,0,0,0,L,1122011218,0,124.27,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501518641,2292234.00
07/31/2017 12:30,2,6.398,ACTIVE,213.29,355.88,59.975,1501518603,"274151322000087","219011344069620",26.36,63.30,0,330.63,385.33,170.8,162.9,0.641,984440.8,984440.8,16294,0,0,0,L,1151911521,0,122.46,122.91,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501518642,2292235.00
07/31/2017 12:45,2,7.773,ACTIVE,218.93,367.60,60.002,1501519503,"201051344000645","219011344069620",27.17,41.80,0,336.04,415.09,213.6,204.2,0.977,797407.9,797407.9,16168,0,0,0,L,1122011218,0,124.49,124.49,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501519504,2292236.00
07/31/2017 12:45,2,7.004,ACTIVE,213.06,350.47,59.991,1501519503,"274151322000085","219011344069620",24.83,53.50,0,331.53,390.14,175.8,167.8,0.672,1004582.8,1004582.8,16074,0,0,0,L,1151911521,0,122.91,122.68,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501519505,2292237.00
07/31/2017 12:45,2,7.914,ACTIVE,217.80,368.20,59.996,1501519503,"201051344000633","219011344069620",26.44,47.50,0,334.54,411.18,211.8,202.5,1.003,784422.7,784422.7,16220,0,0,0,L,1122011218,0,123.81,124.27,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501519506,2292238.00
07/31/2017 12:45,2,7.807,ACTIVE,219.39,368.80,59.981,1501519503,"201051344000469","219011344069620",27.53,38.20,0,335.14,418.70,217.6,208.1,1.021,788221.3,788221.3,16188,0,0,0,L,1122011218,0,124.04,124.94,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501519507,2292239.00
07/31/2017 12:45,2,7.758,ACTIVE,216.00,365.49,60.034,1501519503,"201051344000646","219011344069620",26.92,47.30,0,336.34,412.98,211.3,202.0,1.003,782717.9,782717.9,16174,0,0,0,L,1122011218,0,123.81,122.46,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501519508,2292240.00
07/31/2017 12:45,2,7.174,ACTIVE,213.06,358.28,59.986,1501519503,"274151322000052","219011344069620",26.40,59.50,0,330.03,394.05,191.7,183.1,0.756,1045964.2,1045964.2,16070,0,0,0,L,1151911521,0,121.78,122.91,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501519508,2292241.00
07/31/2017 12:45,2,7.848,ACTIVE,217.35,368.50,60.002,1501519503,"201051344000585","219011344069620",27.14,45.50,0,335.44,415.39,215.7,206.3,1.012,796386.6,796386.6,16174,0,0,0,L,1122011218,0,123.81,123.36,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501519509,2292242.00
