ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/31/2017 12:45,2,7.617,ACTIVE,215.32,365.19,59.991,1501519503,"201051344001230","219011344069620",27.49,46.40,0,331.53,411.48,212.2,202.9,1.003,787235.7,787235.7,16213,0,0,0,L,1122011218,0,123.36,122.23,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501519511,2292243.00
07/31/2017 12:45,2,7.732,ACTIVE,217.35,366.40,60.018,1501519503,"201051344000582","219011344069620",26.92,43.80,0,336.04,415.69,210.8,201.5,0.977,776288.9,776288.9,16164,0,0,0,L,1122011218,0,124.27,123.36,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501519512,2292244.00
07/31/2017 12:45,2,7.803,ACTIVE,216.00,364.29,60.002,1501519503,"201051344000955","219011344069620",26.82,46.20,0,336.94,412.68,211.9,202.6,1.016,796315.7,796315.7,16189,0,0,0,L,1122011218,0,123.36,122.68,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501519513,2292245.00
07/31/2017 12:45,2,4.820,ACTIVE,212.83,416.89,59.996,1501519503,"274151322000094","219011344069620",36.98,55.00,0,375.71,440.64,181.2,173.0,0.712,863646.7,863646.7,16448,0,0,0,L,1151911521,0,121.78,123.14,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501519514,2292246.00
07/31/2017 12:45,2,7.811,ACTIVE,219.39,369.10,59.986,1501519503,"201051344000579","219011344069620",27.02,46.60,0,336.64,416.29,213.5,204.2,0.994,806449.6,806449.6,16179,0,0,0,L,1122011218,0,124.27,124.27,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501519514,2292247.00
07/31/2017 12:45,2,7.945,ACTIVE,215.54,364.89,60.007,1501519503,"201051344000890","219011344069620",26.30,50.20,0,335.14,412.08,211.5,202.2,0.977,790367.4,790367.4,16184,0,0,0,L,1122011218,0,123.81,122.01,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501519515,2292248.00
07/31/2017 12:45,2,7.695,ACTIVE,216.67,364.59,60.002,1501519503,"201051344000438","219011344069620",27.04,46.80,0,336.04,416.59,210.7,201.5,1.008,792724.1,792724.1,16168,0,0,0,L,1122011218,0,124.27,122.91,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501519516,2292249.00
07/31/2017 12:45,2,7.408,ACTIVE,216.00,356.78,59.991,1501519503,"201051344000417","219011344069620",17.93,47.80,0,336.94,389.84,134.5,127.9,0.636,709961.3,709961.3,16209,0,0,0,L,1122011218,0,123.59,122.46,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501519517,2292250.00
07/31/2017 12:45,2,7.264,ACTIVE,212.16,361.59,60.002,1501519503,"274151322000083","219011344069620",25.86,61.00,0,330.63,392.25,190.1,181.5,0.769,1035397.4,1035397.4,16085,0,0,0,L,1151911521,0,121.55,122.46,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501519518,2292251.00
07/31/2017 12:45,2,7.588,ACTIVE,213.51,359.48,59.986,1501519503,"274151322000076","219011344069620",27.00,62.00,0,331.23,400.36,207.2,198.0,0.822,1105290.3,1105290.3,16077,0,0,0,L,1151911521,0,122.46,123.14,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501519519,2292252.00
07/31/2017 12:45,2,7.963,ACTIVE,217.58,364.59,59.991,1501519503,"201051344000868","219011344069620",27.00,40.60,0,335.44,413.29,217.8,208.3,1.021,786578.1,786578.1,16197,0,0,0,L,1122011218,0,123.59,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501519520,2292253.00
07/31/2017 12:45,2,7.523,ACTIVE,212.16,359.78,59.996,1501519503,"274151322000095","219011344069620",27.00,59.50,0,329.73,394.05,205.4,196.4,0.778,1094637.8,1094637.8,16096,0,0,0,L,1151911521,0,122.23,122.01,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501519521,2292254.00
07/31/2017 12:45,2,7.705,ACTIVE,219.16,362.79,60.002,1501519503,"201051344000988","219011344069620",17.87,38.80,0,338.14,393.75,139.4,132.6,0.658,682572.4,682572.4,16173,0,0,0,L,1122011218,0,124.27,124.72,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501519522,2292255.00
07/31/2017 12:45,2,7.850,ACTIVE,217.13,364.59,60.034,1501519503,"201051344001025","219011344069620",27.21,47.30,0,336.34,415.39,216.3,206.9,0.977,793455.4,793455.4,16172,0,0,0,L,1122011218,0,124.04,123.14,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501519523,2292256.00
07/31/2017 12:45,2,7.844,ACTIVE,219.39,368.20,59.959,1501519503,"201051344000458","219011344069620",27.08,42.00,0,336.94,421.70,215.2,205.8,1.016,797793.5,797793.5,16167,0,0,0,L,1122011218,0,124.27,124.49,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501519524,2292257.00
07/31/2017 12:45,2,7.764,ACTIVE,219.61,370.30,59.991,1501519503,"201051344000853","219011344069620",27.75,40.40,0,339.65,418.70,218.0,208.5,1.047,799072.5,799072.5,16188,0,0,0,L,1122011218,0,124.72,124.72,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501519524,2292258.00
07/31/2017 12:45,2,7.719,ACTIVE,215.77,363.99,60.039,1501519503,"201051344000685","219011344069620",27.12,44.30,0,337.84,412.38,212.0,202.7,1.034,792571.1,792571.1,16204,0,0,0,L,1122011218,0,124.27,122.23,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501519525,2292259.00
07/31/2017 12:45,2,7.680,ACTIVE,217.13,367.60,59.954,1501519503,"201051344000917","219011344069620",27.29,44.00,0,336.04,412.38,212.3,203.0,0.981,789260.4,789260.4,16200,0,0,0,L,1122011218,0,124.04,123.36,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501519526,2292260.00
07/31/2017 12:45,2,7.840,ACTIVE,215.54,364.89,59.970,1501519503,"201051344001145","219011344069620",26.52,44.30,0,336.94,412.38,210.4,201.2,0.968,797268.2,797268.2,16186,0,0,0,L,1122011218,0,123.59,122.46,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501519527,2292261.00
07/31/2017 12:45,2,7.787,ACTIVE,217.58,366.70,59.986,1501519503,"201051344000651","219011344069620",27.02,44.30,0,335.44,413.59,212.9,203.6,0.968,786175.0,786175.0,16180,0,0,0,L,1122011218,0,124.94,122.91,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501519528,2292262.00
07/31/2017 12:45,2,7.133,ACTIVE,212.83,354.97,59.986,1501519503,"274151322000088","219011344069620",25.80,53.50,0,330.03,392.55,186.2,177.8,0.716,993459.8,993459.8,16078,0,0,0,L,1151911521,0,122.46,122.46,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501519529,2292263.00
07/31/2017 12:45,2,4.766,ACTIVE,213.51,402.46,59.996,1501519503,"274151322000068","219011344069620",37.15,56.00,0,378.42,443.94,179.8,171.7,0.698,864404.6,864404.6,16459,0,0,0,L,1151911521,0,122.46,122.91,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501519530,2292264.00
07/31/2017 12:45,2,7.646,ACTIVE,216.90,363.99,60.002,1501519503,"201051344001135","219011344069620",27.35,43.80,0,336.64,415.69,211.7,202.4,0.959,781712.8,781712.8,16152,0,0,0,L,1122011218,0,124.27,122.91,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501519531,2292265.00
07/31/2017 12:45,2,7.830,ACTIVE,217.13,366.10,60.002,1501519503,"201051344000594","219011344069620",26.74,52.80,0,335.74,412.98,212.0,202.7,0.955,801125.7,801125.7,16175,0,0,0,L,1122011218,0,123.14,123.36,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501519532,2292266.00
07/31/2017 12:45,2,7.826,ACTIVE,217.35,365.19,59.996,1501519503,"201051344001203","219011344069620",27.23,46.40,0,336.34,413.89,215.9,206.5,1.034,791580.9,791580.9,16207,0,0,0,L,1122011218,0,124.94,122.91,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501519533,2292267.00
07/31/2017 12:45,2,7.033,ACTIVE,212.83,352.57,60.023,1501519503,"274151322000054","219011344069620",25.29,51.80,0,330.03,386.23,180.0,171.8,0.685,1009594.5,1009594.5,16062,0,0,0,L,1151911521,0,122.23,122.46,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501519534,2292268.00
07/31/2017 12:45,2,7.867,ACTIVE,218.03,363.99,59.975,1501519503,"201051344000867","219011344069620",26.92,45.00,0,335.44,411.78,214.5,205.1,1.012,785326.6,785326.6,16205,0,0,0,L,1122011218,0,123.81,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501519535,2292269.00
07/31/2017 12:45,2,7.652,ACTIVE,217.13,365.19,60.002,1501519503,"201051344001093","219011344069620",27.47,44.80,0,335.74,415.09,212.9,203.5,0.972,789280.2,789280.2,16205,0,0,0,L,1122011218,0,124.27,123.14,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501519535,2292270.00
07/31/2017 12:45,2,7.871,ACTIVE,218.71,367.90,59.991,1501519503,"201051344000900","219011344069620",27.69,39.50,0,335.74,417.49,220.7,211.1,0.990,807205.8,807205.8,16209,0,0,0,L,1122011218,0,124.27,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501519536,2292271.00
07/31/2017 12:45,2,7.684,ACTIVE,218.48,367.00,59.991,1501519503,"201051344000648","219011344069620",27.10,42.50,0,336.04,415.09,210.8,201.5,0.950,794078.0,794078.0,16181,0,0,0,L,1122011218,0,123.59,124.49,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501519537,2292272.00
07/31/2017 12:45,2,7.826,ACTIVE,218.93,368.20,59.991,1501519503,"201051344000569","219011344069620",27.41,40.60,0,335.14,416.59,217.1,207.7,1.012,808940.7,808940.7,16155,0,0,0,L,1122011218,0,123.81,124.72,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501519538,2292273.00
07/31/2017 12:45,2,7.779,ACTIVE,219.16,370.00,59.991,1501519503,"201051344000983","219011344069620",27.49,41.30,0,335.74,417.19,216.6,207.1,1.016,799698.7,799698.7,16186,0,0,0,L,1122011218,0,124.27,124.49,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501519539,2292274.00
07/31/2017 12:45,2,7.914,ACTIVE,219.16,368.20,59.959,1501519503,"201051344001158","219011344069620",26.32,43.60,0,335.74,415.39,210.7,201.5,0.977,783930.3,783930.3,16184,0,0,0,L,1122011218,0,124.04,124.27,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501519540,2292275.00
07/31/2017 12:45,2,7.826,ACTIVE,218.93,368.50,59.981,1501519503,"201051344000576","219011344069620",27.15,39.50,0,336.34,418.39,215.3,205.9,1.003,798480.9,798480.9,16194,0,0,0,L,1122011218,0,124.27,124.27,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501519541,2292276.00
07/31/2017 12:45,2,7.008,ACTIVE,212.61,365.19,59.986,1501519503,"274151322000087","219011344069620",26.28,64.00,0,330.63,389.84,186.6,178.2,0.707,984482.6,984482.6,16295,0,0,0,L,1151911521,0,122.01,122.68,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501519542,2292277.00
07/31/2017 13:00,2,7.949,ACTIVE,218.93,370.00,60.002,1501520403,"201051344000645","219011344069620",26.54,42.00,0,336.34,416.59,213.8,204.4,0.972,797456.2,797456.2,16169,0,0,0,L,1122011218,0,124.49,124.72,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501520404,2292278.00
07/31/2017 13:00,2,7.064,ACTIVE,213.29,366.70,60.007,1501520403,"274151322000085","219011344069620",24.39,55.00,0,330.93,384.73,174.5,166.5,0.672,1004622.4,1004622.4,16075,0,0,0,L,1151911521,0,122.68,122.68,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501520405,2292279.00
07/31/2017 13:00,2,7.885,ACTIVE,218.26,367.30,60.034,1501520403,"201051344000633","219011344069620",26.50,48.00,0,334.84,411.48,211.6,202.3,1.008,784470.5,784470.5,16221,0,0,0,L,1122011218,0,124.04,124.27,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501520406,2292280.00
07/31/2017 13:00,2,7.932,ACTIVE,219.61,369.40,60.023,1501520403,"201051344000469","219011344069620",26.96,38.80,0,335.74,419.00,216.6,207.2,0.999,788270.4,788270.4,16189,0,0,0,L,1122011218,0,124.04,125.17,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501520407,2292281.00
07/31/2017 13:00,2,7.770,ACTIVE,216.22,365.49,60.002,1501520403,"201051344000646","219011344069620",26.60,47.80,0,331.53,413.29,209.1,199.9,0.986,782765.5,782765.5,16175,0,0,0,L,1122011218,0,124.04,122.68,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501520408,2292282.00
07/31/2017 13:00,2,7.180,ACTIVE,213.29,375.11,60.002,1501520403,"274151322000052","219011344069620",25.94,60.80,0,330.33,388.04,188.4,179.9,0.742,1046007.4,1046007.4,16071,0,0,0,L,1151911521,0,122.01,122.91,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501520409,2292283.00
07/31/2017 13:00,2,7.855,ACTIVE,217.80,367.90,60.018,1501520403,"201051344000585","219011344069620",26.72,45.80,0,334.24,411.78,212.5,203.2,0.977,796435.2,796435.2,16175,0,0,0,L,1122011218,0,124.04,123.81,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501520410,2292284.00
07/31/2017 13:00,2,7.727,ACTIVE,215.77,362.49,60.007,1501520403,"201051344001230","219011344069620",26.72,46.80,0,330.93,412.08,208.9,199.8,0.990,787283.4,787283.4,16214,0,0,0,L,1122011218,0,123.81,122.46,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501520410,2292285.00
07/31/2017 13:00,2,7.674,ACTIVE,217.58,364.59,60.012,1501520403,"201051344000582","219011344069620",26.66,44.80,0,335.44,412.98,207.0,197.9,0.955,776336.2,776336.2,16165,0,0,0,L,1122011218,0,124.49,123.59,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501520411,2292286.00
07/31/2017 13:00,2,7.744,ACTIVE,216.22,363.99,60.012,1501520403,"201051344000955","219011344069620",26.36,47.00,0,331.53,411.78,206.8,197.6,0.986,796363.1,796363.1,16190,0,0,0,L,1122011218,0,123.59,123.14,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501520412,2292287.00
07/31/2017 13:00,2,4.684,ACTIVE,213.06,410.58,60.002,1501520403,"274151322000094","219011344069620",37.17,56.80,0,374.81,441.84,177.2,169.1,0.689,863687.1,863687.1,16449,0,0,0,L,1151911521,0,122.01,123.14,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501520413,2292288.00
07/31/2017 13:00,2,7.777,ACTIVE,219.39,370.30,60.007,1501520403,"201051344000579","219011344069620",26.60,46.80,0,336.04,417.19,209.4,200.2,0.977,806497.6,806497.6,16180,0,0,0,L,1122011218,0,124.27,124.49,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501520414,2292289.00
07/31/2017 13:00,2,7.721,ACTIVE,215.77,363.39,60.007,1501520403,"201051344000890","219011344069620",26.56,50.20,0,331.23,412.38,207.7,198.5,0.946,790414.9,790414.9,16185,0,0,0,L,1122011218,0,123.81,122.01,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501520415,2292290.00
07/31/2017 13:00,2,7.617,ACTIVE,216.90,363.39,60.012,1501520403,"201051344000438","219011344069620",26.70,47.00,0,336.34,412.38,206.0,196.9,0.972,792771.3,792771.3,16169,0,0,0,L,1122011218,0,124.49,123.14,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501520416,2292291.00
07/31/2017 13:00,2,7.236,ACTIVE,216.45,357.68,60.012,1501520403,"201051344000417","219011344069620",17.89,48.50,0,334.54,388.34,131.1,124.6,0.623,709991.2,709991.2,16210,0,0,0,L,1122011218,0,123.59,122.91,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501520417,2292292.00
07/31/2017 13:00,2,7.107,ACTIVE,212.61,374.21,60.007,1501520403,"274151322000083","219011344069620",26.04,61.30,0,330.63,387.74,187.3,178.9,0.756,1035440.1,1035440.1,16086,0,0,0,L,1151911521,0,121.78,122.68,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501520418,2292293.00
07/31/2017 13:00,2,7.609,ACTIVE,213.74,360.38,60.002,1501520403,"274151322000076","219011344069620",26.44,63.00,0,331.23,391.04,203.8,194.8,0.795,1105336.7,1105336.7,16078,0,0,0,L,1151911521,0,122.46,123.14,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501520419,2292294.00
07/31/2017 13:00,2,7.955,ACTIVE,217.58,367.60,60.018,1501520403,"201051344000868","219011344069620",26.72,40.80,0,335.14,413.59,215.3,205.9,0.981,786626.9,786626.9,16198,0,0,0,L,1122011218,0,123.36,124.49,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501520419,2292295.00
07/31/2017 13:00,2,7.568,ACTIVE,212.83,359.78,60.002,1501520403,"274151322000095","219011344069620",26.60,60.50,0,329.73,391.94,203.6,194.6,0.782,1094683.9,1094683.9,16097,0,0,0,L,1151911521,0,122.23,122.46,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501520420,2292296.00
07/31/2017 13:00,2,7.658,ACTIVE,219.39,360.99,60.007,1501520403,"201051344000988","219011344069620",17.87,39.30,0,339.34,394.65,138.6,131.8,0.641,682603.6,682603.6,16174,0,0,0,L,1122011218,0,124.27,124.72,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501520421,2292297.00
07/31/2017 13:00,2,7.961,ACTIVE,217.35,367.60,60.018,1501520403,"201051344001025","219011344069620",26.80,47.80,0,335.74,413.29,216.0,206.6,0.968,793503.9,793503.9,16173,0,0,0,L,1122011218,0,124.04,123.36,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501520422,2292298.00
07/31/2017 13:00,2,8.018,ACTIVE,219.39,369.40,60.012,1501520403,"201051344000458","219011344069620",26.62,42.80,0,337.24,418.09,216.0,206.6,1.012,797841.8,797841.8,16168,0,0,0,L,1122011218,0,124.49,124.94,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501520423,2292299.00
07/31/2017 13:00,2,7.959,ACTIVE,219.84,370.30,60.044,1501520403,"201051344000853","219011344069620",27.29,41.30,0,342.65,419.60,220.1,210.5,1.043,799121.6,799121.6,16189,0,0,0,L,1122011218,0,124.94,124.94,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501520424,2292300.00
07/31/2017 13:00,2,7.926,ACTIVE,216.00,366.70,60.018,1501520403,"201051344000685","219011344069620",26.62,45.30,0,336.94,412.08,213.6,204.2,1.021,792618.7,792618.7,16205,0,0,0,L,1122011218,0,124.27,122.46,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501520425,2292301.00
07/31/2017 13:00,2,7.902,ACTIVE,217.35,368.20,60.007,1501520403,"201051344000917","219011344069620",26.88,44.30,0,335.74,412.08,215.1,205.7,1.021,789308.1,789308.1,16201,0,0,0,L,1122011218,0,124.04,123.59,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501520426,2292302.00
07/31/2017 13:00,2,7.910,ACTIVE,216.00,365.49,60.007,1501520403,"201051344001145","219011344069620",26.68,44.80,0,337.24,412.98,213.5,204.2,0.972,797315.6,797315.6,16187,0,0,0,L,1122011218,0,123.81,122.68,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501520427,2292303.00
07/31/2017 13:00,2,8.082,ACTIVE,217.80,367.00,60.007,1501520403,"201051344000651","219011344069620",26.40,44.50,0,335.44,411.48,215.9,206.5,0.986,786223.0,786223.0,16181,0,0,0,L,1122011218,0,124.94,123.14,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501520428,2292304.00
07/31/2017 13:00,2,7.240,ACTIVE,213.06,362.49,59.970,1501520403,"274151322000088","219011344069620",25.68,54.80,0,330.03,387.44,188.4,179.9,0.707,993501.7,993501.7,16079,0,0,0,L,1151911521,0,122.68,122.68,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501520429,2292305.00
07/31/2017 13:00,2,4.992,ACTIVE,213.74,400.06,59.991,1501520403,"274151322000068","219011344069620",36.12,56.30,0,375.41,440.94,181.9,173.6,0.703,864444.8,864444.8,16460,0,0,0,L,1151911521,0,122.68,123.14,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501520430,2292306.00
07/31/2017 13:00,2,7.963,ACTIVE,217.35,364.29,60.002,1501520403,"201051344001135","219011344069620",26.70,45.30,0,336.64,412.08,215.1,205.7,1.016,781760.5,781760.5,16153,0,0,0,L,1122011218,0,124.49,123.14,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501520431,2292307.00
07/31/2017 13:00,2,8.100,ACTIVE,217.35,368.50,59.996,1501520403,"201051344000594","219011344069620",26.38,53.50,0,334.24,413.59,216.3,206.8,0.990,801173.6,801173.6,16176,0,0,0,L,1122011218,0,123.36,123.59,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501520432,2292308.00
07/31/2017 13:00,2,8.059,ACTIVE,217.80,367.00,60.028,1501520403,"201051344001203","219011344069620",26.92,47.50,0,336.34,413.29,219.6,210.0,1.021,791629.6,791629.6,16208,0,0,0,L,1122011218,0,124.94,123.14,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501520433,2292309.00
07/31/2017 13:00,2,7.195,ACTIVE,212.83,353.17,59.991,1501520403,"274151322000054","219011344069620",24.91,52.80,0,330.63,386.53,181.4,173.1,0.689,1009635.1,1009635.1,16063,0,0,0,L,1151911521,0,122.46,122.46,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501520434,2292310.00
07/31/2017 13:00,2,7.984,ACTIVE,218.03,367.30,59.996,1501520403,"201051344000867","219011344069620",26.94,45.00,0,335.74,412.38,217.7,208.2,0.986,785375.1,785375.1,16206,0,0,0,L,1122011218,0,123.81,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501520435,2292311.00
07/31/2017 13:00,2,7.902,ACTIVE,217.80,365.80,59.996,1501520403,"201051344001093","219011344069620",27.00,45.50,0,335.14,412.98,216.0,206.5,0.994,789328.2,789328.2,16206,0,0,0,L,1122011218,0,124.49,123.36,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501520436,2292312.00
07/31/2017 13:00,2,8.012,ACTIVE,218.93,367.90,59.986,1501520403,"201051344000900","219011344069620",27.59,39.80,0,335.74,420.20,223.6,213.9,1.008,807255.6,807255.6,16210,0,0,0,L,1122011218,0,124.27,124.49,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501520437,2292313.00
07/31/2017 13:00,2,7.955,ACTIVE,218.93,368.20,59.991,1501520403,"201051344000648","219011344069620",26.50,42.30,0,336.34,417.79,213.2,203.9,0.986,794125.6,794125.6,16182,0,0,0,L,1122011218,0,123.81,124.72,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501520438,2292314.00
07/31/2017 13:00,2,8.012,ACTIVE,219.16,369.40,59.986,1501520403,"201051344000569","219011344069620",27.10,41.30,0,335.44,418.39,219.7,210.1,1.021,808989.8,808989.8,16156,0,0,0,L,1122011218,0,123.81,124.94,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501520439,2292315.00
07/31/2017 13:00,2,7.943,ACTIVE,219.39,370.30,59.975,1501520403,"201051344000983","219011344069620",27.21,41.30,0,335.44,419.00,219.1,209.5,1.021,799747.7,799747.7,16187,0,0,0,L,1122011218,0,124.49,124.49,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501520440,2292316.00
07/31/2017 13:00,2,7.973,ACTIVE,219.39,367.90,59.996,1501520403,"201051344001158","219011344069620",26.38,44.50,0,336.04,416.89,213.0,203.7,0.986,783978.0,783978.0,16185,0,0,0,L,1122011218,0,124.27,124.49,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501520440,2292317.00
07/31/2017 13:00,2,7.955,ACTIVE,219.39,367.90,59.991,1501520403,"201051344000576","219011344069620",26.96,40.60,0,336.04,419.00,217.0,207.5,1.012,798529.5,798529.5,16195,0,0,0,L,1122011218,0,124.27,124.27,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501520441,2292318.00
07/31/2017 13:00,2,7.105,ACTIVE,213.06,357.38,60.002,1501520403,"274151322000087","219011344069620",26.00,65.30,0,329.73,386.53,187.1,178.6,0.707,984524.8,984524.8,16296,0,0,0,L,1151911521,0,122.23,122.91,0000,56,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501520442,2292319.00
07/31/2017 13:15,2,7.896,ACTIVE,218.93,367.30,59.944,1501521304,"201051344000645","219011344069620",26.76,43.00,0,336.04,418.70,214.0,204.6,0.990,797508.0,797508.0,16170,0,0,0,L,1122011218,0,124.49,124.27,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501521305,2292320.00
07/31/2017 13:15,2,7.156,ACTIVE,213.06,351.07,59.938,1501521304,"274151322000085","219011344069620",23.97,56.30,0,330.63,385.33,173.7,165.7,0.663,1004664.6,1004664.6,16076,0,0,0,L,1151911521,0,122.46,122.91,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501521306,2292321.00
07/31/2017 13:15,2,7.824,ACTIVE,217.80,367.60,59.986,1501521304,"201051344000633","219011344069620",26.74,49.30,0,333.03,413.59,211.8,202.5,1.003,784521.9,784521.9,16222,0,0,0,L,1122011218,0,124.04,124.04,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501521307,2292322.00
07/31/2017 13:15,2,7.941,ACTIVE,219.39,370.30,59.944,1501521304,"201051344000469","219011344069620",27.12,39.30,0,335.74,421.10,218.2,208.7,1.016,788323.2,788323.2,16190,0,0,0,L,1122011218,0,124.04,124.72,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501521308,2292323.00
07/31/2017 13:15,2,7.873,ACTIVE,215.32,363.09,59.975,1501521304,"201051344000646","219011344069620",26.40,49.30,0,330.03,415.69,210.3,201.1,1.008,782816.5,782816.5,16176,0,0,0,L,1122011218,0,123.81,122.23,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501521309,2292324.00
07/31/2017 13:15,2,7.297,ACTIVE,213.29,360.08,59.975,1501521304,"274151322000052","219011344069620",25.68,62.80,0,330.03,389.84,189.8,181.2,0.747,1046053.4,1046053.4,16072,0,0,0,L,1151911521,0,121.33,123.14,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501521310,2292325.00
07/31/2017 13:15,2,8.100,ACTIVE,216.67,364.59,59.959,1501521304,"201051344000585","219011344069620",26.22,46.80,0,333.93,413.59,215.1,205.7,1.008,796487.3,796487.3,16176,0,0,0,L,1122011218,0,123.81,123.14,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501521310,2292326.00
07/31/2017 13:15,2,7.795,ACTIVE,214.64,359.48,59.949,1501521304,"201051344001230","219011344069620",26.84,48.30,0,329.73,414.19,211.8,202.5,1.008,787334.7,787334.7,16215,0,0,0,L,1122011218,0,123.59,121.78,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501521311,2292327.00
07/31/2017 13:15,2,7.910,ACTIVE,216.67,365.19,59.928,1501521304,"201051344000582","219011344069620",26.20,45.80,0,335.14,415.09,209.8,200.5,0.972,776387.1,776387.1,16166,0,0,0,L,1122011218,0,124.04,123.14,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501521312,2292328.00
07/31/2017 13:15,2,7.883,ACTIVE,215.32,361.59,59.949,1501521304,"201051344000955","219011344069620",26.24,47.80,0,317.10,420.20,209.4,200.2,0.999,796413.9,796413.9,16191,0,0,0,L,1122011218,0,123.14,122.46,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501521313,2292329.00
07/31/2017 13:15,2,4.883,ACTIVE,213.06,403.37,59.938,1501521304,"274151322000094","219011344069620",36.18,57.70,0,370.60,439.43,178.9,170.8,0.698,863730.6,863730.6,16450,0,0,0,L,1151911521,0,121.33,123.14,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501521314,2292330.00
07/31/2017 13:15,2,7.955,ACTIVE,219.39,367.30,59.949,1501521304,"201051344000579","219011344069620",26.34,48.80,0,336.94,419.30,212.3,203.0,0.990,806549.0,806549.0,16181,0,0,0,L,1122011218,0,124.27,124.27,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501521315,2292331.00
07/31/2017 13:15,2,7.867,ACTIVE,215.09,361.29,59.949,1501521304,"201051344000890","219011344069620",26.44,51.00,0,330.33,414.49,210.8,201.5,0.972,790466.0,790466.0,16186,0,0,0,L,1122011218,0,123.81,121.78,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501521316,2292332.00
07/31/2017 13:15,2,7.855,ACTIVE,216.22,363.09,59.938,1501521304,"201051344000438","219011344069620",26.22,49.30,0,324.62,415.39,208.5,199.3,0.986,792821.9,792821.9,16170,0,0,0,L,1122011218,0,124.27,122.68,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501521317,2292333.00
07/31/2017 13:15,2,7.189,ACTIVE,215.54,355.28,59.949,1501521304,"201051344000417","219011344069620",17.97,49.00,0,333.63,389.54,130.7,124.2,0.619,710022.9,710022.9,16211,0,0,0,L,1122011218,0,123.36,122.46,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501521318,2292334.00
07/31/2017 13:15,2,7.266,ACTIVE,212.83,372.11,59.938,1501521304,"274151322000083","219011344069620",25.70,64.30,0,329.73,389.54,189.0,180.5,0.760,1035485.9,1035485.9,16087,0,0,0,L,1151911521,0,121.33,122.68,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501521319,2292335.00
07/31/2017 13:15,2,7.607,ACTIVE,213.96,371.51,59.928,1501521304,"274151322000076","219011344069620",26.56,64.50,0,330.93,393.15,204.6,195.5,0.804,1105386.3,1105386.3,16079,0,0,0,L,1151911521,0,122.01,123.36,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501521320,2292336.00
07/31/2017 13:15,2,7.996,ACTIVE,217.58,365.49,59.944,1501521304,"201051344000868","219011344069620",26.86,41.30,0,334.54,415.69,217.4,208.0,0.981,786679.4,786679.4,16199,0,0,0,L,1122011218,0,123.59,124.04,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501521321,2292337.00
07/31/2017 13:15,2,7.615,ACTIVE,212.38,359.48,59.933,1501521304,"274151322000095","219011344069620",26.52,62.50,0,329.43,393.15,204.3,195.3,0.804,1094733.3,1094733.3,16098,0,0,0,L,1151911521,0,122.01,122.46,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501521322,2292338.00
07/31/2017 13:15,2,7.623,ACTIVE,219.39,362.49,59.944,1501521304,"201051344000988","219011344069620",17.89,40.00,0,342.05,396.15,138.1,131.4,0.645,682636.7,682636.7,16175,0,0,0,L,1122011218,0,124.27,124.72,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501521323,2292339.00
07/31/2017 13:15,2,8.127,ACTIVE,216.22,363.39,59.938,1501521304,"201051344001025","219011344069620",26.30,48.50,0,335.44,415.69,216.5,207.1,0.968,793556.2,793556.2,16174,0,0,0,L,1122011218,0,123.81,122.91,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501521324,2292340.00
07/31/2017 13:15,2,8.035,ACTIVE,219.39,367.60,59.944,1501521304,"201051344000458","219011344069620",26.52,44.00,0,336.94,419.90,215.7,206.3,0.986,797893.9,797893.9,16169,0,0,0,L,1122011218,0,124.49,124.72,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501521325,2292341.00
07/31/2017 13:15,2,8.059,ACTIVE,219.84,371.21,59.938,1501521304,"201051344000853","219011344069620",26.86,41.80,0,342.05,421.40,219.1,209.5,1.039,799174.4,799174.4,16190,0,0,0,L,1122011218,0,124.94,124.72,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501521325,2292342.00
07/31/2017 13:15,2,7.965,ACTIVE,215.09,362.79,59.954,1501521304,"201051344000685","219011344069620",26.30,46.40,0,330.93,414.79,212.1,202.8,1.034,792669.9,792669.9,16206,0,0,0,L,1122011218,0,124.04,122.01,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501521326,2292343.00
07/31/2017 13:15,2,7.938,ACTIVE,216.45,363.39,59.944,1501521304,"201051344000917","219011344069620",26.54,45.50,0,334.84,414.19,213.4,204.1,1.012,789359.6,789359.6,16202,0,0,0,L,1122011218,0,124.04,123.14,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501521327,2292344.00
07/31/2017 13:15,2,7.840,ACTIVE,215.32,361.89,59.944,1501521304,"201051344001145","219011344069620",26.62,45.30,0,331.53,414.49,211.1,201.8,0.972,797366.6,797366.6,16188,0,0,0,L,1122011218,0,123.59,122.23,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501521328,2292345.00
07/31/2017 13:15,2,7.910,ACTIVE,216.90,364.89,59.959,1501521304,"201051344000651","219011344069620",26.56,46.80,0,334.84,414.19,212.8,203.5,0.941,786274.4,786274.4,16182,0,0,0,L,1122011218,0,124.72,122.68,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501521329,2292346.00
07/31/2017 13:15,2,7.156,ACTIVE,212.83,355.28,59.933,1501521304,"274151322000088","219011344069620",25.58,56.80,0,330.63,388.64,185.3,176.9,0.707,993546.5,993546.5,16080,0,0,0,L,1151911521,0,122.23,122.68,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501521330,2292347.00
07/31/2017 13:15,2,4.766,ACTIVE,213.74,419.00,59.949,1501521304,"274151322000068","219011344069620",36.94,58.80,0,373.61,440.34,178.4,170.3,0.694,864488.1,864488.1,16461,0,0,0,L,1151911521,0,122.23,123.36,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501521331,2292348.00
07/31/2017 13:15,2,7.854,ACTIVE,216.45,362.79,59.970,1501521304,"201051344001135","219011344069620",26.54,46.20,0,336.04,414.19,211.3,202.1,0.968,781811.7,781811.7,16154,0,0,0,L,1122011218,0,124.04,122.68,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501521332,2292349.00
07/31/2017 13:15,2,7.984,ACTIVE,217.13,367.00,59.907,1501521304,"201051344000594","219011344069620",26.20,55.30,0,335.14,415.09,211.9,202.6,0.959,801224.9,801224.9,16177,0,0,0,L,1122011218,0,123.36,123.36,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501521333,2292350.00
07/31/2017 13:15,2,8.004,ACTIVE,216.67,364.89,59.986,1501521304,"201051344001203","219011344069620",26.56,48.30,0,335.44,415.39,215.2,205.8,1.012,791681.9,791681.9,16209,0,0,0,L,1122011218,0,124.72,122.68,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501521334,2292351.00
07/31/2017 13:15,2,7.117,ACTIVE,213.29,372.71,59.965,1501521304,"274151322000054","219011344069620",24.63,54.80,0,330.33,388.34,177.4,169.3,0.676,1009678.2,1009678.2,16064,0,0,0,L,1151911521,0,122.01,122.68,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501521335,2292352.00
07/31/2017 13:15,2,7.908,ACTIVE,218.03,364.59,59.912,1501521304,"201051344000867","219011344069620",26.68,46.20,0,335.74,414.19,213.6,204.3,0.977,785427.1,785427.1,16207,0,0,0,L,1122011218,0,124.04,123.59,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501521335,2292353.00
07/31/2017 13:15,2,7.689,ACTIVE,216.45,364.59,59.965,1501521304,"201051344001093","219011344069620",27.19,46.20,0,334.54,414.79,211.5,202.2,0.977,789379.9,789379.9,16207,0,0,0,L,1122011218,0,124.04,122.91,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501521336,2292354.00
07/31/2017 13:15,2,7.980,ACTIVE,218.71,368.20,59.917,1501521304,"201051344000900","219011344069620",27.19,41.00,0,334.54,422.00,219.6,210.1,0.994,807309.2,807309.2,16211,0,0,0,L,1122011218,0,124.27,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501521337,2292355.00
07/31/2017 13:15,2,7.691,ACTIVE,218.71,366.40,59.944,1501521304,"201051344000648","219011344069620",26.92,43.40,0,335.44,419.00,209.7,200.5,0.968,794176.7,794176.7,16183,0,0,0,L,1122011218,0,123.81,124.49,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501521338,2292356.00
07/31/2017 13:15,2,7.850,ACTIVE,218.93,367.60,59.986,1501521304,"201051344000569","219011344069620",27.15,42.80,0,334.54,420.50,216.0,206.5,1.003,809042.5,809042.5,16157,0,0,0,L,1122011218,0,123.81,124.49,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501521339,2292357.00
07/31/2017 13:15,2,7.811,ACTIVE,219.39,368.50,59.954,1501521304,"201051344000983","219011344069620",27.23,43.20,0,336.04,420.20,215.4,206.0,1.003,799800.2,799800.2,16188,0,0,0,L,1122011218,0,124.49,124.27,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501521340,2292358.00
07/31/2017 13:15,2,7.818,ACTIVE,219.16,368.20,59.917,1501521304,"201051344001158","219011344069620",26.48,45.50,0,335.44,418.39,209.7,200.4,0.968,784029.1,784029.1,16186,0,0,0,L,1122011218,0,124.27,124.27,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501521341,2292359.00
07/31/2017 13:15,2,7.799,ACTIVE,219.16,369.40,59.938,1501521304,"201051344000576","219011344069620",27.10,41.80,0,336.34,420.80,213.8,204.5,0.990,798581.8,798581.8,16196,0,0,0,L,1122011218,0,124.49,124.27,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501521342,2292360.00
07/31/2017 13:15,2,7.141,ACTIVE,212.83,351.67,59.944,1501521304,"274151322000087","219011344069620",25.62,67.30,0,330.03,388.34,185.4,177.0,0.712,984569.8,984569.8,16297,0,0,0,L,1151911521,0,122.01,122.91,0000,59,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501521343,2292361.00
07/31/2017 13:30,2,7.383,ACTIVE,218.26,365.19,59.991,1501522203,"201051344000645","219011344069620",26.82,43.00,0,336.64,415.69,200.4,191.5,0.919,797557.6,797557.6,16171,0,0,0,L,1122011218,0,124.27,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501522205,2292362.00
07/31/2017 13:30,2,6.629,ACTIVE,212.38,346.26,59.975,1501522203,"274151322000085","219011344069620",24.37,57.00,0,331.53,384.43,163.7,156.0,0.619,1004704.9,1004704.9,16077,0,0,0,L,1151911521,0,122.01,122.23,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501522205,2292363.00
07/31/2017 13:30,2,7.373,ACTIVE,217.13,366.40,59.981,1501522203,"201051344000633","219011344069620",26.62,49.50,0,334.84,411.18,198.7,189.9,0.941,784571.1,784571.1,16223,0,0,0,L,1122011218,0,123.59,123.59,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501522206,2292364.00
07/31/2017 13:30,2,7.383,ACTIVE,218.48,368.20,60.007,1501522203,"201051344000469","219011344069620",27.25,39.50,0,334.84,419.30,203.7,194.7,0.955,788373.7,788373.7,16191,0,0,0,L,1122011218,0,123.59,124.49,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501522207,2292365.00
07/31/2017 13:30,2,7.244,ACTIVE,214.64,360.99,59.970,1501522203,"201051344000646","219011344069620",26.92,49.30,0,331.53,413.29,197.4,188.7,0.932,782865.3,782865.3,16177,0,0,0,L,1122011218,0,123.36,121.78,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501522208,2292366.00
07/31/2017 13:30,2,6.797,ACTIVE,212.38,364.29,59.975,1501522203,"274151322000052","219011344069620",25.90,63.70,0,329.73,388.04,178.1,170.0,0.712,1046097.4,1046097.4,16073,0,0,0,L,1151911521,0,121.10,122.46,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501522209,2292367.00
07/31/2017 13:30,2,7.510,ACTIVE,216.00,361.59,59.991,1501522203,"201051344000585","219011344069620",26.60,47.00,0,335.44,412.68,202.3,193.3,0.955,796537.3,796537.3,16177,0,0,0,L,1122011218,0,123.36,122.91,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501522210,2292368.00
07/31/2017 13:30,2,7.264,ACTIVE,214.41,362.49,59.981,1501522203,"201051344001230","219011344069620",26.94,48.30,0,329.73,407.57,198.2,189.4,0.941,787383.8,787383.8,16216,0,0,0,L,1122011218,0,123.14,121.78,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501522211,2292369.00
07/31/2017 13:30,2,7.244,ACTIVE,216.00,365.80,59.981,1501522203,"201051344000582","219011344069620",26.78,45.50,0,336.34,413.59,196.4,187.6,0.919,776435.8,776435.8,16167,0,0,0,L,1122011218,0,123.81,122.91,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501522212,2292370.00
07/31/2017 13:30,2,7.344,ACTIVE,215.09,360.08,59.975,1501522203,"201051344000955","219011344069620",26.44,48.80,0,332.73,411.78,196.7,187.9,0.941,796462.6,796462.6,16192,0,0,0,L,1122011218,0,122.91,122.23,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501522213,2292371.00
07/31/2017 13:30,2,4.562,ACTIVE,212.61,397.96,59.975,1501522203,"274151322000094","219011344069620",36.30,58.00,0,371.51,440.94,168.0,160.2,0.663,863772.0,863772.0,16451,0,0,0,L,1151911521,0,121.55,122.91,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501522214,2292372.00
07/31/2017 13:30,2,7.426,ACTIVE,218.48,366.40,59.975,1501522203,"201051344000579","219011344069620",26.40,48.30,0,336.34,416.89,198.5,189.6,0.932,806598.2,806598.2,16182,0,0,0,L,1122011218,0,124.04,123.81,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501522215,2292373.00
07/31/2017 13:30,2,7.348,ACTIVE,214.64,361.29,59.975,1501522203,"201051344000890","219011344069620",26.54,51.80,0,331.23,411.78,197.6,188.7,0.919,790514.8,790514.8,16187,0,0,0,L,1122011218,0,123.36,121.55,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501522216,2292374.00
07/31/2017 13:30,2,7.336,ACTIVE,215.54,360.99,59.981,1501522203,"201051344000438","219011344069620",26.36,49.50,0,337.54,412.68,195.7,187.0,0.932,792870.3,792870.3,16171,0,0,0,L,1122011218,0,123.81,122.46,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501522217,2292375.00
07/31/2017 13:30,2,6.857,ACTIVE,214.87,354.67,59.981,1501522203,"201051344000417","219011344069620",17.89,49.50,0,336.64,387.14,124.5,118.2,0.592,710053.3,710053.3,16212,0,0,0,L,1122011218,0,123.14,122.23,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501522217,2292376.00
07/31/2017 13:30,2,6.711,ACTIVE,212.16,350.17,59.965,1501522203,"274151322000083","219011344069620",26.10,64.80,0,330.03,388.34,177.2,169.1,0.707,1035529.6,1035529.6,16088,0,0,0,L,1151911521,0,121.33,122.46,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501522218,2292377.00
07/31/2017 13:30,2,7.092,ACTIVE,213.29,351.37,59.996,1501522203,"274151322000076","219011344069620",26.66,64.00,0,330.03,391.04,191.4,182.8,0.756,1105433.7,1105433.7,16080,0,0,0,L,1151911521,0,122.01,122.91,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501522219,2292378.00
07/31/2017 13:30,2,7.516,ACTIVE,216.90,360.99,60.012,1501522203,"201051344000868","219011344069620",26.66,41.30,0,335.14,413.59,202.9,193.9,0.932,786729.6,786729.6,16200,0,0,0,L,1122011218,0,123.14,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501522220,2292379.00
07/31/2017 13:30,2,7.090,ACTIVE,212.38,351.97,59.991,1501522203,"274151322000095","219011344069620",26.60,62.80,0,329.73,391.94,190.8,182.3,0.729,1094780.5,1094780.5,16099,0,0,0,L,1151911521,0,121.78,122.46,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501522221,2292380.00
07/31/2017 13:30,2,7.146,ACTIVE,218.48,360.38,60.018,1501522203,"201051344000988","219011344069620",17.91,40.00,0,341.15,394.35,129.6,123.2,0.610,682668.4,682668.4,16176,0,0,0,L,1122011218,0,123.81,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501522222,2292381.00
07/31/2017 13:30,2,7.480,ACTIVE,215.77,362.49,59.970,1501522203,"201051344001025","219011344069620",26.68,49.30,0,336.04,413.89,202.1,193.1,0.919,793606.1,793606.1,16175,0,0,0,L,1122011218,0,123.59,122.68,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501522223,2292382.00
07/31/2017 13:30,2,7.416,ACTIVE,218.48,364.29,59.970,1501522203,"201051344000458","219011344069620",26.82,43.40,0,336.94,417.49,201.3,192.4,0.959,797943.6,797943.6,16170,0,0,0,L,1122011218,0,124.04,124.27,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501522224,2292383.00
07/31/2017 13:30,2,7.416,ACTIVE,218.93,367.90,59.970,1501522203,"201051344000853","219011344069620",27.17,41.50,0,341.15,419.30,204.2,195.2,0.968,799224.9,799224.9,16191,0,0,0,L,1122011218,0,124.72,124.27,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501522225,2292384.00
