ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/31/2017 13:30,2,7.393,ACTIVE,214.64,362.19,59.970,1501522203,"201051344000685","219011344069620",26.40,46.60,0,334.24,412.08,197.7,188.9,0.968,792718.8,792718.8,16207,0,0,0,L,1122011218,0,123.81,121.78,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501522226,2292385.00
07/31/2017 13:30,2,7.260,ACTIVE,216.00,361.89,59.975,1501522203,"201051344000917","219011344069620",27.04,45.50,0,336.34,412.68,198.7,189.9,0.950,789408.7,789408.7,16203,0,0,0,L,1122011218,0,123.59,122.91,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501522227,2292386.00
07/31/2017 13:30,2,7.352,ACTIVE,214.64,361.59,59.965,1501522203,"201051344001145","219011344069620",26.52,45.50,0,336.34,412.08,197.4,188.7,0.910,797415.3,797415.3,16189,0,0,0,L,1122011218,0,123.14,122.01,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501522228,2292387.00
07/31/2017 13:30,2,7.432,ACTIVE,216.45,363.39,59.981,1501522203,"201051344000651","219011344069620",26.46,46.00,0,336.04,412.68,199.2,190.3,0.910,786323.5,786323.5,16183,0,0,0,L,1122011218,0,124.49,122.46,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501522229,2292388.00
07/31/2017 13:30,2,6.641,ACTIVE,212.61,359.78,59.970,1501522203,"274151322000088","219011344069620",25.88,57.30,0,329.43,387.14,173.9,166.0,0.681,993589.3,993589.3,16081,0,0,0,L,1151911521,0,122.46,122.46,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501522230,2292389.00
07/31/2017 13:30,2,4.539,ACTIVE,213.29,395.85,59.975,1501522203,"274151322000068","219011344069620",36.52,58.50,0,371.21,439.74,167.9,160.2,0.645,864529.3,864529.3,16462,0,0,0,L,1151911521,0,122.01,122.91,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501522231,2292390.00
07/31/2017 13:30,2,7.350,ACTIVE,215.77,360.38,59.954,1501522203,"201051344001135","219011344069620",26.70,46.80,0,337.24,412.38,198.6,189.7,0.919,781860.7,781860.7,16155,0,0,0,L,1122011218,0,123.81,122.46,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501522231,2292391.00
07/31/2017 13:30,2,7.352,ACTIVE,216.45,363.39,59.938,1501522203,"201051344000594","219011344069620",26.74,55.50,0,335.14,413.59,199.1,190.3,0.928,801274.1,801274.1,16178,0,0,0,L,1122011218,0,123.14,122.91,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501522232,2292392.00
07/31/2017 13:30,2,7.432,ACTIVE,216.22,362.79,59.954,1501522203,"201051344001203","219011344069620",26.90,48.50,0,336.94,414.49,202.3,193.4,0.946,791731.9,791731.9,16210,0,0,0,L,1122011218,0,124.27,122.46,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501522233,2292393.00
07/31/2017 13:30,2,7.396,ACTIVE,217.13,361.59,59.981,1501522203,"201051344000867","219011344069620",26.96,46.20,0,335.44,412.38,202.0,193.0,0.932,785476.8,785476.8,16208,0,0,0,L,1122011218,0,123.59,123.36,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501522236,2292394.00
07/31/2017 13:30,2,7.273,ACTIVE,216.22,362.79,59.954,1501522203,"201051344001093","219011344069620",27.12,46.20,0,336.04,412.98,199.8,190.9,0.928,789429.1,789429.1,16208,0,0,0,L,1122011218,0,123.81,122.46,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501522237,2292395.00
07/31/2017 13:30,2,7.426,ACTIVE,218.03,364.59,59.970,1501522203,"201051344000900","219011344069620",27.55,40.60,0,334.84,419.30,207.2,198.0,0.946,807360.4,807360.4,16212,0,0,0,L,1122011218,0,124.04,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501522237,2292396.00
07/31/2017 13:30,2,7.346,ACTIVE,218.03,365.19,59.965,1501522203,"201051344000648","219011344069620",26.70,43.40,0,336.04,412.98,198.6,189.7,0.924,794225.6,794225.6,16184,0,0,0,L,1122011218,0,123.36,124.27,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501522238,2292397.00
07/31/2017 13:30,2,7.369,ACTIVE,218.26,366.70,59.965,1501522203,"201051344000569","219011344069620",27.37,42.00,0,334.84,417.49,204.2,195.1,0.950,809092.9,809092.9,16158,0,0,0,L,1122011218,0,123.59,124.27,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501522239,2292398.00
07/31/2017 13:30,2,7.328,ACTIVE,218.71,367.00,59.981,1501522203,"201051344000983","219011344069620",27.51,43.00,0,335.74,417.19,204.2,195.1,0.950,799850.5,799850.5,16189,0,0,0,L,1122011218,0,124.27,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501522240,2292399.00
07/31/2017 13:30,2,7.305,ACTIVE,218.71,366.10,59.975,1501522203,"201051344001158","219011344069620",26.88,45.00,0,335.74,416.59,198.8,189.9,0.919,784078.0,784078.0,16187,0,0,0,L,1122011218,0,124.04,123.81,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501522241,2292400.00
07/31/2017 13:30,2,7.363,ACTIVE,218.71,367.90,59.970,1501522203,"201051344000576","219011344069620",27.21,41.30,0,336.04,418.70,202.8,193.8,0.950,798631.7,798631.7,16197,0,0,0,L,1122011218,0,124.04,123.81,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501522242,2292401.00
07/31/2017 13:30,2,6.643,ACTIVE,212.38,366.70,59.954,1501522203,"274151322000087","219011344069620",26.14,68.00,0,330.93,386.53,175.8,167.8,0.658,984612.9,984612.9,16298,0,0,0,L,1151911521,0,121.78,122.68,0000,59,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501522243,2292402.00
07/31/2017 13:30,2,6.693,ACTIVE,212.61,368.50,59.965,1501522203,"274151322000054","219011344069620",24.87,55.30,0,330.63,386.23,168.4,160.6,0.641,1009719.9,1009719.9,16065,0,0,0,L,1151911521,1,121.78,122.46,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501522244,2292403.00
07/31/2017 13:45,2,7.648,ACTIVE,218.93,366.40,59.981,1501523103,"201051344000645","219011344069620",26.36,43.00,0,337.24,409.98,204.1,195.1,0.928,797605.8,797605.8,16172,0,0,0,L,1122011218,0,124.49,124.49,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501523104,2292404.00
07/31/2017 13:45,2,6.799,ACTIVE,213.29,371.51,59.959,1501523103,"274151322000085","219011344069620",24.29,56.30,0,331.83,383.23,167.2,159.4,0.645,1004744.1,1004744.1,16078,0,0,0,L,1151911521,0,122.91,122.68,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501523105,2292405.00
07/31/2017 13:45,2,7.654,ACTIVE,217.80,366.40,59.938,1501523103,"201051344000633","219011344069620",26.20,49.80,0,334.54,409.08,203.0,194.0,0.959,784618.9,784618.9,16224,0,0,0,L,1122011218,0,124.04,124.04,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501523106,2292406.00
07/31/2017 13:45,2,7.557,ACTIVE,219.61,370.00,59.965,1501523103,"201051344000469","219011344069620",27.29,40.20,0,335.74,416.29,208.7,199.5,0.986,788422.8,788422.8,16192,0,0,0,L,1122011218,0,124.04,124.94,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501523107,2292407.00
07/31/2017 13:45,2,7.539,ACTIVE,215.77,363.99,59.933,1501523103,"201051344000646","219011344069620",26.54,49.50,0,336.64,410.58,202.6,193.6,0.972,782912.9,782912.9,16178,0,0,0,L,1122011218,0,123.81,122.46,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501523108,2292408.00
07/31/2017 13:45,2,7.059,ACTIVE,213.06,368.20,59.965,1501523103,"274151322000052","219011344069620",25.60,62.80,0,330.33,386.83,183.0,174.7,0.738,1046140.2,1046140.2,16074,0,0,0,L,1151911521,0,122.01,122.91,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501523109,2292409.00
07/31/2017 13:45,2,7.660,ACTIVE,217.35,365.49,59.965,1501523103,"201051344000585","219011344069620",26.82,47.50,0,335.74,409.68,207.8,198.7,0.972,796586.1,796586.1,16178,0,0,0,L,1122011218,0,124.04,123.59,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501523110,2292410.00
07/31/2017 13:45,2,7.533,ACTIVE,215.54,360.99,59.986,1501523103,"201051344001230","219011344069620",26.70,48.80,0,330.03,408.78,203.8,194.7,0.963,787431.5,787431.5,16217,0,0,0,L,1122011218,0,123.81,122.23,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501523111,2292411.00
07/31/2017 13:45,2,7.533,ACTIVE,217.35,363.99,59.975,1501523103,"201051344000582","219011344069620",26.52,46.60,0,336.04,410.28,202.1,193.2,0.950,776483.1,776483.1,16168,0,0,0,L,1122011218,0,124.27,123.36,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501523112,2292412.00
07/31/2017 13:45,2,7.619,ACTIVE,216.00,361.89,60.018,1501523103,"201051344000955","219011344069620",26.26,48.50,0,336.64,409.38,202.6,193.6,0.959,796509.9,796509.9,16193,0,0,0,L,1122011218,0,123.36,122.91,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501523113,2292413.00
07/31/2017 13:45,2,4.674,ACTIVE,213.06,398.26,59.949,1501523103,"274151322000094","219011344069620",36.66,58.80,0,373.01,437.33,172.2,164.3,0.667,863812.3,863812.3,16452,0,0,0,L,1151911521,0,122.01,123.36,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501523114,2292414.00
07/31/2017 13:45,2,7.670,ACTIVE,219.39,366.70,60.002,1501523103,"201051344000579","219011344069620",26.36,49.00,0,336.94,414.49,204.7,195.6,0.946,806646.1,806646.1,16183,0,0,0,L,1122011218,0,124.49,124.27,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501523115,2292415.00
07/31/2017 13:45,2,7.605,ACTIVE,215.54,360.99,59.965,1501523103,"201051344000890","219011344069620",26.46,52.00,0,332.73,410.28,203.6,194.5,0.937,790562.3,790562.3,16188,0,0,0,L,1122011218,0,123.81,122.01,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501523115,2292416.00
07/31/2017 13:45,2,7.600,ACTIVE,216.67,366.10,59.959,1501523103,"201051344000438","219011344069620",26.24,49.50,0,336.04,410.58,201.9,192.9,0.950,792917.4,792917.4,16172,0,0,0,L,1122011218,0,124.27,122.91,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501523116,2292417.00
07/31/2017 13:45,2,7.033,ACTIVE,216.22,356.18,59.959,1501523103,"201051344000417","219011344069620",17.91,50.00,0,336.34,386.83,127.5,121.2,0.605,710083.0,710083.0,16213,0,0,0,L,1122011218,0,123.59,122.91,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501523117,2292418.00
07/31/2017 13:45,2,7.002,ACTIVE,212.61,360.69,59.975,1501523103,"274151322000083","219011344069620",25.86,64.30,0,330.63,387.14,183.2,174.9,0.747,1035572.3,1035572.3,16089,0,0,0,L,1151911521,0,121.55,122.91,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501523118,2292419.00
07/31/2017 13:45,2,7.424,ACTIVE,213.74,367.00,59.986,1501523103,"274151322000076","219011344069620",26.38,63.70,0,330.63,389.54,198.1,189.3,0.782,1105479.8,1105479.8,16081,0,0,0,L,1151911521,0,122.46,123.36,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501523119,2292420.00
07/31/2017 13:45,2,7.680,ACTIVE,218.03,366.40,59.965,1501523103,"201051344000868","219011344069620",26.94,41.80,0,336.04,411.18,209.5,200.3,0.928,786778.5,786778.5,16201,0,0,0,L,1122011218,0,123.59,124.27,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501523120,2292421.00
07/31/2017 13:45,2,7.311,ACTIVE,213.06,361.29,59.975,1501523103,"274151322000095","219011344069620",26.72,62.50,0,330.03,389.84,197.7,188.9,0.747,1094826.5,1094826.5,16100,0,0,0,L,1151911521,0,122.46,122.68,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501523121,2292422.00
07/31/2017 13:45,2,7.350,ACTIVE,219.39,360.38,59.907,1501523103,"201051344000988","219011344069620",17.87,41.30,0,340.85,391.94,133.0,126.5,0.619,682699.4,682699.4,16177,0,0,0,L,1122011218,0,124.27,124.72,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501523122,2292423.00
07/31/2017 13:45,2,7.734,ACTIVE,216.90,362.79,59.981,1501523103,"201051344001025","219011344069620",26.70,49.50,0,336.64,411.48,209.0,199.8,0.937,793654.8,793654.8,16176,0,0,0,L,1122011218,0,124.04,123.14,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501523123,2292424.00
07/31/2017 13:45,2,7.707,ACTIVE,219.61,366.40,59.981,1501523103,"201051344000458","219011344069620",26.64,44.00,0,337.24,415.09,207.8,198.6,1.008,797992.0,797992.0,16171,0,0,0,L,1122011218,0,124.49,124.72,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501523124,2292425.00
07/31/2017 13:45,2,7.762,ACTIVE,219.84,367.00,59.965,1501523103,"201051344000853","219011344069620",26.88,42.80,0,342.95,417.19,211.2,201.9,0.990,799274.0,799274.0,16192,0,0,0,L,1122011218,0,124.94,124.72,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501523124,2292426.00
07/31/2017 13:45,2,7.693,ACTIVE,215.77,363.69,59.996,1501523103,"201051344000685","219011344069620",26.36,47.50,0,335.44,409.98,205.2,196.2,0.999,792766.4,792766.4,16208,0,0,0,L,1122011218,0,124.27,122.23,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501523125,2292427.00
07/31/2017 13:45,2,7.656,ACTIVE,217.13,363.09,59.986,1501523103,"201051344000917","219011344069620",26.60,46.60,0,336.34,409.98,206.4,197.3,0.986,789456.6,789456.6,16204,0,0,0,L,1122011218,0,124.04,123.36,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501523126,2292428.00
07/31/2017 13:45,2,7.482,ACTIVE,216.00,364.89,59.986,1501523103,"201051344001145","219011344069620",26.98,46.60,0,337.24,410.28,204.6,195.6,0.937,797462.8,797462.8,16190,0,0,0,L,1122011218,0,123.81,122.68,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501523127,2292429.00
07/31/2017 13:45,2,7.756,ACTIVE,217.58,368.20,59.996,1501523103,"201051344000651","219011344069620",26.32,46.20,0,335.74,409.98,206.7,197.5,0.941,786371.3,786371.3,16184,0,0,0,L,1122011218,0,124.94,123.14,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501523128,2292430.00
07/31/2017 13:45,2,6.979,ACTIVE,212.83,369.70,59.986,1501523103,"274151322000088","219011344069620",25.54,57.00,0,330.93,386.53,180.3,172.1,0.694,993631.1,993631.1,16082,0,0,0,L,1151911521,0,122.68,122.68,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501523129,2292431.00
07/31/2017 13:45,2,4.701,ACTIVE,213.96,410.58,59.981,1501523103,"274151322000068","219011344069620",36.70,59.30,0,373.61,437.93,174.7,166.7,0.672,864569.5,864569.5,16463,0,0,0,L,1151911521,0,122.68,123.36,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501523130,2292432.00
07/31/2017 13:45,2,7.719,ACTIVE,217.13,364.29,59.949,1501523103,"201051344001135","219011344069620",26.44,47.00,0,336.64,410.58,206.7,197.6,0.959,781908.5,781908.5,16156,0,0,0,L,1122011218,0,124.49,123.14,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501523131,2292433.00
07/31/2017 13:45,2,7.777,ACTIVE,217.58,368.20,60.023,1501523103,"201051344000594","219011344069620",26.30,56.30,0,335.74,411.18,207.0,197.9,0.977,801322.0,801322.0,16179,0,0,0,L,1122011218,0,123.59,123.59,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501523132,2292434.00
07/31/2017 13:45,2,7.701,ACTIVE,217.35,367.30,59.944,1501523103,"201051344001203","219011344069620",27.00,48.80,0,336.34,411.48,210.4,201.2,0.977,791780.6,791780.6,16211,0,0,0,L,1122011218,0,124.94,123.14,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501523134,2292435.00
07/31/2017 13:45,2,6.928,ACTIVE,213.29,355.58,59.975,1501523103,"274151322000054","219011344069620",24.99,55.00,0,330.93,385.03,175.2,167.2,0.663,1009759.9,1009759.9,16066,0,0,0,L,1151911521,0,122.46,122.91,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501523135,2292436.00
07/31/2017 13:45,2,7.811,ACTIVE,218.26,365.19,59.970,1501523103,"201051344000867","219011344069620",26.54,46.80,0,336.04,409.98,210.0,200.7,0.955,785525.3,785525.3,16209,0,0,0,L,1122011218,0,124.27,123.81,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501523135,2292437.00
07/31/2017 13:45,2,7.613,ACTIVE,217.58,367.00,59.970,1501523103,"201051344001093","219011344069620",26.98,46.40,0,335.44,412.08,208.0,198.8,0.959,789477.1,789477.1,16209,0,0,0,L,1122011218,0,124.49,123.36,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501523136,2292438.00
07/31/2017 13:45,2,7.771,ACTIVE,218.93,367.00,59.996,1501523103,"201051344000900","219011344069620",27.45,41.80,0,334.84,416.29,216.2,206.7,0.977,807410.3,807410.3,16213,0,0,0,L,1122011218,0,124.49,124.27,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501523137,2292439.00
07/31/2017 13:45,2,7.754,ACTIVE,218.93,366.70,59.975,1501523103,"201051344000648","219011344069620",26.26,44.00,0,335.74,414.79,206.4,197.3,0.959,794273.3,794273.3,16185,0,0,0,L,1122011218,0,123.81,124.72,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501523138,2292440.00
07/31/2017 13:45,2,7.857,ACTIVE,219.16,368.20,59.996,1501523103,"201051344000569","219011344069620",26.78,42.80,0,334.84,415.99,213.0,203.7,0.990,809142.0,809142.0,16159,0,0,0,L,1122011218,0,124.04,124.72,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501523139,2292441.00
07/31/2017 13:45,2,7.764,ACTIVE,219.61,369.10,60.023,1501523103,"201051344000983","219011344069620",27.02,43.40,0,335.74,416.29,212.2,202.9,0.990,799899.6,799899.6,16190,0,0,0,L,1122011218,0,124.72,124.49,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501523140,2292442.00
07/31/2017 13:45,2,7.781,ACTIVE,219.61,368.50,59.991,1501523103,"201051344001158","219011344069620",26.24,45.50,0,336.04,414.49,206.9,197.7,0.959,784125.8,784125.8,16188,0,0,0,L,1122011218,0,124.27,124.49,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501523141,2292443.00
07/31/2017 13:45,2,7.664,ACTIVE,219.39,369.40,59.975,1501523103,"201051344000576","219011344069620",27.14,42.00,0,335.74,416.89,210.5,201.3,0.972,798680.3,798680.3,16198,0,0,0,L,1122011218,0,124.49,124.27,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501523142,2292444.00
07/31/2017 13:45,2,6.982,ACTIVE,213.29,347.46,59.959,1501523103,"274151322000087","219011344069620",25.88,70.00,0,324.32,385.63,182.8,174.5,0.698,984655.0,984655.0,16299,0,0,0,L,1151911521,0,122.46,123.14,0000,59,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501523143,2292445.00
07/31/2017 14:00,2,8.031,ACTIVE,219.61,368.50,59.933,1501524004,"201051344000645","219011344069620",26.28,44.00,0,337.84,417.49,213.6,204.2,0.968,797656.9,797656.9,16173,0,0,0,L,1122011218,0,124.72,124.94,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501524005,2292446.00
07/31/2017 14:00,2,7.129,ACTIVE,212.61,371.21,60.002,1501524004,"274151322000085","219011344069620",24.01,57.70,0,331.23,384.73,173.4,165.4,0.663,1004785.6,1004785.6,16079,0,0,0,L,1151911521,0,122.68,122.46,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501524006,2292447.00
07/31/2017 14:00,2,7.986,ACTIVE,217.80,365.80,59.986,1501524004,"201051344000633","219011344069620",26.28,50.80,0,334.54,412.08,212.5,203.2,1.008,784669.8,784669.8,16225,0,0,0,L,1122011218,0,123.81,124.04,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501524007,2292448.00
07/31/2017 14:00,2,7.994,ACTIVE,219.39,368.80,59.991,1501524004,"201051344000469","219011344069620",26.96,40.80,0,336.64,420.20,218.4,208.8,1.025,788475.0,788475.0,16193,0,0,0,L,1122011218,0,123.81,124.94,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501524007,2292449.00
07/31/2017 14:00,2,7.895,ACTIVE,216.00,364.89,59.912,1501524004,"201051344000646","219011344069620",26.42,50.00,0,334.84,414.19,211.2,201.9,1.003,782963.4,782963.4,16179,0,0,0,L,1122011218,0,123.81,122.46,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501524008,2292450.00
07/31/2017 14:00,2,7.297,ACTIVE,212.61,352.87,59.975,1501524004,"274151322000052","219011344069620",25.78,64.00,0,330.33,389.54,190.6,182.1,0.751,1046185.8,1046185.8,16075,0,0,0,L,1151911521,0,121.55,122.91,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501524009,2292451.00
07/31/2017 14:00,2,7.957,ACTIVE,217.35,365.19,59.944,1501524004,"201051344000585","219011344069620",26.88,48.30,0,334.54,412.98,216.6,207.2,1.012,796637.9,796637.9,16179,0,0,0,L,1122011218,0,124.04,123.59,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501524010,2292452.00
07/31/2017 14:00,2,7.852,ACTIVE,215.54,362.49,60.012,1501524004,"201051344001230","219011344069620",26.62,49.80,0,336.64,412.98,211.6,202.3,0.999,787482.1,787482.1,16218,0,0,0,L,1122011218,0,123.59,122.23,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501524011,2292453.00
07/31/2017 14:00,2,7.891,ACTIVE,217.35,365.49,59.933,1501524004,"201051344000582","219011344069620",26.32,47.30,0,334.84,413.59,210.3,201.0,0.963,776533.4,776533.4,16169,0,0,0,L,1122011218,0,124.27,123.36,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501524012,2292454.00
07/31/2017 14:00,2,7.900,ACTIVE,216.00,362.79,59.981,1501524004,"201051344000955","219011344069620",26.26,49.50,0,336.64,413.59,210.0,200.7,0.994,796560.2,796560.2,16194,0,0,0,L,1122011218,0,123.36,122.68,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501524013,2292455.00
07/31/2017 14:00,2,4.881,ACTIVE,212.61,408.18,59.981,1501524004,"274151322000094","219011344069620",36.50,59.80,0,370.60,438.23,180.1,171.9,0.689,863855.2,863855.2,16453,0,0,0,L,1151911521,0,121.78,122.91,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501524014,2292456.00
07/31/2017 14:00,2,7.963,ACTIVE,219.16,364.89,59.912,1501524004,"201051344000579","219011344069620",26.36,50.00,0,336.94,417.79,212.6,203.2,0.981,806697.0,806697.0,16184,0,0,0,L,1122011218,0,124.04,124.27,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501524015,2292457.00
07/31/2017 14:00,2,7.945,ACTIVE,215.77,363.99,60.012,1501524004,"201051344000890","219011344069620",26.20,52.50,0,336.64,413.59,210.9,201.7,0.968,790612.8,790612.8,16189,0,0,0,L,1122011218,0,123.81,122.01,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501524016,2292458.00
07/31/2017 14:00,2,7.928,ACTIVE,216.90,363.39,59.954,1501524004,"201051344000438","219011344069620",26.02,50.20,0,336.04,412.68,208.9,199.7,0.959,792967.4,792967.4,16173,0,0,0,L,1122011218,0,124.27,123.14,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501524017,2292459.00
07/31/2017 14:00,2,7.236,ACTIVE,216.00,355.88,60.018,1501524004,"201051344000417","219011344069620",17.89,50.40,0,338.14,388.94,131.1,124.6,0.628,710114.2,710114.2,16214,0,0,0,L,1122011218,0,123.59,122.68,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501524018,2292460.00
07/31/2017 14:00,2,7.268,ACTIVE,211.93,372.11,59.996,1501524004,"274151322000083","219011344069620",25.72,66.30,0,328.82,388.94,189.3,180.8,0.769,1035617.5,1035617.5,16090,0,0,0,L,1151911521,0,121.33,122.46,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501524018,2292461.00
07/31/2017 14:00,2,7.664,ACTIVE,213.29,363.09,59.975,1501524004,"274151322000076","219011344069620",26.44,64.50,0,331.53,392.25,205.2,196.1,0.809,1105528.9,1105528.9,16082,0,0,0,L,1151911521,0,122.23,123.14,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501524019,2292462.00
07/31/2017 14:00,2,8.027,ACTIVE,217.58,365.19,59.970,1501524004,"201051344000868","219011344069620",26.76,43.00,0,334.84,414.19,217.4,207.9,0.986,786830.5,786830.5,16202,0,0,0,L,1122011218,0,123.36,124.27,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501524020,2292463.00
07/31/2017 14:00,2,7.633,ACTIVE,212.16,349.56,59.981,1501524004,"274151322000095","219011344069620",26.42,63.00,0,329.13,393.15,203.9,194.9,0.760,1094875.3,1094875.3,16101,0,0,0,L,1151911521,0,122.23,122.01,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501524021,2292464.00
07/31/2017 14:00,2,7.561,ACTIVE,219.39,360.99,59.991,1501524004,"201051344000988","219011344069620",17.89,41.30,0,342.35,395.25,136.9,130.2,0.641,682732.1,682732.1,16178,0,0,0,L,1122011218,0,124.04,124.72,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501524022,2292465.00
07/31/2017 14:00,2,8.105,ACTIVE,217.35,362.79,59.981,1501524004,"201051344001025","219011344069620",26.38,50.00,0,335.44,413.89,216.5,207.1,0.972,793706.5,793706.5,16177,0,0,0,L,1122011218,0,124.04,123.36,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501524023,2292466.00
07/31/2017 14:00,2,7.938,ACTIVE,219.39,367.60,59.996,1501524004,"201051344000458","219011344069620",26.78,45.30,0,337.54,418.39,215.2,205.8,1.021,798043.5,798043.5,16172,0,0,0,L,1122011218,0,124.49,124.72,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501524024,2292467.00
07/31/2017 14:00,2,7.977,ACTIVE,219.84,370.30,60.007,1501524004,"201051344000853","219011344069620",27.04,43.00,0,342.35,419.90,218.3,208.8,1.034,799326.3,799326.3,16193,0,0,0,L,1122011218,0,124.72,124.94,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501524025,2292468.00
07/31/2017 14:00,2,7.979,ACTIVE,215.77,363.69,60.018,1501524004,"201051344000685","219011344069620",26.22,48.00,0,336.94,413.29,211.7,202.4,1.034,792817.1,792817.1,16209,0,0,0,L,1122011218,0,124.27,122.23,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501524026,2292469.00
07/31/2017 14:00,2,7.867,ACTIVE,217.35,365.80,60.007,1501524004,"201051344000917","219011344069620",26.70,47.00,0,335.14,412.68,212.5,203.2,1.008,789507.5,789507.5,16205,0,0,0,L,1122011218,0,124.27,123.36,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501524027,2292470.00
07/31/2017 14:00,2,8.002,ACTIVE,216.22,365.19,59.975,1501524004,"201051344001145","219011344069620",26.06,47.00,0,336.64,413.29,211.2,201.9,0.994,797513.3,797513.3,16191,0,0,0,L,1122011218,0,123.81,122.46,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501524028,2292471.00
07/31/2017 14:00,2,7.992,ACTIVE,217.80,363.99,60.007,1501524004,"201051344000651","219011344069620",26.26,47.00,0,333.63,412.68,212.6,203.2,0.977,786422.2,786422.2,16185,0,0,0,L,1122011218,0,124.94,123.14,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501524029,2292472.00
07/31/2017 14:00,2,7.184,ACTIVE,212.61,368.50,60.002,1501524004,"274151322000088","219011344069620",25.50,58.50,0,330.33,388.04,185.4,177.1,0.712,993675.4,993675.4,16083,0,0,0,L,1151911521,0,122.46,122.46,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501524030,2292473.00
07/31/2017 14:00,2,4.961,ACTIVE,213.51,394.35,60.007,1501524004,"274151322000068","219011344069620",35.68,59.50,0,374.21,437.33,179.1,170.9,0.698,864612.4,864612.4,16464,0,0,0,L,1151911521,0,122.68,122.91,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501524030,2292474.00
07/31/2017 14:00,2,7.842,ACTIVE,217.35,364.89,60.018,1501524004,"201051344001135","219011344069620",26.68,47.80,0,335.74,412.98,211.9,202.6,0.972,781959.3,781959.3,16157,0,0,0,L,1122011218,0,124.49,123.14,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501524031,2292475.00
07/31/2017 14:00,2,7.975,ACTIVE,217.13,366.10,60.002,1501524004,"201051344000594","219011344069620",26.40,56.50,0,334.54,414.49,213.2,203.9,0.986,801373.0,801373.0,16180,0,0,0,L,1122011218,0,123.14,123.59,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501524032,2292476.00
07/31/2017 14:00,2,8.006,ACTIVE,217.58,366.10,59.986,1501524004,"201051344001203","219011344069620",26.68,49.50,0,335.74,413.89,216.3,206.8,1.008,791832.3,791832.3,16212,0,0,0,L,1122011218,0,124.94,122.91,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501524033,2292477.00
07/31/2017 14:00,2,7.119,ACTIVE,210.80,369.40,59.981,1501524004,"274151322000054","219011344069620",24.75,56.50,0,330.33,386.83,178.3,170.2,0.689,1009802.6,1009802.6,16067,0,0,0,L,1151911521,0,121.33,121.10,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501524034,2292478.00
07/31/2017 14:00,2,8.123,ACTIVE,216.22,364.89,59.996,1501524004,"201051344000867","219011344069620",26.20,47.80,0,335.44,412.98,215.4,206.0,0.990,785576.8,785576.8,16210,0,0,0,L,1122011218,0,122.91,122.91,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501524035,2292479.00
07/31/2017 14:00,2,7.791,ACTIVE,215.54,363.99,60.023,1501524004,"201051344001093","219011344069620",26.96,47.00,0,334.54,412.98,212.7,203.4,0.990,789528.0,789528.0,16210,0,0,0,L,1122011218,0,123.36,122.23,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501524036,2292480.00
07/31/2017 14:00,2,8.016,ACTIVE,217.13,367.90,60.002,1501524004,"201051344000900","219011344069620",27.29,41.50,0,334.54,420.20,221.6,211.9,1.008,807463.3,807463.3,16214,0,0,0,L,1122011218,0,123.14,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501524037,2292481.00
07/31/2017 14:00,2,7.857,ACTIVE,217.13,363.69,60.007,1501524004,"201051344000648","219011344069620",26.58,45.50,0,335.44,417.49,211.3,202.0,0.990,794323.8,794323.8,16186,0,0,0,L,1122011218,0,122.68,123.81,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501524038,2292482.00
07/31/2017 14:00,2,8.020,ACTIVE,217.58,365.80,59.981,1501524004,"201051344000569","219011344069620",26.92,43.60,0,333.93,418.70,218.6,209.0,1.030,809194.2,809194.2,16160,0,0,0,L,1122011218,0,122.91,123.81,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501524039,2292483.00
07/31/2017 14:00,2,7.846,ACTIVE,218.03,366.10,59.991,1501524004,"201051344000983","219011344069620",27.37,43.80,0,335.44,419.00,217.6,208.1,1.025,799951.7,799951.7,16191,0,0,0,L,1122011218,0,123.59,123.81,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501524040,2292484.00
07/31/2017 14:00,2,7.898,ACTIVE,218.71,365.80,59.986,1501524004,"201051344001158","219011344069620",26.42,46.80,0,336.94,417.49,211.3,202.0,0.977,784176.4,784176.4,16189,0,0,0,L,1122011218,0,123.81,124.04,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501524041,2292485.00
07/31/2017 14:00,2,7.982,ACTIVE,219.84,368.20,59.996,1501524004,"201051344000576","219011344069620",26.68,42.50,0,336.04,419.30,215.6,206.2,0.994,798731.9,798731.9,16199,0,0,0,L,1122011218,0,124.49,124.72,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501524042,2292486.00
07/31/2017 14:00,2,7.203,ACTIVE,213.51,356.18,59.981,1501524004,"274151322000087","219011344069620",25.58,70.30,0,328.82,389.84,186.4,178.0,0.703,984699.6,984699.6,16300,0,0,0,L,1151911521,0,122.68,123.14,0000,60,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501524043,2292487.00
07/31/2017 14:15,2,7.955,ACTIVE,218.71,365.49,59.949,1501524903,"201051344000645","219011344069620",26.26,44.00,0,335.44,416.29,211.6,202.3,0.977,797707.7,797707.7,16174,0,0,0,L,1122011218,0,124.27,124.27,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501524904,2292488.00
07/31/2017 14:15,2,7.020,ACTIVE,212.83,357.98,59.981,1501524903,"274151322000085","219011344069620",24.05,58.00,0,330.93,384.43,170.9,163.0,0.654,1004826.7,1004826.7,16080,0,0,0,L,1151911521,0,122.46,122.46,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501524905,2292489.00
07/31/2017 14:15,2,7.871,ACTIVE,217.58,365.49,60.012,1501524903,"201051344000633","219011344069620",26.36,50.80,0,333.63,411.78,210.2,201.0,0.994,784720.3,784720.3,16226,0,0,0,L,1122011218,0,123.81,123.81,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501524906,2292490.00
07/31/2017 14:15,2,7.959,ACTIVE,219.16,369.10,59.959,1501524903,"201051344000469","219011344069620",26.76,41.30,0,335.14,419.60,215.6,206.2,1.012,788526.9,788526.9,16194,0,0,0,L,1122011218,0,123.81,124.72,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501524907,2292491.00
07/31/2017 14:15,2,7.842,ACTIVE,215.54,364.59,59.944,1501524903,"201051344000646","219011344069620",26.24,51.30,0,330.03,413.59,208.4,199.2,0.981,783013.6,783013.6,16180,0,0,0,L,1122011218,0,123.81,122.23,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501524908,2292492.00
07/31/2017 14:15,2,7.203,ACTIVE,212.61,352.87,59.981,1501524903,"274151322000052","219011344069620",25.68,64.00,0,329.73,389.24,187.2,178.8,0.738,1046230.9,1046230.9,16076,0,0,0,L,1151911521,0,121.55,122.68,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501524909,2292493.00
07/31/2017 14:15,2,7.996,ACTIVE,216.67,364.89,60.018,1501524903,"201051344000585","219011344069620",26.40,48.50,0,334.84,413.29,213.8,204.4,1.016,796689.4,796689.4,16180,0,0,0,L,1122011218,0,123.59,123.36,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501524909,2292494.00
07/31/2017 14:15,2,7.775,ACTIVE,215.09,362.19,60.018,1501524903,"201051344001230","219011344069620",26.56,49.50,0,329.73,412.38,209.2,200.0,1.008,787532.4,787532.4,16219,0,0,0,L,1122011218,0,123.36,122.01,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501524910,2292495.00
07/31/2017 14:15,2,7.855,ACTIVE,216.90,365.19,59.933,1501524903,"201051344000582","219011344069620",26.12,48.00,0,335.14,413.59,207.7,198.6,0.963,776583.3,776583.3,16170,0,0,0,L,1122011218,0,124.04,123.14,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501524911,2292496.00
07/31/2017 14:15,2,7.898,ACTIVE,215.54,363.09,59.975,1501524903,"201051344000955","219011344069620",25.84,50.00,0,330.93,412.98,206.8,197.7,0.986,796610.1,796610.1,16195,0,0,0,L,1122011218,0,123.14,122.46,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501524912,2292497.00
07/31/2017 14:15,2,4.783,ACTIVE,212.61,413.59,59.991,1501524903,"274151322000094","219011344069620",36.62,60.30,0,371.51,438.23,177.0,168.9,0.698,863897.8,863897.8,16454,0,0,0,L,1151911521,0,121.78,122.91,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501524913,2292498.00
07/31/2017 14:15,2,7.926,ACTIVE,219.16,367.60,60.028,1501524903,"201051344000579","219011344069620",26.16,50.20,0,336.34,416.89,209.9,200.7,0.977,806747.5,806747.5,16185,0,0,0,L,1122011218,0,124.27,124.04,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501524914,2292499.00
07/31/2017 14:15,2,7.877,ACTIVE,215.32,362.49,59.991,1501524903,"201051344000890","219011344069620",26.10,53.50,0,330.93,412.38,208.2,199.1,0.963,790662.9,790662.9,16190,0,0,0,L,1122011218,0,123.81,121.78,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501524915,2292500.00
07/31/2017 14:15,2,7.758,ACTIVE,216.22,366.10,59.938,1501524903,"201051344000438","219011344069620",26.22,50.80,0,336.34,412.68,206.1,197.0,0.977,793017.0,793017.0,16174,0,0,0,L,1122011218,0,124.04,122.68,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501524916,2292501.00
07/31/2017 14:15,2,7.127,ACTIVE,215.54,354.07,60.012,1501524903,"201051344000417","219011344069620",17.89,51.30,0,333.63,388.34,129.2,122.8,0.610,710145.1,710145.1,16215,0,0,0,L,1122011218,0,123.14,122.23,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501524917,2292502.00
07/31/2017 14:15,2,7.146,ACTIVE,211.70,351.37,59.959,1501524903,"274151322000083","219011344069620",25.78,67.30,0,327.32,393.45,186.4,178.0,0.747,1035662.4,1035662.4,16091,0,0,0,L,1151911521,0,121.33,122.23,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501524918,2292503.00
07/31/2017 14:15,2,7.545,ACTIVE,213.29,354.67,59.954,1501524903,"274151322000076","219011344069620",26.40,64.30,0,329.73,391.34,201.6,192.6,0.795,1105577.5,1105577.5,16083,0,0,0,L,1151911521,0,122.23,122.91,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501524919,2292504.00
07/31/2017 14:15,2,7.996,ACTIVE,217.35,366.10,59.991,1501524903,"201051344000868","219011344069620",26.44,43.20,0,334.84,414.49,214.1,204.7,0.977,786882.1,786882.1,16203,0,0,0,L,1122011218,0,123.36,124.04,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501524920,2292505.00
07/31/2017 14:15,2,7.541,ACTIVE,212.16,367.30,59.986,1501524903,"274151322000095","219011344069620",26.28,63.30,0,328.22,392.25,200.5,191.6,0.769,1094923.6,1094923.6,16102,0,0,0,L,1151911521,0,121.78,122.23,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501524921,2292506.00
07/31/2017 14:15,2,7.459,ACTIVE,218.93,360.38,59.981,1501524903,"201051344000988","219011344069620",17.89,41.30,0,337.84,394.05,135.0,128.4,0.632,682764.6,682764.6,16179,0,0,0,L,1122011218,0,124.04,124.49,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501524922,2292507.00
07/31/2017 14:15,2,7.959,ACTIVE,216.67,365.49,60.023,1501524903,"201051344001025","219011344069620",26.48,50.80,0,335.74,414.49,213.3,203.9,0.959,793757.9,793757.9,16178,0,0,0,L,1122011218,0,123.59,122.91,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501524923,2292508.00
07/31/2017 14:15,2,7.848,ACTIVE,218.93,366.40,59.949,1501524903,"201051344000458","219011344069620",26.74,45.30,0,336.04,418.09,212.6,203.3,1.003,798094.6,798094.6,16173,0,0,0,L,1122011218,0,124.27,124.27,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501524923,2292509.00
07/31/2017 14:15,2,7.881,ACTIVE,219.39,368.20,59.996,1501524903,"201051344000853","219011344069620",27.00,43.00,0,336.64,419.30,215.4,206.0,1.012,799378.3,799378.3,16194,0,0,0,L,1122011218,0,124.72,124.27,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501524924,2292510.00
07/31/2017 14:15,2,7.896,ACTIVE,215.09,362.49,59.922,1501524903,"201051344000685","219011344069620",26.14,48.50,0,331.53,412.38,208.9,199.8,1.016,792867.3,792867.3,16210,0,0,0,L,1122011218,0,123.81,121.78,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501524925,2292511.00
07/31/2017 14:15,2,7.846,ACTIVE,216.45,364.59,60.034,1501524903,"201051344000917","219011344069620",26.44,47.50,0,335.14,412.68,210.0,200.8,1.003,789558.0,789558.0,16206,0,0,0,L,1122011218,0,123.59,122.91,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501524926,2292512.00
07/31/2017 14:15,2,7.887,ACTIVE,215.54,363.09,60.012,1501524903,"201051344001145","219011344069620",26.10,48.00,0,331.23,413.89,208.6,199.4,0.968,797563.5,797563.5,16192,0,0,0,L,1122011218,0,123.59,122.23,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501524927,2292513.00
07/31/2017 14:15,2,7.857,ACTIVE,217.13,363.09,59.996,1501524903,"201051344000651","219011344069620",26.36,47.80,0,335.14,412.68,209.5,200.3,0.955,786472.7,786472.7,16186,0,0,0,L,1122011218,0,124.72,122.68,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501524928,2292514.00
07/31/2017 14:15,2,7.025,ACTIVE,212.38,352.27,59.986,1501524903,"274151322000088","219011344069620",25.54,58.30,0,330.03,392.55,181.7,173.5,0.703,993719.3,993719.3,16084,0,0,0,L,1151911521,0,122.23,122.46,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501524929,2292515.00
07/31/2017 14:15,2,4.836,ACTIVE,213.29,388.04,59.965,1501524903,"274151322000068","219011344069620",36.08,60.00,0,371.81,437.03,176.5,168.4,0.667,864654.8,864654.8,16465,0,0,0,L,1151911521,0,122.23,122.91,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501524930,2292516.00
07/31/2017 14:15,2,7.986,ACTIVE,216.22,363.69,60.012,1501524903,"201051344001135","219011344069620",25.78,48.00,0,336.04,413.59,208.6,199.4,0.963,782009.7,782009.7,16158,0,0,0,L,1122011218,0,123.81,122.46,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501524931,2292517.00
07/31/2017 14:15,2,7.801,ACTIVE,216.67,363.69,59.970,1501524903,"201051344000594","219011344069620",26.54,56.80,0,331.23,413.59,209.8,200.6,0.963,801423.5,801423.5,16181,0,0,0,L,1122011218,0,123.14,123.14,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501524932,2292518.00
07/31/2017 14:15,2,7.918,ACTIVE,216.67,366.40,59.928,1501524903,"201051344001203","219011344069620",26.54,50.40,0,335.74,413.89,212.9,203.6,1.021,791883.5,791883.5,16213,0,0,0,L,1122011218,0,124.49,122.68,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501524933,2292519.00
07/31/2017 14:15,2,7.059,ACTIVE,212.61,367.60,59.986,1501524903,"274151322000054","219011344069620",24.61,55.80,0,330.63,392.25,175.8,167.7,0.672,1009844.8,1009844.8,16068,0,0,0,L,1151911521,0,122.23,122.23,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501524933,2292520.00
07/31/2017 14:15,2,7.770,ACTIVE,217.58,364.59,60.012,1501524903,"201051344000867","219011344069620",26.94,47.50,0,332.73,417.49,211.9,202.6,0.963,785627.9,785627.9,16211,0,0,0,L,1122011218,0,123.59,123.36,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501524934,2292521.00
07/31/2017 14:15,2,7.723,ACTIVE,216.67,366.70,60.002,1501524903,"201051344001093","219011344069620",26.80,48.00,0,334.84,412.98,209.6,200.4,0.968,789578.5,789578.5,16211,0,0,0,L,1122011218,0,124.04,122.91,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501524935,2292522.00
07/31/2017 14:15,2,7.932,ACTIVE,218.26,367.90,59.954,1501524903,"201051344000900","219011344069620",27.15,42.30,0,333.93,419.90,218.1,208.6,0.990,807515.9,807515.9,16215,0,0,0,L,1122011218,0,124.04,124.04,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501524936,2292523.00
07/31/2017 14:15,2,7.717,ACTIVE,218.26,365.49,59.996,1501524903,"201051344000648","219011344069620",26.66,45.30,0,335.14,416.89,208.2,199.0,0.968,794374.0,794374.0,16187,0,0,0,L,1122011218,0,123.36,124.27,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501524937,2292524.00
07/31/2017 14:15,2,7.902,ACTIVE,218.71,368.50,60.012,1501524903,"201051344000569","219011344069620",26.86,43.80,0,334.24,418.70,214.8,205.4,0.999,809246.0,809246.0,16161,0,0,0,L,1122011218,0,123.81,124.49,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501524938,2292525.00
07/31/2017 14:15,2,7.857,ACTIVE,218.93,366.10,59.970,1501524903,"201051344000983","219011344069620",26.98,44.30,0,334.24,418.70,214.6,205.2,1.003,800003.4,800003.4,16192,0,0,0,L,1122011218,0,124.27,124.27,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501524939,2292526.00
