ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/31/2017 14:15,2,7.951,ACTIVE,218.93,368.20,59.959,1501524903,"201051344001158","219011344069620",25.88,46.80,0,335.44,416.29,208.5,199.3,0.972,784226.6,784226.6,16190,0,0,0,L,1122011218,0,124.04,124.04,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501524940,2292527.00
07/31/2017 14:15,2,7.848,ACTIVE,218.93,368.50,60.012,1501524903,"201051344000576","219011344069620",26.74,43.00,0,335.44,418.70,212.3,203.0,0.994,798783.1,798783.1,16200,0,0,0,L,1122011218,0,124.27,124.04,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501524941,2292528.00
07/31/2017 14:15,2,7.043,ACTIVE,212.38,346.86,59.970,1501524903,"274151322000087","219011344069620",25.70,71.30,0,329.73,391.04,183.2,174.9,0.681,984743.7,984743.7,16301,0,0,0,L,1151911521,0,121.78,122.46,0000,60,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501524942,2292529.00
07/31/2017 14:30,2,7.816,ACTIVE,218.48,365.49,59.954,1501525803,"201051344000645","219011344069620",26.42,45.00,0,335.74,411.48,209.0,199.8,0.955,797757.9,797757.9,16175,0,0,0,L,1122011218,0,124.04,124.27,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501525804,2292530.00
07/31/2017 14:30,2,6.920,ACTIVE,213.29,349.26,59.991,1501525803,"274151322000085","219011344069620",23.95,59.00,0,330.93,384.13,168.0,160.2,0.645,1004867.0,1004867.0,16081,0,0,0,L,1151911521,0,122.91,122.46,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501525805,2292531.00
07/31/2017 14:30,2,7.805,ACTIVE,217.80,365.80,60.012,1501525803,"201051344000633","219011344069620",26.30,51.30,0,334.84,411.48,207.8,198.6,1.008,784770.1,784770.1,16227,0,0,0,L,1122011218,0,124.04,124.04,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501525806,2292532.00
07/31/2017 14:30,2,7.836,ACTIVE,218.93,366.10,60.028,1501525803,"201051344000469","219011344069620",26.82,40.80,0,334.54,417.49,212.8,203.5,0.968,788578.1,788578.1,16195,0,0,0,L,1122011218,0,123.81,124.72,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501525807,2292533.00
07/31/2017 14:30,2,7.756,ACTIVE,216.00,364.59,60.007,1501525803,"201051344000646","219011344069620",26.22,51.50,0,334.24,412.68,205.9,196.8,0.977,783063.0,783063.0,16181,0,0,0,L,1122011218,0,123.81,122.46,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501525808,2292534.00
07/31/2017 14:30,2,7.092,ACTIVE,213.29,358.58,60.007,1501525803,"274151322000052","219011344069620",25.70,65.30,0,330.03,388.04,184.4,176.1,0.729,1046275.2,1046275.2,16077,0,0,0,L,1151911521,0,121.78,122.91,0000,55,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501525809,2292535.00
07/31/2017 14:30,2,7.936,ACTIVE,217.35,367.90,60.012,1501525803,"201051344000585","219011344069620",26.32,49.80,0,334.54,412.08,211.3,202.0,0.994,796740.2,796740.2,16181,0,0,0,L,1122011218,0,123.81,123.59,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501525810,2292536.00
07/31/2017 14:30,2,7.732,ACTIVE,215.54,360.99,59.986,1501525803,"201051344001230","219011344069620",26.36,50.00,0,330.03,411.18,206.4,197.3,0.977,787582.1,787582.1,16220,0,0,0,L,1122011218,0,123.59,122.23,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501525811,2292537.00
07/31/2017 14:30,2,7.668,ACTIVE,217.35,363.09,60.002,1501525803,"201051344000582","219011344069620",26.38,47.80,0,335.14,412.98,204.9,195.9,0.928,776632.6,776632.6,16171,0,0,0,L,1122011218,0,124.27,123.59,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501525812,2292538.00
07/31/2017 14:30,2,7.768,ACTIVE,215.77,363.39,59.949,1501525803,"201051344000955","219011344069620",25.94,50.80,0,332.43,411.48,203.8,194.8,0.968,796659.1,796659.1,16196,0,0,0,L,1122011218,0,123.36,122.91,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501525812,2292539.00
07/31/2017 14:30,2,4.768,ACTIVE,213.29,411.78,60.007,1501525803,"274151322000094","219011344069620",36.04,59.80,0,367.90,438.53,175.2,167.2,0.685,863939.6,863939.6,16455,0,0,0,L,1151911521,0,122.01,123.14,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501525813,2292540.00
07/31/2017 14:30,2,7.711,ACTIVE,218.93,367.00,60.028,1501525803,"201051344000579","219011344069620",26.50,51.00,0,336.04,415.39,207.0,197.9,0.963,806797.3,806797.3,16186,0,0,0,L,1122011218,0,124.27,124.27,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501525814,2292541.00
07/31/2017 14:30,2,7.779,ACTIVE,215.77,362.79,59.991,1501525803,"201051344000890","219011344069620",26.08,53.30,0,331.23,411.78,205.7,196.6,0.955,790712.2,790712.2,16191,0,0,0,L,1122011218,0,123.59,122.01,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501525815,2292542.00
07/31/2017 14:30,2,7.814,ACTIVE,216.67,365.80,60.002,1501525803,"201051344000438","219011344069620",25.68,51.50,0,336.04,411.78,203.2,194.2,0.968,793065.9,793065.9,16175,0,0,0,L,1122011218,0,124.04,123.14,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501525816,2292543.00
07/31/2017 14:30,2,6.992,ACTIVE,215.77,355.88,60.007,1501525803,"201051344000417","219011344069620",17.93,51.30,0,334.54,387.74,126.9,120.5,0.601,710175.5,710175.5,16216,0,0,0,L,1122011218,0,123.36,122.46,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501525817,2292544.00
07/31/2017 14:30,2,7.092,ACTIVE,212.61,362.79,60.007,1501525803,"274151322000083","219011344069620",25.62,67.70,0,330.33,388.34,183.9,175.6,0.725,1035706.6,1035706.6,16092,0,0,0,L,1151911521,0,121.78,122.46,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501525818,2292545.00
07/31/2017 14:30,2,7.344,ACTIVE,213.96,372.11,59.970,1501525803,"274151322000076","219011344069620",26.68,64.30,0,330.63,390.44,198.2,189.4,0.782,1105625.2,1105625.2,16084,0,0,0,L,1151911521,0,122.23,123.14,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501525819,2292546.00
07/31/2017 14:30,2,7.959,ACTIVE,217.35,367.00,59.933,1501525803,"201051344000868","219011344069620",26.24,43.60,0,335.44,413.29,211.4,202.1,0.972,786933.0,786933.0,16204,0,0,0,L,1122011218,0,123.36,124.04,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501525820,2292547.00
07/31/2017 14:30,2,7.488,ACTIVE,212.83,358.58,59.981,1501525803,"274151322000095","219011344069620",26.08,64.50,0,329.73,391.64,197.7,188.9,0.756,1094971.2,1094971.2,16103,0,0,0,L,1151911521,0,122.46,122.23,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501525820,2292548.00
07/31/2017 14:30,2,7.359,ACTIVE,218.93,360.99,60.002,1501525803,"201051344000988","219011344069620",17.89,41.80,0,338.44,390.44,133.3,126.7,0.623,682796.6,682796.6,16180,0,0,0,L,1122011218,0,124.04,124.49,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501525821,2292549.00
07/31/2017 14:30,2,7.869,ACTIVE,216.90,364.89,59.938,1501525803,"201051344001025","219011344069620",26.44,50.80,0,336.04,413.29,210.7,201.4,0.950,793808.5,793808.5,16179,0,0,0,L,1122011218,0,123.81,123.36,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501525822,2292550.00
07/31/2017 14:30,2,7.816,ACTIVE,218.71,365.80,59.944,1501525803,"201051344000458","219011344069620",26.52,45.80,0,335.44,415.69,209.8,200.6,0.999,798145.1,798145.1,16174,0,0,0,L,1122011218,0,124.27,124.27,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501525823,2292551.00
07/31/2017 14:30,2,7.828,ACTIVE,219.16,368.50,60.002,1501525803,"201051344000853","219011344069620",26.88,44.00,0,337.84,417.49,212.8,203.5,1.008,799429.4,799429.4,16195,0,0,0,L,1122011218,0,124.72,124.49,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501525824,2292552.00
07/31/2017 14:30,2,7.629,ACTIVE,215.54,363.39,59.965,1501525803,"201051344000685","219011344069620",26.66,48.80,0,334.54,412.08,206.0,196.9,1.003,792916.9,792916.9,16211,0,0,0,L,1122011218,0,124.04,122.23,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501525825,2292553.00
07/31/2017 14:30,2,7.760,ACTIVE,216.90,366.40,60.028,1501525803,"201051344000917","219011344069620",26.42,47.80,0,335.44,412.08,207.5,198.3,1.008,789607.9,789607.9,16207,0,0,0,L,1122011218,0,123.81,123.59,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501525826,2292554.00
07/31/2017 14:30,2,7.805,ACTIVE,215.77,364.29,59.986,1501525803,"201051344001145","219011344069620",26.08,47.80,0,336.64,412.68,205.9,196.8,0.950,797613.1,797613.1,16193,0,0,0,L,1122011218,0,123.59,122.68,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501525827,2292555.00
07/31/2017 14:30,2,7.861,ACTIVE,217.35,365.19,59.991,1501525803,"201051344000651","219011344069620",25.98,48.30,0,334.84,412.08,206.8,197.6,0.937,786522.5,786522.5,16187,0,0,0,L,1122011218,0,124.72,123.14,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501525828,2292556.00
07/31/2017 14:30,2,6.953,ACTIVE,212.83,356.48,59.975,1501525803,"274151322000088","219011344069620",25.47,59.30,0,330.63,386.83,179.2,171.1,0.685,993762.3,993762.3,16085,0,0,0,L,1151911521,0,122.46,122.68,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501525829,2292557.00
07/31/2017 14:30,2,4.791,ACTIVE,213.96,408.18,60.007,1501525803,"274151322000068","219011344069620",35.68,60.30,0,368.80,436.43,173.9,165.9,0.676,864696.4,864696.4,16466,0,0,0,L,1151911521,0,122.68,123.14,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501525829,2292558.00
07/31/2017 14:30,2,7.740,ACTIVE,216.90,362.19,60.002,1501525803,"201051344001135","219011344069620",26.32,48.50,0,336.04,412.08,206.4,197.3,0.950,782059.3,782059.3,16159,0,0,0,L,1122011218,0,124.04,123.14,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501525830,2292559.00
07/31/2017 14:30,2,7.861,ACTIVE,216.67,364.89,60.007,1501525803,"201051344000594","219011344069620",26.04,57.30,0,335.74,412.68,207.3,198.2,0.946,801473.4,801473.4,16182,0,0,0,L,1122011218,0,123.36,123.14,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501525831,2292560.00
07/31/2017 14:30,2,7.775,ACTIVE,217.13,364.89,59.986,1501525803,"201051344001203","219011344069620",26.62,50.80,0,336.04,412.98,209.7,200.4,0.986,791934.1,791934.1,16214,0,0,0,L,1122011218,0,124.49,123.14,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501525832,2292561.00
07/31/2017 14:30,2,6.951,ACTIVE,213.29,362.79,60.028,1501525803,"274151322000054","219011344069620",24.59,57.30,0,330.63,385.63,173.2,165.3,0.658,1009886.4,1009886.4,16069,0,0,0,L,1151911521,0,122.23,122.68,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501525834,2292562.00
07/31/2017 14:30,2,7.818,ACTIVE,217.58,365.80,60.007,1501525803,"201051344000867","219011344069620",26.44,48.30,0,336.64,412.38,209.4,200.2,0.968,785678.4,785678.4,16212,0,0,0,L,1122011218,0,123.81,123.59,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501525835,2292563.00
07/31/2017 14:30,2,7.574,ACTIVE,217.35,367.00,60.028,1501525803,"201051344001093","219011344069620",26.88,48.80,0,335.14,412.68,206.1,197.0,0.950,789628.2,789628.2,16212,0,0,0,L,1122011218,0,124.27,123.36,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501525836,2292564.00
07/31/2017 14:30,2,7.865,ACTIVE,218.48,366.70,60.012,1501525803,"201051344000900","219011344069620",27.02,43.40,0,334.54,413.89,215.1,205.6,0.977,807567.8,807567.8,16216,0,0,0,L,1122011218,0,124.27,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501525837,2292565.00
07/31/2017 14:30,2,7.746,ACTIVE,218.26,366.40,60.044,1501525803,"201051344000648","219011344069620",26.18,45.30,0,335.74,412.68,205.2,196.2,0.959,794423.6,794423.6,16188,0,0,0,L,1122011218,0,123.59,124.49,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501525838,2292566.00
07/31/2017 14:30,2,7.664,ACTIVE,218.71,367.30,60.034,1501525803,"201051344000569","219011344069620",27.27,44.80,0,333.93,415.69,211.7,202.4,0.990,809297.0,809297.0,16162,0,0,0,L,1122011218,0,123.81,124.49,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501525839,2292567.00
07/31/2017 14:30,2,7.828,ACTIVE,218.93,368.80,60.018,1501525803,"201051344000983","219011344069620",26.76,44.30,0,334.54,415.09,212.2,202.9,0.994,800054.5,800054.5,16193,0,0,0,L,1122011218,0,124.49,124.27,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501525840,2292568.00
07/31/2017 14:30,2,7.830,ACTIVE,218.93,366.70,60.012,1501525803,"201051344001158","219011344069620",25.92,47.80,0,335.44,411.18,205.5,196.5,0.955,784276.2,784276.2,16191,0,0,0,L,1122011218,0,124.04,124.04,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501525841,2292569.00
07/31/2017 14:30,2,7.820,ACTIVE,218.71,370.60,59.981,1501525803,"201051344000576","219011344069620",26.46,43.00,0,335.44,417.19,209.6,200.4,0.972,798833.6,798833.6,16201,0,0,0,L,1122011218,0,124.27,124.04,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501525842,2292570.00
07/31/2017 14:30,2,6.918,ACTIVE,213.06,373.01,60.012,1501525803,"274151322000087","219011344069620",25.78,71.00,0,330.93,386.83,180.6,172.4,0.689,984787.2,984787.2,16302,0,0,0,L,1151911521,0,122.46,122.68,0000,60,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501525842,2292571.00
07/31/2017 14:45,2,7.541,ACTIVE,218.48,365.49,59.922,1501526703,"201051344000645","219011344069620",26.70,45.80,0,336.34,410.28,203.9,194.9,0.932,797807.1,797807.1,16176,0,0,0,L,1122011218,0,124.27,124.49,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501526704,2292572.00
07/31/2017 14:45,2,6.785,ACTIVE,213.51,370.00,59.996,1501526703,"274151322000085","219011344069620",23.97,59.30,0,331.53,383.23,164.7,157.0,0.636,1004906.6,1004906.6,16082,0,0,0,L,1151911521,0,123.36,122.46,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501526705,2292573.00
07/31/2017 14:45,2,7.697,ACTIVE,217.58,365.49,59.981,1501526703,"201051344000633","219011344069620",26.04,51.50,0,334.84,410.58,202.9,194.0,0.941,784819.0,784819.0,16228,0,0,0,L,1122011218,0,123.81,124.27,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501526706,2292574.00
07/31/2017 14:45,2,7.641,ACTIVE,218.93,366.70,59.965,1501526703,"201051344000469","219011344069620",26.92,41.50,0,335.44,415.09,208.2,199.0,0.972,788628.3,788628.3,16196,0,0,0,L,1122011218,0,123.81,124.94,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501526707,2292575.00
07/31/2017 14:45,2,7.525,ACTIVE,216.67,362.49,60.002,1501526703,"201051344000646","219011344069620",26.52,51.80,0,336.64,411.78,202.1,193.2,0.955,783111.6,783111.6,16182,0,0,0,L,1122011218,0,124.04,123.14,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501526708,2292576.00
07/31/2017 14:45,2,6.887,ACTIVE,213.29,351.97,59.996,1501526703,"274151322000052","219011344069620",25.96,66.00,0,330.33,387.14,181.0,172.8,0.716,1046318.7,1046318.7,16078,0,0,0,L,1151911521,0,122.23,122.68,0000,55,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501526709,2292577.00
07/31/2017 14:45,2,7.777,ACTIVE,218.03,366.40,59.959,1501526703,"201051344000585","219011344069620",26.42,50.20,0,334.84,411.18,208.3,199.2,0.968,796790.1,796790.1,16182,0,0,0,L,1122011218,0,124.04,124.04,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501526710,2292578.00
07/31/2017 14:45,2,7.541,ACTIVE,216.00,362.19,59.922,1501526703,"201051344001230","219011344069620",26.54,50.80,0,330.33,410.58,202.7,193.7,0.955,787630.8,787630.8,16221,0,0,0,L,1122011218,0,123.59,122.46,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501526711,2292579.00
07/31/2017 14:45,2,7.602,ACTIVE,217.58,363.09,59.917,1501526703,"201051344000582","219011344069620",26.12,48.80,0,335.74,411.78,201.1,192.1,0.928,776681.0,776681.0,16172,0,0,0,L,1122011218,0,124.04,123.59,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501526712,2292580.00
07/31/2017 14:45,2,7.572,ACTIVE,216.45,362.49,59.996,1501526703,"201051344000955","219011344069620",26.16,51.00,0,337.24,410.28,200.7,191.8,0.959,796707.3,796707.3,16197,0,0,0,L,1122011218,0,123.36,123.14,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501526712,2292581.00
07/31/2017 14:45,2,4.547,ACTIVE,213.29,408.18,59.970,1501526703,"274151322000094","219011344069620",36.72,60.00,0,368.80,435.23,169.1,161.3,0.663,863980.5,863980.5,16456,0,0,0,L,1151911521,0,122.23,122.91,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501526713,2292582.00
07/31/2017 14:45,2,7.594,ACTIVE,218.93,367.60,59.981,1501526703,"201051344000579","219011344069620",26.38,51.80,0,335.74,412.68,202.9,193.9,0.946,806846.2,806846.2,16187,0,0,0,L,1122011218,0,124.04,124.27,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501526714,2292583.00
07/31/2017 14:45,2,7.682,ACTIVE,216.22,361.59,59.970,1501526703,"201051344000890","219011344069620",25.88,54.00,0,336.94,410.58,201.3,192.4,0.932,790760.7,790760.7,16192,0,0,0,L,1122011218,0,123.81,122.23,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501526715,2292584.00
07/31/2017 14:45,2,7.545,ACTIVE,217.13,364.89,59.959,1501526703,"201051344000438","219011344069620",26.14,52.00,0,336.34,411.18,199.7,190.8,0.950,793113.9,793113.9,16176,0,0,0,L,1122011218,0,124.27,123.36,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501526716,2292585.00
07/31/2017 14:45,2,6.893,ACTIVE,216.67,356.18,59.986,1501526703,"201051344000417","219011344069620",17.87,51.50,0,336.94,387.44,124.8,118.5,0.601,710205.3,710205.3,16217,0,0,0,L,1122011218,0,123.59,123.14,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501526717,2292586.00
07/31/2017 14:45,2,6.896,ACTIVE,212.83,350.17,59.954,1501526703,"274151322000083","219011344069620",25.82,67.00,0,330.33,387.14,180.1,171.9,0.698,1035749.9,1035749.9,16093,0,0,0,L,1151911521,0,122.01,122.46,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501526718,2292587.00
07/31/2017 14:45,2,7.264,ACTIVE,213.74,351.67,59.954,1501526703,"274151322000076","219011344069620",26.44,64.50,0,331.23,389.84,194.3,185.7,0.769,1105671.9,1105671.9,16085,0,0,0,L,1151911521,0,122.68,122.91,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501526719,2292588.00
07/31/2017 14:45,2,7.709,ACTIVE,217.13,363.09,60.002,1501526703,"201051344000868","219011344069620",26.56,43.80,0,335.44,412.38,207.2,198.0,0.959,786982.9,786982.9,16205,0,0,0,L,1122011218,0,123.14,124.04,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501526720,2292589.00
07/31/2017 14:45,2,7.291,ACTIVE,213.06,369.70,59.986,1501526703,"274151322000095","219011344069620",26.26,65.30,0,330.03,390.44,193.8,185.1,0.742,1095017.9,1095017.9,16104,0,0,0,L,1151911521,0,122.68,122.23,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501526721,2292590.00
07/31/2017 14:45,2,7.168,ACTIVE,218.93,360.38,59.959,1501526703,"201051344000988","219011344069620",17.93,42.30,0,338.14,389.84,130.2,123.8,0.605,682827.9,682827.9,16181,0,0,0,L,1122011218,0,124.04,124.72,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501526722,2292591.00
07/31/2017 14:45,2,7.791,ACTIVE,217.58,365.49,59.944,1501526703,"201051344001025","219011344069620",26.20,51.80,0,336.34,412.68,206.7,197.6,0.915,793858.3,793858.3,16180,0,0,0,L,1122011218,0,124.04,123.59,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501526723,2292592.00
07/31/2017 14:45,2,7.719,ACTIVE,218.71,367.60,59.954,1501526703,"201051344000458","219011344069620",26.30,45.80,0,336.34,414.49,205.5,196.4,0.977,798194.7,798194.7,16175,0,0,0,L,1122011218,0,124.27,124.72,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501526724,2292593.00
07/31/2017 14:45,2,7.725,ACTIVE,218.93,367.00,59.991,1501526703,"201051344000853","219011344069620",26.68,44.50,0,337.24,417.79,208.7,199.5,0.986,799479.7,799479.7,16196,0,0,0,L,1122011218,0,124.49,124.49,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501526724,2292594.00
07/31/2017 14:45,2,7.574,ACTIVE,216.00,364.89,60.002,1501526703,"201051344000685","219011344069620",26.40,49.50,0,336.64,410.88,202.3,193.4,1.003,792965.6,792965.6,16212,0,0,0,L,1122011218,0,124.27,122.68,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501526725,2292595.00
07/31/2017 14:45,2,7.652,ACTIVE,217.13,364.29,60.012,1501526703,"201051344000917","219011344069620",26.26,48.80,0,336.04,410.88,203.6,194.6,0.963,789656.9,789656.9,16208,0,0,0,L,1122011218,0,123.81,123.59,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501526726,2292596.00
07/31/2017 14:45,2,7.549,ACTIVE,216.00,360.99,59.996,1501526703,"201051344001145","219011344069620",26.50,48.80,0,336.94,411.18,202.4,193.5,0.928,797661.7,797661.7,16194,0,0,0,L,1122011218,0,123.36,122.68,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501526727,2292597.00
07/31/2017 14:45,2,7.596,ACTIVE,217.80,365.80,59.996,1501526703,"201051344000651","219011344069620",26.38,48.50,0,335.44,410.58,203.1,194.1,0.928,786571.3,786571.3,16188,0,0,0,L,1122011218,0,124.72,123.36,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501526728,2292598.00
07/31/2017 14:45,2,6.832,ACTIVE,212.83,357.38,60.002,1501526703,"274151322000088","219011344069620",25.43,59.30,0,330.33,386.23,176.0,167.9,0.676,993804.5,993804.5,16086,0,0,0,L,1151911521,0,123.14,122.23,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501526729,2292599.00
07/31/2017 14:45,2,4.617,ACTIVE,213.51,405.47,59.981,1501526703,"274151322000068","219011344069620",36.52,61.00,0,370.30,437.93,170.3,162.4,0.658,864737.1,864737.1,16467,0,0,0,L,1151911521,0,122.68,122.91,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501526730,2292600.00
07/31/2017 14:45,2,7.725,ACTIVE,217.35,364.89,59.891,1501526703,"201051344001135","219011344069620",25.92,48.80,0,336.34,411.48,202.7,193.7,0.928,782108.0,782108.0,16160,0,0,0,L,1122011218,0,124.04,123.36,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501526731,2292601.00
07/31/2017 14:45,2,7.611,ACTIVE,216.45,364.59,59.949,1501526703,"201051344000594","219011344069620",26.36,57.70,0,336.04,412.08,203.2,194.2,0.937,801522.3,801522.3,16183,0,0,0,L,1122011218,0,123.14,123.36,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501526732,2292602.00
07/31/2017 14:45,2,7.680,ACTIVE,217.80,365.80,59.965,1501526703,"201051344001203","219011344069620",26.46,51.30,0,335.44,411.78,205.8,196.7,0.963,791983.6,791983.6,16215,0,0,0,L,1122011218,0,124.72,123.36,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501526733,2292603.00
07/31/2017 14:45,2,6.812,ACTIVE,212.83,372.11,59.970,1501526703,"274151322000054","219011344069620",24.61,57.70,0,330.33,384.73,169.9,162.0,0.654,1009927.1,1009927.1,16070,0,0,0,L,1151911521,0,122.46,122.23,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501526734,2292604.00
07/31/2017 14:45,2,7.639,ACTIVE,217.35,364.29,59.991,1501526703,"201051344000867","219011344069620",26.54,48.30,0,335.74,411.48,205.4,196.3,0.959,785727.9,785727.9,16213,0,0,0,L,1122011218,0,123.59,123.59,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501526735,2292605.00
07/31/2017 14:45,2,7.408,ACTIVE,217.58,362.79,59.986,1501526703,"201051344001093","219011344069620",26.94,49.00,0,335.44,411.18,202.0,193.1,0.937,789677.0,789677.0,16213,0,0,0,L,1122011218,0,124.27,123.36,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501526736,2292606.00
07/31/2017 14:45,2,7.725,ACTIVE,218.26,364.59,59.986,1501526703,"201051344000900","219011344069620",26.96,42.80,0,334.54,412.68,210.8,201.5,0.963,807618.6,807618.6,16217,0,0,0,L,1122011218,0,124.04,124.27,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501526737,2292607.00
07/31/2017 14:45,2,7.498,ACTIVE,218.26,366.70,59.991,1501526703,"201051344000648","219011344069620",26.50,46.20,0,335.74,411.18,201.2,192.2,0.932,794472.1,794472.1,16189,0,0,0,L,1122011218,0,123.36,124.72,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501526737,2292608.00
07/31/2017 14:45,2,7.723,ACTIVE,218.48,363.69,59.949,1501526703,"201051344000569","219011344069620",26.54,45.00,0,335.14,412.68,207.6,198.4,0.972,809347.1,809347.1,16163,0,0,0,L,1122011218,0,123.59,124.72,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501526738,2292609.00
07/31/2017 14:45,2,7.652,ACTIVE,218.71,367.30,59.996,1501526703,"201051344000983","219011344069620",26.86,45.50,0,334.84,412.68,208.1,199.0,0.977,800104.7,800104.7,16194,0,0,0,L,1122011218,0,124.27,124.27,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501526739,2292610.00
07/31/2017 14:45,2,7.611,ACTIVE,218.71,365.80,59.959,1501526703,"201051344001158","219011344069620",26.16,47.50,0,335.14,410.58,201.4,192.5,0.928,784324.8,784324.8,16192,0,0,0,L,1122011218,0,123.81,124.27,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501526740,2292611.00
07/31/2017 14:45,2,7.504,ACTIVE,218.48,368.20,59.944,1501526703,"201051344000576","219011344069620",26.98,43.60,0,335.44,415.99,205.0,195.9,0.963,798883.1,798883.1,16202,0,0,0,L,1122011218,0,124.04,124.27,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501526741,2292612.00
07/31/2017 14:45,2,6.816,ACTIVE,212.83,358.58,59.975,1501526703,"274151322000087","219011344069620",25.60,69.30,0,330.03,385.93,176.7,168.6,0.681,984829.7,984829.7,16303,0,0,0,L,1151911521,0,122.46,122.68,0000,59,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501526742,2292613.00
07/31/2017 15:00,2,7.566,ACTIVE,218.93,364.89,59.975,1501527603,"201051344000645","219011344069620",26.20,45.50,0,335.74,409.38,200.7,191.8,0.924,797855.4,797855.4,16177,0,0,0,L,1122011218,0,124.49,124.49,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501527604,2292614.00
07/31/2017 15:00,2,6.598,ACTIVE,213.74,363.99,59.938,1501527603,"274151322000085","219011344069620",24.09,59.00,0,331.83,382.33,161.0,153.4,0.619,1004945.3,1004945.3,16083,0,0,0,L,1151911521,0,123.14,122.91,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501527605,2292615.00
07/31/2017 15:00,2,7.477,ACTIVE,217.80,365.19,60.002,1501527603,"201051344000633","219011344069620",26.38,51.80,0,334.84,409.38,199.8,190.9,0.941,784867.0,784867.0,16229,0,0,0,L,1122011218,0,124.04,124.27,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501527606,2292616.00
07/31/2017 15:00,2,7.479,ACTIVE,219.39,369.10,59.991,1501527603,"201051344000469","219011344069620",27.02,41.00,0,320.41,434.33,204.6,195.6,0.963,788677.5,788677.5,16197,0,0,0,L,1122011218,0,124.04,125.17,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501527607,2292617.00
07/31/2017 15:00,2,7.439,ACTIVE,216.45,363.99,59.938,1501527603,"201051344000646","219011344069620",26.28,51.50,0,336.34,410.58,198.0,189.2,0.928,783159.3,783159.3,16183,0,0,0,L,1122011218,0,124.04,122.91,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501527608,2292618.00
07/31/2017 15:00,2,6.770,ACTIVE,213.29,366.10,59.959,1501527603,"274151322000052","219011344069620",25.78,65.70,0,329.43,386.23,176.7,168.6,0.685,1046361.2,1046361.2,16079,0,0,0,L,1151911521,0,122.23,123.14,0000,55,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501527609,2292619.00
07/31/2017 15:00,2,7.658,ACTIVE,218.03,365.19,59.981,1501527603,"201051344000585","219011344069620",26.30,50.00,0,335.44,409.98,203.9,194.9,0.959,796839.2,796839.2,16183,0,0,0,L,1122011218,0,124.04,124.04,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501527610,2292620.00
07/31/2017 15:00,2,7.373,ACTIVE,216.22,362.19,59.986,1501527603,"201051344001230","219011344069620",26.56,50.40,0,331.23,409.08,198.2,189.4,0.932,787678.7,787678.7,16222,0,0,0,L,1122011218,0,123.81,122.68,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501527611,2292621.00
07/31/2017 15:00,2,7.311,ACTIVE,218.03,364.89,59.928,1501527603,"201051344000582","219011344069620",26.60,49.00,0,335.74,410.28,196.8,188.1,0.902,776728.5,776728.5,16173,0,0,0,L,1122011218,0,124.49,123.81,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501527612,2292622.00
07/31/2017 15:00,2,7.402,ACTIVE,216.67,363.69,59.981,1501527603,"201051344000955","219011344069620",26.20,51.30,0,336.94,409.38,196.3,187.6,0.937,796754.5,796754.5,16198,0,0,0,L,1122011218,0,123.59,123.36,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501527613,2292623.00
07/31/2017 15:00,2,4.488,ACTIVE,213.74,397.96,59.959,1501527603,"274151322000094","219011344069620",36.54,60.80,0,372.11,435.53,166.5,158.8,0.650,864020.3,864020.3,16457,0,0,0,L,1151911521,0,122.46,123.36,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501527614,2292624.00
07/31/2017 15:00,2,7.539,ACTIVE,219.16,366.10,59.949,1501527603,"201051344000579","219011344069620",26.10,51.80,0,336.04,412.38,199.3,190.5,0.924,806894.2,806894.2,16188,0,0,0,L,1122011218,0,124.27,124.49,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501527615,2292625.00
07/31/2017 15:00,2,7.363,ACTIVE,216.45,362.19,60.018,1501527603,"201051344000890","219011344069620",26.46,54.30,0,337.54,409.98,197.3,188.5,0.910,790808.3,790808.3,16193,0,0,0,L,1122011218,0,124.04,122.46,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501527616,2292626.00
07/31/2017 15:00,2,7.430,ACTIVE,217.58,360.99,59.981,1501527603,"201051344000438","219011344069620",26.00,51.80,0,336.94,410.58,195.5,186.8,0.906,793161.0,793161.0,16177,0,0,0,L,1122011218,0,124.49,123.59,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501527617,2292627.00
07/31/2017 15:00,2,6.785,ACTIVE,216.67,356.48,59.954,1501527603,"201051344000417","219011344069620",17.89,51.80,0,337.54,386.53,123.0,116.8,0.588,710234.7,710234.7,16218,0,0,0,L,1122011218,0,123.59,123.14,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501527617,2292628.00
07/31/2017 15:00,2,6.652,ACTIVE,212.83,352.27,59.965,1501527603,"274151322000083","219011344069620",26.18,67.70,0,330.63,387.44,176.0,168.0,0.716,1035792.3,1035792.3,16094,0,0,0,L,1151911521,0,122.23,122.68,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501527618,2292629.00
07/31/2017 15:00,2,7.133,ACTIVE,213.96,370.00,59.970,1501527603,"274151322000076","219011344069620",26.26,65.00,0,330.93,388.34,189.6,181.0,0.738,1105717.6,1105717.6,16086,0,0,0,L,1151911521,0,122.68,123.14,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501527619,2292630.00
07/31/2017 15:00,2,7.482,ACTIVE,217.58,367.90,59.907,1501527603,"201051344000868","219011344069620",26.86,43.80,0,320.41,422.90,203.5,194.5,0.902,787031.9,787031.9,16206,0,0,0,L,1122011218,0,123.36,124.49,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501527620,2292631.00
07/31/2017 15:00,2,7.102,ACTIVE,213.06,373.31,59.938,1501527603,"274151322000095","219011344069620",26.36,64.30,0,330.33,389.24,189.6,181.0,0.725,1095063.5,1095063.5,16105,0,0,0,L,1151911521,0,122.91,122.46,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501527621,2292632.00
07/31/2017 15:00,2,7.084,ACTIVE,219.16,360.99,60.012,1501527603,"201051344000988","219011344069620",17.91,42.80,0,338.14,388.94,128.6,122.2,0.597,682858.6,682858.6,16182,0,0,0,L,1122011218,0,124.27,124.94,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501527622,2292633.00
07/31/2017 15:00,2,7.557,ACTIVE,217.80,365.80,59.959,1501527603,"201051344001025","219011344069620",26.48,52.00,0,336.04,411.48,202.8,193.8,0.888,793907.0,793907.0,16181,0,0,0,L,1122011218,0,124.27,123.59,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501527623,2292634.00
07/31/2017 15:00,2,7.461,ACTIVE,219.16,366.40,59.975,1501527603,"201051344000458","219011344069620",26.74,46.00,0,335.74,413.89,202.0,193.1,0.950,798243.3,798243.3,16176,0,0,0,L,1122011218,0,124.49,124.72,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501527624,2292635.00
07/31/2017 15:00,2,7.516,ACTIVE,219.61,368.20,59.901,1501527603,"201051344000853","219011344069620",26.90,44.00,0,336.94,415.39,204.7,195.7,0.968,799529.0,799529.0,16197,0,0,0,L,1122011218,0,124.72,124.72,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501527625,2292636.00
07/31/2017 15:00,2,7.328,ACTIVE,216.45,365.80,59.991,1501527603,"201051344000685","219011344069620",26.68,49.50,0,337.54,409.38,197.9,189.1,0.963,793013.4,793013.4,16213,0,0,0,L,1122011218,0,124.49,122.68,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501527625,2292637.00
07/31/2017 15:00,2,7.508,ACTIVE,217.58,364.29,59.970,1501527603,"201051344000917","219011344069620",26.20,48.50,0,336.34,409.68,199.4,190.6,0.937,789705.1,789705.1,16209,0,0,0,L,1122011218,0,124.04,123.81,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501527626,2292638.00
07/31/2017 15:00,2,7.453,ACTIVE,216.67,364.29,59.917,1501527603,"201051344001145","219011344069620",26.28,49.00,0,337.84,410.28,198.4,189.6,0.902,797709.6,797709.6,16195,0,0,0,L,1122011218,0,124.04,123.14,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501527627,2292639.00
07/31/2017 15:00,2,7.400,ACTIVE,218.26,364.89,59.991,1501527603,"201051344000651","219011344069620",26.52,48.30,0,335.44,409.38,198.7,189.8,0.902,786619.2,786619.2,16189,0,0,0,L,1122011218,0,125.17,123.36,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501527628,2292640.00
07/31/2017 15:00,2,6.600,ACTIVE,213.29,355.88,60.002,1501527603,"274151322000088","219011344069620",25.72,59.30,0,330.63,385.93,171.8,163.9,0.654,993845.9,993845.9,16087,0,0,0,L,1151911521,0,123.14,122.91,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501527629,2292641.00
07/31/2017 15:00,2,4.480,ACTIVE,214.19,412.98,59.959,1501527603,"274151322000068","219011344069620",36.32,61.30,0,371.21,434.02,164.6,156.9,0.641,864776.9,864776.9,16468,0,0,0,L,1151911521,0,123.14,123.36,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501527630,2292642.00
07/31/2017 15:00,2,7.443,ACTIVE,217.58,363.39,60.007,1501527603,"201051344001135","219011344069620",26.26,49.80,0,336.04,410.28,198.0,189.2,0.906,782155.8,782155.8,16161,0,0,0,L,1122011218,0,124.27,123.36,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501527631,2292643.00
07/31/2017 15:00,2,7.424,ACTIVE,217.13,362.79,59.933,1501527603,"201051344000594","219011344069620",26.50,57.30,0,336.04,410.58,199.2,190.4,0.910,801570.4,801570.4,16184,0,0,0,L,1122011218,0,123.59,123.81,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501527632,2292644.00
07/31/2017 15:00,2,7.486,ACTIVE,218.03,365.49,59.944,1501527603,"201051344001203","219011344069620",26.50,50.60,0,336.64,410.88,200.8,191.9,0.937,792032.3,792032.3,16216,0,0,0,L,1122011218,0,124.94,123.36,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501527633,2292645.00
07/31/2017 15:00,2,6.600,ACTIVE,213.51,371.81,59.954,1501527603,"274151322000054","219011344069620",24.77,58.30,0,330.03,384.43,165.4,157.8,0.628,1009967.0,1009967.0,16071,0,0,0,L,1151911521,0,122.68,122.91,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501527634,2292646.00
07/31/2017 15:00,2,7.559,ACTIVE,218.03,363.69,60.002,1501527603,"201051344000867","219011344069620",26.32,48.30,0,336.34,410.58,201.5,192.6,0.915,785776.4,785776.4,16214,0,0,0,L,1122011218,0,124.04,124.04,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501527635,2292647.00
07/31/2017 15:00,2,7.312,ACTIVE,218.03,365.80,59.991,1501527603,"201051344001093","219011344069620",26.70,48.30,0,335.44,409.68,197.5,188.7,0.893,789724.8,789724.8,16214,0,0,0,L,1122011218,0,124.49,123.59,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501527636,2292648.00
07/31/2017 15:00,2,7.502,ACTIVE,218.48,367.60,59.949,1501527603,"201051344000900","219011344069620",27.17,43.40,0,334.84,414.19,206.4,197.3,0.924,807668.4,807668.4,16218,0,0,0,L,1122011218,0,124.27,124.49,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501527637,2292649.00
07/31/2017 15:00,2,7.332,ACTIVE,218.48,366.10,59.970,1501527603,"201051344000648","219011344069620",26.60,46.40,0,336.04,410.28,197.5,188.7,0.919,794519.7,794519.7,16190,0,0,0,L,1122011218,0,123.59,124.72,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501527638,2292650.00
07/31/2017 15:00,2,7.447,ACTIVE,218.71,367.60,59.986,1501527603,"201051344000569","219011344069620",27.04,45.30,0,333.93,413.29,203.8,194.8,0.950,809396.3,809396.3,16164,0,0,0,L,1122011218,0,123.81,124.94,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501527639,2292651.00
07/31/2017 15:00,2,7.520,ACTIVE,218.93,367.60,59.981,1501527603,"201051344000983","219011344069620",26.80,45.30,0,334.84,413.89,204.0,194.9,0.959,800153.9,800153.9,16195,0,0,0,L,1122011218,0,124.27,124.49,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501527640,2292652.00
07/31/2017 15:00,2,7.459,ACTIVE,218.93,365.49,59.959,1501527603,"201051344001158","219011344069620",26.18,47.50,0,335.74,409.08,197.9,189.1,0.915,784372.5,784372.5,16193,0,0,0,L,1122011218,0,124.04,124.27,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501527641,2292653.00
07/31/2017 15:00,2,7.475,ACTIVE,219.16,368.50,59.981,1501527603,"201051344000576","219011344069620",26.60,43.40,0,335.44,415.39,201.3,192.4,0.941,798931.7,798931.7,16203,0,0,0,L,1122011218,0,124.27,124.49,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501527642,2292654.00
07/31/2017 15:00,2,6.588,ACTIVE,213.29,355.88,59.965,1501527603,"274151322000087","219011344069620",25.96,69.30,0,327.32,384.73,173.1,165.2,0.654,984871.4,984871.4,16304,0,0,0,L,1151911521,0,122.68,122.91,0000,58,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501527642,2292655.00
07/31/2017 15:15,2,7.244,ALERT,218.48,363.39,59.991,1501528503,"201051344000645","219011344069620",26.60,44.30,0,305.68,408.78,195.0,186.3,0.884,797902.5,797902.5,16178,0,0,0,L,1122011218,0,124.27,124.49,0002,40,0,0,0,0,0,0,1,1049,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501528505,2292656.00
07/31/2017 15:15,2,6.311,ACTIVE,213.29,351.97,59.949,1501528503,"274151322000085","219011344069620",24.65,58.30,0,331.53,381.42,157.5,150.1,0.605,1004983.2,1004983.2,16084,0,0,0,L,1151911521,0,123.14,122.68,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501528506,2292657.00
07/31/2017 15:15,2,7.295,ACTIVE,217.58,363.39,59.954,1501528503,"201051344000633","219011344069620",26.30,51.50,0,335.44,408.78,194.3,185.6,0.928,784914.2,784914.2,16230,0,0,0,L,1122011218,0,123.81,124.27,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501528507,2292658.00
07/31/2017 15:15,2,7.172,ACTIVE,219.16,367.00,59.986,1501528503,"201051344000469","219011344069620",27.33,41.00,0,335.14,415.39,198.5,189.7,0.932,788725.7,788725.7,16198,0,0,0,L,1122011218,0,123.81,124.94,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501528508,2292659.00
07/31/2017 15:15,2,7.229,ACTIVE,216.45,363.69,59.954,1501528503,"201051344000646","219011344069620",26.40,51.30,0,336.34,409.38,193.3,184.6,0.915,783206.1,783206.1,16184,0,0,0,L,1122011218,0,124.04,122.91,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501528509,2292660.00
07/31/2017 15:15,2,6.467,ACTIVE,213.06,358.28,59.949,1501528503,"274151322000052","219011344069620",26.26,65.30,0,330.03,385.03,171.8,163.9,0.689,1046402.8,1046402.8,16080,0,0,0,L,1151911521,0,122.23,122.91,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501528510,2292661.00
07/31/2017 15:15,2,7.361,ACTIVE,217.80,365.49,60.002,1501528503,"201051344000585","219011344069620",26.72,49.50,0,334.84,408.48,198.9,190.1,0.910,796887.4,796887.4,16184,0,0,0,L,1122011218,0,124.04,123.81,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501528511,2292662.00
07/31/2017 15:15,2,7.131,ACTIVE,216.00,360.99,60.012,1501528503,"201051344001230","219011344069620",26.88,50.20,0,336.64,408.48,194.0,185.3,0.919,787725.6,787725.6,16223,0,0,0,L,1122011218,0,123.81,122.68,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501528512,2292663.00
07/31/2017 15:15,2,7.180,ACTIVE,218.03,364.89,59.970,1501528503,"201051344000582","219011344069620",26.52,48.30,0,317.40,423.50,192.7,184.1,0.893,776775.1,776775.1,16174,0,0,0,L,1122011218,0,124.49,123.81,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501528513,2292664.00
07/31/2017 15:15,2,7.133,ACTIVE,216.67,363.69,60.012,1501528503,"201051344000955","219011344069620",26.50,50.60,0,336.94,408.48,191.3,182.7,0.906,796800.9,796800.9,16199,0,0,0,L,1122011218,0,123.59,123.36,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501528514,2292665.00
07/31/2017 15:15,2,4.334,ACTIVE,212.83,411.78,59.965,1501528503,"274151322000094","219011344069620",36.74,59.80,0,373.01,435.53,161.3,153.7,0.623,864059.3,864059.3,16458,0,0,0,L,1151911521,0,122.23,122.91,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501528515,2292666.00
07/31/2017 15:15,2,7.211,ACTIVE,218.93,365.80,59.991,1501528503,"201051344000579","219011344069620",26.66,50.60,0,336.94,412.68,194.7,186.0,0.910,806941.4,806941.4,16189,0,0,0,L,1122011218,0,124.04,124.49,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501528516,2292667.00
07/31/2017 15:15,2,7.205,ACTIVE,216.45,362.49,60.007,1501528503,"201051344000890","219011344069620",26.46,53.50,0,322.51,421.10,193.0,184.4,0.893,790855.0,790855.0,16194,0,0,0,L,1122011218,0,124.04,122.46,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501528517,2292668.00
