ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/31/2017 15:15,2,7.182,ACTIVE,217.35,365.49,59.949,1501528503,"201051344000438","219011344069620",26.26,52.00,0,336.64,408.78,191.1,182.5,0.902,793207.3,793207.3,16178,0,0,0,L,1122011218,0,124.49,123.36,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501528518,2292669.00
07/31/2017 15:15,2,6.688,ACTIVE,216.67,355.88,59.949,1501528503,"201051344000417","219011344069620",17.89,51.80,0,327.32,388.34,121.2,115.1,0.579,710263.7,710263.7,16219,0,0,0,L,1122011218,0,123.81,122.91,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501528519,2292670.00
07/31/2017 15:15,2,6.504,ACTIVE,213.06,368.20,59.986,1501528503,"274151322000083","219011344069620",26.16,66.00,0,330.93,385.33,172.2,164.2,0.676,1035834.0,1035834.0,16095,0,0,0,L,1151911521,0,122.23,122.68,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501528519,2292671.00
07/31/2017 15:15,2,6.795,ACTIVE,213.96,372.11,59.981,1501528503,"274151322000076","219011344069620",26.76,63.00,0,332.13,387.74,184.2,175.8,0.725,1105762.3,1105762.3,16087,0,0,0,L,1151911521,0,122.68,123.14,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501528520,2292672.00
07/31/2017 15:15,2,7.305,ALERT,217.58,364.89,59.970,1501528503,"201051344000868","219011344069620",26.74,43.60,0,305.68,409.68,198.0,189.2,0.902,787079.8,787079.8,16207,0,0,0,L,1122011218,0,123.36,124.27,0002,40,0,0,0,0,0,0,1,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501528522,2292673.00
07/31/2017 15:15,2,6.818,ACTIVE,212.83,374.21,59.970,1501528503,"274151322000095","219011344069620",26.70,64.30,0,330.03,388.04,184.2,175.9,0.729,1095108.2,1095108.2,16106,0,0,0,L,1151911521,0,122.68,122.46,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501528523,2292674.00
07/31/2017 15:15,2,6.979,ACTIVE,218.93,359.78,59.986,1501528503,"201051344000988","219011344069620",17.89,42.50,0,337.84,389.24,126.2,119.9,0.588,682889.0,682889.0,16183,0,0,0,L,1122011218,0,124.04,124.72,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501528524,2292675.00
07/31/2017 15:15,2,7.383,ACTIVE,217.58,362.19,60.012,1501528503,"201051344001025","219011344069620",26.48,50.40,0,335.74,409.98,198.2,189.3,0.897,793955.0,793955.0,16182,0,0,0,L,1122011218,0,124.04,123.59,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501528525,2292676.00
07/31/2017 15:15,2,7.287,ACTIVE,218.93,364.89,59.970,1501528503,"201051344000458","219011344069620",26.62,46.00,0,336.94,413.29,196.4,187.7,0.924,798291.1,798291.1,16177,0,0,0,L,1122011218,0,124.27,124.72,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501528526,2292677.00
07/31/2017 15:15,2,7.168,ACTIVE,219.39,368.20,60.007,1501528503,"201051344000853","219011344069620",27.39,43.40,0,339.04,415.09,198.8,190.0,0.937,799577.4,799577.4,16198,0,0,0,L,1122011218,0,124.72,124.72,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501528527,2292678.00
07/31/2017 15:15,2,7.135,ACTIVE,216.45,365.19,60.023,1501528503,"201051344000685","219011344069620",26.84,49.00,0,336.04,408.78,194.0,185.3,0.941,793060.4,793060.4,16214,0,0,0,L,1122011218,0,124.49,122.68,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501528528,2292679.00
07/31/2017 15:15,2,7.229,ACTIVE,217.35,362.49,59.965,1501528503,"201051344000917","219011344069620",26.70,48.30,0,335.44,408.78,195.5,186.8,0.906,789752.4,789752.4,16210,0,0,0,L,1122011218,0,124.04,123.59,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501528528,2292680.00
07/31/2017 15:15,2,7.287,ACTIVE,216.22,362.49,60.012,1501528503,"201051344001145","219011344069620",26.38,47.80,0,337.54,408.78,194.7,186.0,0.884,797756.7,797756.7,16196,0,0,0,L,1122011218,0,123.59,122.91,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501528529,2292681.00
07/31/2017 15:15,2,7.287,ACTIVE,217.80,365.49,59.991,1501528503,"201051344000651","219011344069620",26.36,48.30,0,336.04,409.08,194.5,185.8,0.897,786666.4,786666.4,16190,0,0,0,L,1122011218,0,124.94,123.36,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501528530,2292682.00
07/31/2017 15:15,2,6.383,ACTIVE,213.06,351.07,60.002,1501528503,"274151322000088","219011344069620",25.82,58.50,0,330.93,383.83,166.8,159.0,0.632,993886.3,993886.3,16088,0,0,0,L,1151911521,0,122.91,122.68,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501528531,2292683.00
07/31/2017 15:15,2,4.330,ACTIVE,214.19,397.96,59.970,1501528503,"274151322000068","219011344069620",36.72,60.80,0,373.01,435.53,160.2,152.7,0.623,864815.8,864815.8,16469,0,0,0,L,1151911521,0,122.91,123.14,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501528532,2292684.00
07/31/2017 15:15,2,7.320,ACTIVE,217.35,363.09,59.975,1501528503,"201051344001135","219011344069620",26.20,49.00,0,336.64,408.78,194.2,185.5,0.888,782202.8,782202.8,16162,0,0,0,L,1122011218,0,124.49,123.36,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501528533,2292685.00
07/31/2017 15:15,2,7.223,ACTIVE,217.13,363.39,60.002,1501528503,"201051344000594","219011344069620",26.68,57.00,0,325.82,410.88,195.0,186.3,0.893,801617.6,801617.6,16185,0,0,0,L,1122011218,0,123.36,123.59,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501528534,2292686.00
07/31/2017 15:15,2,7.322,ACTIVE,217.58,364.59,59.954,1501528503,"201051344001203","219011344069620",26.64,50.60,0,336.34,408.78,197.5,188.7,0.924,792080.0,792080.0,16217,0,0,0,L,1122011218,0,124.94,123.14,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501528535,2292687.00
07/31/2017 15:15,2,6.410,ACTIVE,213.51,359.78,59.986,1501528503,"274151322000054","219011344069620",24.93,57.00,0,330.93,383.53,161.8,154.3,0.619,1010006.2,1010006.2,16072,0,0,0,L,1151911521,0,122.68,122.68,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501528536,2292688.00
07/31/2017 15:15,2,7.312,ACTIVE,217.80,361.89,60.002,1501528503,"201051344000867","219011344069620",26.58,48.30,0,336.04,408.78,196.8,188.1,0.893,785824.2,785824.2,16215,0,0,0,L,1122011218,0,123.81,124.04,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501528537,2292689.00
07/31/2017 15:15,2,7.121,ACTIVE,217.58,363.69,59.965,1501528503,"201051344001093","219011344069620",26.86,48.00,0,335.44,408.18,193.6,185.0,0.893,789771.7,789771.7,16215,0,0,0,L,1122011218,0,124.49,123.36,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501528538,2292690.00
07/31/2017 15:15,2,7.281,ACTIVE,218.48,366.10,59.949,1501528503,"201051344000900","219011344069620",27.35,42.50,0,330.03,410.88,201.6,192.7,0.884,807717.4,807717.4,16219,0,0,0,L,1122011218,0,124.27,124.49,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501528539,2292691.00
07/31/2017 15:15,2,7.053,ACTIVE,218.48,364.59,60.012,1501528503,"201051344000648","219011344069620",27.04,45.50,0,336.64,409.08,192.9,184.2,0.897,794566.5,794566.5,16191,0,0,0,L,1122011218,0,123.59,124.72,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501528540,2292692.00
07/31/2017 15:15,2,7.242,ACTIVE,218.48,363.39,59.981,1501528503,"201051344000569","219011344069620",27.10,44.00,0,334.84,412.68,198.7,189.8,0.932,809444.6,809444.6,16165,0,0,0,L,1122011218,0,123.59,124.72,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501528541,2292693.00
07/31/2017 15:15,2,7.256,ACTIVE,219.16,367.60,60.007,1501528503,"201051344000983","219011344069620",27.12,44.50,0,335.74,412.08,199.4,190.5,0.955,800202.2,800202.2,16196,0,0,0,L,1122011218,0,124.49,124.49,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501528542,2292694.00
07/31/2017 15:15,2,7.289,ACTIVE,218.93,365.49,59.959,1501528503,"201051344001158","219011344069620",26.22,46.80,0,336.04,411.78,193.7,185.0,0.902,784419.4,784419.4,16194,0,0,0,L,1122011218,0,124.04,124.27,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501528543,2292695.00
07/31/2017 15:15,2,7.119,ALERT,218.93,366.70,60.002,1501528503,"201051344000576","219011344069620",27.19,43.00,0,306.28,413.59,196.0,187.3,0.915,798979.2,798979.2,16204,0,0,0,L,1122011218,0,124.27,124.27,0002,39,0,0,0,0,0,0,1,1056,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501528544,2292696.00
07/31/2017 15:15,2,6.361,ACTIVE,213.51,348.36,59.981,1501528503,"274151322000087","219011344069620",26.20,68.70,0,329.73,384.13,168.8,161.0,0.636,984912.4,984912.4,16305,0,0,0,L,1151911521,0,122.91,122.91,0000,57,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501528545,2292697.00
07/31/2017 15:30,2,7.004,ACTIVE,219.39,365.49,59.996,1501529403,"201051344000645","219011344069620",26.80,44.30,0,336.64,409.68,190.1,181.5,0.871,797948.4,797948.4,16180,0,0,0,L,1122011218,0,124.72,124.94,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501529404,2292698.00
07/31/2017 15:30,2,6.176,ACTIVE,214.19,356.18,60.012,1501529403,"274151322000085","219011344069620",24.55,57.30,0,332.13,380.82,153.5,146.2,0.588,1005020.2,1005020.2,16085,0,0,0,L,1151911521,0,123.59,123.36,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501529405,2292699.00
07/31/2017 15:30,2,7.053,ACTIVE,218.48,364.89,60.007,1501529403,"201051344000633","219011344069620",26.56,51.30,0,334.54,407.87,189.6,181.0,0.902,784959.9,784959.9,16231,0,0,0,L,1122011218,0,124.49,124.72,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501529406,2292700.00
07/31/2017 15:30,2,7.021,ACTIVE,219.84,367.00,60.018,1501529403,"201051344000469","219011344069620",27.23,40.60,0,336.34,412.68,193.6,184.9,0.906,788772.4,788772.4,16199,0,0,0,L,1122011218,0,124.49,125.62,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501529407,2292701.00
07/31/2017 15:30,2,7.043,ACTIVE,217.58,365.49,60.012,1501529403,"201051344000646","219011344069620",26.48,50.80,0,335.74,408.48,188.9,180.4,0.884,783251.6,783251.6,16185,0,0,0,L,1122011218,0,124.72,123.59,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501529408,2292702.00
07/31/2017 15:30,2,6.279,ACTIVE,214.41,366.70,60.007,1501529403,"274151322000052","219011344069620",26.30,64.00,0,331.23,389.24,167.3,159.5,0.663,1046443.1,1046443.1,16081,0,0,0,L,1151911521,0,122.91,123.59,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501529409,2292703.00
07/31/2017 15:30,2,7.178,ACTIVE,218.71,365.19,60.018,1501529403,"201051344000585","219011344069620",26.84,48.80,0,335.44,407.57,194.9,186.2,0.906,796934.3,796934.3,16185,0,0,0,L,1122011218,0,124.49,124.49,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501529410,2292704.00
07/31/2017 15:30,2,6.936,ACTIVE,217.13,364.29,60.002,1501529403,"201051344001230","219011344069620",26.98,49.50,0,336.34,406.67,189.3,180.8,0.879,787771.3,787771.3,16224,0,0,0,L,1122011218,0,124.27,123.36,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501529411,2292705.00
07/31/2017 15:30,2,6.965,ACTIVE,218.71,366.10,60.028,1501529403,"201051344000582","219011344069620",26.70,47.50,0,335.44,407.87,188.4,179.9,0.866,776820.5,776820.5,16175,0,0,0,L,1122011218,0,124.94,124.27,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501529412,2292706.00
07/31/2017 15:30,2,7.006,ACTIVE,217.58,366.40,59.954,1501529403,"201051344000955","219011344069620",26.32,50.40,0,336.64,406.67,186.8,178.4,0.906,796845.9,796845.9,16200,0,0,0,L,1122011218,0,124.27,123.81,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501529413,2292707.00
07/31/2017 15:30,2,4.156,ACTIVE,214.41,413.29,60.007,1501529403,"274151322000094","219011344069620",37.13,58.80,0,375.41,437.33,156.5,149.1,0.601,864096.9,864096.9,16459,0,0,0,L,1151911521,0,122.91,123.81,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501529414,2292708.00
07/31/2017 15:30,2,6.947,ACTIVE,219.61,365.19,60.023,1501529403,"201051344000579","219011344069620",26.98,50.60,0,336.64,410.88,189.9,181.3,0.884,806987.2,806987.2,16190,0,0,0,L,1122011218,0,124.72,124.94,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501529415,2292709.00
07/31/2017 15:30,2,6.982,ACTIVE,217.35,362.19,60.023,1501529403,"201051344000890","219011344069620",26.70,52.50,0,337.54,407.27,188.8,180.3,0.871,790900.5,790900.5,16195,0,0,0,L,1122011218,0,124.72,122.91,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501529415,2292710.00
07/31/2017 15:30,2,7.020,ACTIVE,218.26,365.49,59.970,1501529403,"201051344000438","219011344069620",26.26,50.80,0,336.04,407.27,186.7,178.3,0.879,793252.2,793252.2,16179,0,0,0,L,1122011218,0,124.94,124.04,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501529416,2292711.00
07/31/2017 15:30,2,6.562,ACTIVE,217.58,357.08,59.996,1501529403,"201051344000417","219011344069620",17.89,50.60,0,337.54,385.63,118.9,112.8,0.548,710292.1,710292.1,16220,0,0,0,L,1122011218,0,124.04,123.59,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501529417,2292712.00
07/31/2017 15:30,2,6.312,ACTIVE,213.96,349.56,60.007,1501529403,"274151322000083","219011344069620",26.26,66.00,0,330.03,384.43,167.8,160.1,0.667,1035874.3,1035874.3,16096,0,0,0,L,1151911521,0,122.68,123.36,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501529418,2292713.00
07/31/2017 15:30,2,6.627,ACTIVE,215.32,373.31,59.975,1501529403,"274151322000076","219011344069620",26.76,63.00,0,331.83,390.14,179.4,171.2,0.698,1105805.4,1105805.4,16088,0,0,0,L,1151911521,0,123.59,123.81,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501529419,2292714.00
07/31/2017 15:30,2,7.068,ACTIVE,217.58,363.39,60.007,1501529403,"201051344000868","219011344069620",26.92,43.20,0,335.74,408.48,192.7,184.1,0.871,787126.2,787126.2,16209,0,0,0,L,1122011218,0,123.81,124.27,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501529420,2292715.00
07/31/2017 15:30,2,6.604,ACTIVE,213.96,372.11,60.012,1501529403,"274151322000095","219011344069620",26.88,62.80,0,330.33,387.44,179.7,171.5,0.685,1095151.4,1095151.4,16107,0,0,0,L,1151911521,0,123.14,123.14,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501529421,2292716.00
07/31/2017 15:30,2,6.775,ACTIVE,219.84,361.29,60.044,1501529403,"201051344000988","219011344069620",17.91,41.80,0,340.25,390.44,123.1,116.9,0.570,682918.4,682918.4,16184,0,0,0,L,1122011218,0,124.72,125.17,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501529422,2292717.00
07/31/2017 15:30,2,7.131,ACTIVE,218.48,364.59,60.018,1501529403,"201051344001025","219011344069620",26.80,50.60,0,336.34,408.78,193.4,184.8,0.875,794001.6,794001.6,16183,0,0,0,L,1122011218,0,124.49,124.27,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501529423,2292718.00
07/31/2017 15:30,2,6.996,ACTIVE,219.61,367.00,60.012,1501529403,"201051344000458","219011344069620",27.02,45.00,0,337.24,411.48,191.4,182.8,0.893,798337.2,798337.2,16178,0,0,0,L,1122011218,0,124.72,125.17,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501529424,2292719.00
07/31/2017 15:30,2,7.023,ACTIVE,220.29,365.80,60.007,1501529403,"201051344000853","219011344069620",27.25,44.00,0,342.65,412.98,193.9,185.2,0.910,799624.1,799624.1,16199,0,0,0,L,1122011218,0,125.40,125.17,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501529424,2292720.00
07/31/2017 15:30,2,7.020,ACTIVE,217.13,365.80,60.034,1501529403,"201051344000685","219011344069620",26.66,48.80,0,336.34,407.57,189.5,181.0,0.924,793106.1,793106.1,16215,0,0,0,L,1122011218,0,124.72,123.36,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501529425,2292721.00
07/31/2017 15:30,2,7.021,ACTIVE,218.26,365.19,59.986,1501529403,"201051344000917","219011344069620",26.86,48.30,0,335.74,407.87,190.8,182.2,0.902,789798.4,789798.4,16211,0,0,0,L,1122011218,0,124.49,124.27,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501529426,2292722.00
07/31/2017 15:30,2,6.963,ACTIVE,217.35,363.69,59.965,1501529403,"201051344001145","219011344069620",26.94,47.50,0,336.34,407.87,189.9,181.3,0.866,797802.4,797802.4,16197,0,0,0,L,1122011218,0,124.27,123.59,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501529427,2292723.00
07/31/2017 15:30,2,7.041,ACTIVE,218.93,366.40,59.975,1501529403,"201051344000651","219011344069620",26.66,47.80,0,336.34,409.08,190.1,181.6,0.866,786712.1,786712.1,16191,0,0,0,L,1122011218,0,125.40,124.04,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501529428,2292724.00
07/31/2017 15:30,2,6.168,ACTIVE,214.41,349.86,59.991,1501529403,"274151322000088","219011344069620",25.96,57.70,0,331.53,383.23,162.1,154.5,0.614,993925.3,993925.3,16089,0,0,0,L,1151911521,0,123.81,123.36,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501529429,2292725.00
07/31/2017 15:30,2,4.209,ACTIVE,215.09,412.38,59.986,1501529403,"274151322000068","219011344069620",36.52,59.80,0,373.61,433.72,156.4,149.0,0.601,864853.3,864853.3,16470,0,0,0,L,1151911521,0,123.81,123.81,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501529430,2292726.00
07/31/2017 15:30,2,7.053,ACTIVE,218.26,362.79,59.996,1501529403,"201051344001135","219011344069620",26.56,48.00,0,336.94,408.18,189.9,181.3,0.871,782248.4,782248.4,16163,0,0,0,L,1122011218,0,124.72,123.81,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501529431,2292727.00
07/31/2017 15:30,2,7.074,ACTIVE,217.58,367.60,60.002,1501529403,"201051344000594","219011344069620",26.50,56.50,0,336.04,408.48,189.8,181.3,0.866,801663.3,801663.3,16186,0,0,0,L,1122011218,0,123.81,123.81,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501529432,2292728.00
07/31/2017 15:30,2,7.002,ACTIVE,218.71,365.49,60.023,1501529403,"201051344001203","219011344069620",27.12,49.50,0,336.94,407.87,192.1,183.5,0.902,792126.3,792126.3,16218,0,0,0,L,1122011218,0,125.40,124.04,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501529433,2292729.00
07/31/2017 15:30,2,6.154,ACTIVE,214.41,351.37,59.996,1501529403,"274151322000054","219011344069620",25.25,56.00,0,330.93,382.63,157.5,150.1,0.601,1010044.0,1010044.0,16073,0,0,0,L,1151911521,0,123.36,123.36,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501529433,2292730.00
07/31/2017 15:30,2,7.074,ACTIVE,218.48,363.99,59.975,1501529403,"201051344000867","219011344069620",26.72,47.80,0,336.64,407.27,191.3,182.7,0.853,785870.2,785870.2,16216,0,0,0,L,1122011218,0,124.49,124.27,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501529434,2292731.00
07/31/2017 15:30,2,6.883,ACTIVE,218.71,364.29,60.034,1501529403,"201051344001093","219011344069620",27.00,47.50,0,336.04,406.97,188.0,179.5,0.857,789817.0,789817.0,16216,0,0,0,L,1122011218,0,124.94,124.04,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501529435,2292732.00
07/31/2017 15:30,2,6.986,ACTIVE,219.39,365.49,60.023,1501529403,"201051344000900","219011344069620",27.63,42.30,0,335.44,411.78,195.4,186.7,0.888,807764.5,807764.5,16220,0,0,0,L,1122011218,0,124.72,124.72,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501529436,2292733.00
07/31/2017 15:30,2,6.955,ACTIVE,219.16,364.89,60.007,1501529403,"201051344000648","219011344069620",26.64,45.50,0,336.04,409.68,187.6,179.1,0.862,794611.7,794611.7,16192,0,0,0,L,1122011218,0,124.04,125.17,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501529437,2292734.00
07/31/2017 15:30,2,7.029,ACTIVE,219.39,367.30,59.965,1501529403,"201051344000569","219011344069620",27.15,43.60,0,335.14,411.18,193.2,184.6,0.906,809491.0,809491.0,16166,0,0,0,L,1122011218,0,124.27,125.17,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501529438,2292735.00
07/31/2017 15:30,2,6.930,ACTIVE,219.61,367.00,60.012,1501529403,"201051344000983","219011344069620",27.57,44.50,0,336.04,411.18,193.5,184.9,0.902,800248.8,800248.8,16197,0,0,0,L,1122011218,0,124.94,124.94,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501529439,2292736.00
07/31/2017 15:30,2,7.029,ACTIVE,219.61,364.29,59.991,1501529403,"201051344001158","219011344069620",26.48,46.60,0,336.34,409.68,188.4,180.0,0.871,784464.8,784464.8,16195,0,0,0,L,1122011218,0,124.49,124.72,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501529440,2292737.00
07/31/2017 15:30,2,6.918,ACTIVE,219.61,366.70,60.007,1501529403,"201051344000576","219011344069620",27.23,43.00,0,336.34,412.08,190.9,182.4,0.888,799025.1,799025.1,16206,0,0,0,L,1122011218,0,124.94,124.72,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501529441,2292738.00
07/31/2017 15:30,2,6.178,ACTIVE,214.41,355.58,59.991,1501529403,"274151322000087","219011344069620",26.24,67.00,0,331.83,383.23,164.2,156.5,0.619,984951.8,984951.8,16306,0,0,0,L,1151911521,0,123.36,123.59,0000,56,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501529442,2292739.00
07/31/2017 15:45,2,6.680,ACTIVE,219.39,365.49,59.996,1501530303,"201051344000645","219011344069620",27.06,43.80,0,338.74,409.98,182.9,174.6,0.840,797992.8,797992.8,16181,0,0,0,L,1122011218,0,124.72,125.17,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501530304,2292740.00
07/31/2017 15:45,2,5.877,ACTIVE,214.41,362.19,59.970,1501530303,"274151322000085","219011344069620",24.87,58.00,0,337.84,382.03,148.0,140.9,0.570,1005056.0,1005056.0,16086,0,0,0,L,1151911521,0,123.59,123.36,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501530305,2292741.00
07/31/2017 15:45,2,6.793,ACTIVE,218.48,363.99,60.007,1501530303,"201051344000633","219011344069620",26.62,50.20,0,336.04,405.47,183.0,174.7,0.875,785004.3,785004.3,16232,0,0,0,L,1122011218,0,124.27,124.72,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501530306,2292742.00
07/31/2017 15:45,2,6.719,ACTIVE,219.84,365.49,59.959,1501530303,"201051344000469","219011344069620",27.43,40.80,0,337.54,412.68,186.6,178.2,0.879,788817.7,788817.7,16200,0,0,0,L,1122011218,0,124.27,125.40,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501530307,2292743.00
07/31/2017 15:45,2,6.732,ACTIVE,217.35,362.79,60.007,1501530303,"201051344000646","219011344069620",26.72,49.50,0,324.32,408.18,182.1,173.8,0.866,783295.9,783295.9,16186,0,0,0,L,1122011218,0,124.49,123.59,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501530308,2292744.00
07/31/2017 15:45,2,5.971,ACTIVE,214.19,369.70,59.965,1501530303,"274151322000052","219011344069620",26.64,62.30,0,333.03,386.83,161.0,153.5,0.623,1046482.2,1046482.2,16082,0,0,0,L,1151911521,0,122.91,123.36,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501530309,2292745.00
07/31/2017 15:45,2,6.945,ACTIVE,218.93,366.40,60.012,1501530303,"201051344000585","219011344069620",26.78,48.30,0,336.04,408.18,188.3,179.8,0.875,796980.0,796980.0,16186,0,0,0,L,1122011218,0,124.49,124.72,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501530310,2292746.00
07/31/2017 15:45,2,6.662,ACTIVE,216.90,363.39,59.996,1501530303,"201051344001230","219011344069620",27.04,49.00,0,337.54,406.67,182.4,174.1,0.857,787815.6,787815.6,16225,0,0,0,L,1122011218,0,124.27,123.14,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501530311,2292747.00
07/31/2017 15:45,2,6.672,ACTIVE,218.93,365.80,59.970,1501530303,"201051344000582","219011344069620",26.84,48.00,0,336.04,406.37,181.2,173.0,0.835,776864.5,776864.5,16176,0,0,0,L,1122011218,0,124.94,124.49,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501530312,2292748.00
07/31/2017 15:45,2,6.699,ACTIVE,217.58,363.99,60.007,1501530303,"201051344000955","219011344069620",26.52,49.80,0,321.91,422.60,179.8,171.6,0.844,796889.7,796889.7,16201,0,0,0,L,1122011218,0,124.04,124.04,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501530313,2292749.00
07/31/2017 15:45,2,3.951,ACTIVE,214.41,410.88,59.986,1501530303,"274151322000094","219011344069620",37.27,58.80,0,372.41,434.33,148.6,141.5,0.570,864133.3,864133.3,16460,0,0,0,L,1151911521,0,123.14,123.81,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501530314,2292750.00
07/31/2017 15:45,2,6.773,ACTIVE,219.61,364.89,60.002,1501530303,"201051344000579","219011344069620",26.72,49.50,0,338.14,410.58,183.2,174.9,0.862,807031.7,807031.7,16191,0,0,0,L,1122011218,0,124.49,124.94,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501530315,2292751.00
07/31/2017 15:45,2,6.711,ACTIVE,217.35,362.79,59.996,1501530303,"201051344000890","219011344069620",26.74,51.50,0,336.34,406.37,181.6,173.3,0.826,790944.6,790944.6,16196,0,0,0,L,1122011218,0,124.49,123.14,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501530316,2292752.00
07/31/2017 15:45,2,6.715,ACTIVE,218.26,364.89,59.970,1501530303,"201051344000438","219011344069620",26.44,50.20,0,336.04,409.68,179.8,171.6,0.849,793296.0,793296.0,16180,0,0,0,L,1122011218,0,124.94,124.04,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501530317,2292753.00
07/31/2017 15:45,2,6.314,ACTIVE,217.80,356.18,60.018,1501530303,"201051344000417","219011344069620",17.91,50.20,0,338.44,385.33,114.4,108.5,0.552,710319.7,710319.7,16221,0,0,0,L,1122011218,0,124.27,123.81,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501530318,2292754.00
07/31/2017 15:45,2,5.998,ACTIVE,213.96,358.88,59.975,1501530303,"274151322000083","219011344069620",26.52,64.00,0,331.53,382.93,161.1,153.5,0.645,1035913.5,1035913.5,16097,0,0,0,L,1151911521,0,123.14,123.14,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501530319,2292755.00
07/31/2017 15:45,2,6.332,ACTIVE,214.87,351.67,59.981,1501530303,"274151322000076","219011344069620",26.90,60.80,0,338.44,390.14,172.5,164.5,0.676,1105847.4,1105847.4,16089,0,0,0,L,1151911521,0,123.36,123.59,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501530320,2292756.00
07/31/2017 15:45,2,6.793,ACTIVE,218.26,363.39,59.970,1501530303,"201051344000868","219011344069620",27.02,43.00,0,336.04,406.07,185.9,177.5,0.844,787171.3,787171.3,16210,0,0,0,L,1122011218,0,123.81,124.72,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501530320,2292757.00
07/31/2017 15:45,2,6.363,ACTIVE,213.96,364.59,59.991,1501530303,"274151322000095","219011344069620",26.84,62.50,0,331.53,386.23,172.8,164.9,0.658,1095193.5,1095193.5,16108,0,0,0,L,1151911521,0,123.36,122.91,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501530321,2292758.00
07/31/2017 15:45,2,6.588,ACTIVE,219.84,359.48,59.970,1501530303,"201051344000988","219011344069620",17.87,42.30,0,342.65,390.14,119.5,113.4,0.548,682947.1,682947.1,16185,0,0,0,L,1122011218,0,124.49,125.17,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501530322,2292759.00
07/31/2017 15:45,2,6.850,ACTIVE,218.71,364.59,60.044,1501530303,"201051344001025","219011344069620",26.88,50.20,0,336.04,406.37,186.5,178.1,0.844,794046.9,794046.9,16184,0,0,0,L,1122011218,0,124.72,124.27,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501530323,2292760.00
07/31/2017 15:45,2,6.715,ACTIVE,219.61,365.80,60.007,1501530303,"201051344000458","219011344069620",27.15,44.80,0,338.44,410.58,184.7,176.3,0.866,798382.0,798382.0,16179,0,0,0,L,1122011218,0,124.72,125.17,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501530324,2292761.00
07/31/2017 15:45,2,6.791,ACTIVE,220.06,365.80,60.018,1501530303,"201051344000853","219011344069620",27.15,43.20,0,342.95,412.38,186.8,178.3,0.879,799669.5,799669.5,16200,0,0,0,L,1122011218,0,124.94,125.17,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501530325,2292762.00
07/31/2017 15:45,2,6.705,ACTIVE,217.35,363.99,60.018,1501530303,"201051344000685","219011344069620",26.86,48.50,0,336.64,405.47,182.2,173.9,0.871,793150.4,793150.4,16216,0,0,0,L,1122011218,0,124.94,123.36,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501530326,2292763.00
07/31/2017 15:45,2,6.789,ACTIVE,218.48,364.29,59.991,1501530303,"201051344000917","219011344069620",26.74,47.80,0,335.74,405.77,183.8,175.5,0.866,789843.0,789843.0,16212,0,0,0,L,1122011218,0,124.72,124.27,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501530327,2292764.00
07/31/2017 15:45,2,6.773,ACTIVE,217.58,364.59,59.954,1501530303,"201051344001145","219011344069620",26.72,47.80,0,336.34,406.37,183.1,174.8,0.840,797846.9,797846.9,16198,0,0,0,L,1122011218,0,124.27,123.59,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501530328,2292765.00
07/31/2017 15:45,2,6.795,ACTIVE,218.93,365.49,59.981,1501530303,"201051344000651","219011344069620",26.60,47.50,0,336.34,406.07,183.0,174.7,0.826,786756.6,786756.6,16192,0,0,0,L,1122011218,0,125.40,124.04,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501530329,2292766.00
07/31/2017 15:45,2,5.855,ACTIVE,214.19,370.00,59.991,1501530303,"274151322000088","219011344069620",26.20,57.00,0,333.63,385.03,155.4,148.0,0.592,993963.2,993963.2,16090,0,0,0,L,1151911521,0,123.81,123.14,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501530329,2292767.00
07/31/2017 15:45,2,4.004,ACTIVE,215.32,414.49,59.991,1501530303,"274151322000068","219011344069620",36.82,58.30,0,372.71,436.13,148.5,141.4,0.561,864889.6,864889.6,16471,0,0,0,L,1151911521,0,123.59,123.81,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501530330,2292768.00
07/31/2017 15:45,2,6.713,ACTIVE,218.26,363.99,59.981,1501530303,"201051344001135","219011344069620",26.84,47.80,0,336.04,405.47,182.4,174.2,0.835,782292.8,782292.8,16164,0,0,0,L,1122011218,0,124.72,124.04,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501530331,2292769.00
07/31/2017 15:45,2,6.678,ACTIVE,217.58,361.29,59.970,1501530303,"201051344000594","219011344069620",27.10,55.80,0,335.14,406.67,183.2,174.9,0.853,801707.9,801707.9,16187,0,0,0,L,1122011218,0,123.81,124.04,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501530332,2292770.00
07/31/2017 15:45,2,6.814,ACTIVE,218.93,366.40,60.012,1501530303,"201051344001203","219011344069620",26.84,49.50,0,337.54,406.37,185.2,176.9,0.862,792171.3,792171.3,16219,0,0,0,L,1122011218,0,125.40,124.04,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501530333,2292771.00
07/31/2017 15:45,2,5.920,ACTIVE,214.41,347.16,60.012,1501530303,"274151322000054","219011344069620",25.27,55.50,0,333.33,382.63,151.3,144.1,0.566,1010080.7,1010080.7,16074,0,0,0,L,1151911521,0,123.36,123.14,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501530334,2292772.00
07/31/2017 15:45,2,6.783,ACTIVE,218.48,364.29,60.012,1501530303,"201051344000867","219011344069620",26.92,47.30,0,335.74,405.17,184.9,176.6,0.840,785915.1,785915.1,16217,0,0,0,L,1122011218,0,124.27,124.49,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501530335,2292773.00
07/31/2017 15:45,2,6.574,ACTIVE,218.71,362.79,59.981,1501530303,"201051344001093","219011344069620",27.19,47.00,0,336.04,405.17,181.1,172.9,0.831,789861.0,789861.0,16217,0,0,0,L,1122011218,0,124.94,124.04,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501530336,2292774.00
07/31/2017 15:45,2,6.803,ACTIVE,219.16,365.49,60.018,1501530303,"201051344000900","219011344069620",27.35,42.80,0,336.04,411.48,188.6,180.1,0.849,807810.3,807810.3,16221,0,0,0,L,1122011218,0,124.72,124.94,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501530337,2292775.00
07/31/2017 15:45,2,6.662,ACTIVE,219.16,364.89,60.002,1501530303,"201051344000648","219011344069620",26.84,44.30,0,337.84,409.98,181.1,172.8,0.840,794655.6,794655.6,16193,0,0,0,L,1122011218,0,124.04,125.17,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501530338,2292776.00
07/31/2017 15:45,2,6.656,ACTIVE,219.39,365.19,59.959,1501530303,"201051344000569","219011344069620",27.63,43.60,0,336.34,410.88,186.3,177.9,0.875,809536.3,809536.3,16167,0,0,0,L,1122011218,0,124.04,125.40,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501530338,2292777.00
07/31/2017 15:45,2,6.738,ACTIVE,219.61,366.70,59.975,1501530303,"201051344000983","219011344069620",27.41,44.30,0,338.14,410.58,186.9,178.5,0.875,800294.2,800294.2,16198,0,0,0,L,1122011218,0,124.72,125.17,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501530339,2292778.00
07/31/2017 15:45,2,6.701,ACTIVE,219.61,365.49,60.028,1501530303,"201051344001158","219011344069620",26.80,46.20,0,338.74,410.28,182.0,173.8,0.844,784508.9,784508.9,16196,0,0,0,L,1122011218,0,124.49,124.94,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501530340,2292779.00
07/31/2017 15:45,2,6.635,ACTIVE,219.39,365.49,59.959,1501530303,"201051344000576","219011344069620",27.37,43.00,0,338.14,411.18,184.1,175.8,0.849,799069.7,799069.7,16207,0,0,0,L,1122011218,0,124.49,124.94,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501530341,2292780.00
07/31/2017 15:45,2,5.881,ACTIVE,214.64,354.97,59.981,1501530303,"274151322000087","219011344069620",26.38,65.30,0,333.93,382.93,157.1,149.7,0.597,984990.0,984990.0,16307,0,0,0,L,1151911521,0,123.59,123.36,0000,55,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501530342,2292781.00
07/31/2017 16:00,2,6.445,ACTIVE,219.16,363.39,59.996,1501531204,"201051344000645","219011344069620",27.14,43.40,0,339.34,407.87,177.2,169.1,0.818,798035.7,798035.7,16182,0,0,0,L,1122011218,0,124.72,124.94,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501531205,2292782.00
07/31/2017 16:00,2,5.643,ACTIVE,214.41,349.86,60.002,1501531204,"274151322000085","219011344069620",24.99,56.50,0,337.54,379.02,142.7,135.8,0.548,1005090.6,1005090.6,16087,0,0,0,L,1151911521,0,123.59,123.36,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501531206,2292783.00
07/31/2017 16:00,2,6.469,ACTIVE,218.26,364.29,59.975,1501531204,"201051344000633","219011344069620",27.00,48.80,0,336.64,403.67,176.9,168.8,0.840,785047.2,785047.2,16233,0,0,0,L,1122011218,0,124.27,124.49,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501531207,2292784.00
07/31/2017 16:00,2,6.436,ACTIVE,219.61,365.49,60.007,1501531204,"201051344000469","219011344069620",27.65,40.00,0,338.14,409.38,180.3,172.1,0.853,788861.4,788861.4,16201,0,0,0,L,1122011218,0,124.27,125.40,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501531207,2292785.00
07/31/2017 16:00,2,6.494,ACTIVE,217.35,361.89,60.028,1501531204,"201051344000646","219011344069620",26.82,48.30,0,336.64,404.57,176.4,168.3,0.831,783338.6,783338.6,16187,0,0,0,L,1122011218,0,124.72,123.59,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501531208,2292786.00
07/31/2017 16:00,2,5.707,ACTIVE,214.41,367.00,59.996,1501531204,"274151322000052","219011344069620",26.72,61.00,0,333.63,382.33,154.5,147.2,0.605,1046519.8,1046519.8,16083,0,0,0,L,1151911521,0,122.68,123.36,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501531209,2292787.00
07/31/2017 16:00,2,6.719,ACTIVE,218.71,362.79,60.028,1501531204,"201051344000585","219011344069620",26.78,46.80,0,336.34,403.97,182.1,173.8,0.853,797024.2,797024.2,16187,0,0,0,L,1122011218,0,124.49,124.49,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501531210,2292788.00
07/31/2017 16:00,2,6.420,ACTIVE,216.90,361.89,59.965,1501531204,"201051344001230","219011344069620",27.14,47.50,0,336.94,404.57,176.5,168.4,0.826,787858.3,787858.3,16226,0,0,0,L,1122011218,0,124.27,123.14,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501531211,2292789.00
07/31/2017 16:00,2,6.402,ACTIVE,218.48,363.09,60.018,1501531204,"201051344000582","219011344069620",27.10,46.60,0,336.04,404.27,175.5,167.5,0.813,776907.0,776907.0,16177,0,0,0,L,1122011218,0,124.72,124.27,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501531212,2292790.00
07/31/2017 16:00,2,6.363,ACTIVE,217.35,362.19,59.965,1501531204,"201051344000955","219011344069620",27.06,48.80,0,337.54,403.97,174.4,166.4,0.831,796931.9,796931.9,16202,0,0,0,L,1122011218,0,123.81,123.59,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501531213,2292791.00
07/31/2017 16:00,2,3.848,ACTIVE,214.41,410.58,60.007,1501531204,"274151322000094","219011344069620",36.76,57.70,0,374.81,432.82,143.6,136.7,0.557,864168.1,864168.1,16461,0,0,0,L,1151911521,0,122.91,123.81,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501531214,2292792.00
07/31/2017 16:00,2,6.488,ACTIVE,219.61,363.99,60.018,1501531204,"201051344000579","219011344069620",27.06,48.30,0,339.34,407.87,177.8,169.7,0.831,807074.8,807074.8,16192,0,0,0,L,1122011218,0,124.72,124.72,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501531215,2292793.00
07/31/2017 16:00,2,6.455,ACTIVE,217.13,362.19,60.023,1501531204,"201051344000890","219011344069620",26.96,51.00,0,337.54,404.57,176.1,168.1,0.813,790987.3,790987.3,16197,0,0,0,L,1122011218,0,124.49,122.91,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501531216,2292794.00
07/31/2017 16:00,2,6.418,ACTIVE,218.26,362.49,59.986,1501531204,"201051344000438","219011344069620",26.80,49.50,0,336.64,403.37,174.1,166.1,0.818,793338.2,793338.2,16181,0,0,0,L,1122011218,0,124.94,123.81,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501531217,2292795.00
07/31/2017 16:00,2,6.158,ACTIVE,217.35,355.28,59.954,1501531204,"201051344000417","219011344069620",17.91,49.30,0,339.04,383.53,111.9,106.1,0.526,710346.6,710346.6,16222,0,0,0,L,1122011218,0,124.04,123.59,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501531218,2292796.00
07/31/2017 16:00,2,5.744,ACTIVE,213.96,368.50,59.996,1501531204,"274151322000083","219011344069620",26.68,62.50,0,331.83,382.03,155.1,147.7,0.619,1035951.2,1035951.2,16098,0,0,0,L,1151911521,0,122.91,123.14,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501531219,2292797.00
07/31/2017 16:00,2,5.975,ACTIVE,215.09,371.21,59.975,1501531204,"274151322000076","219011344069620",27.37,59.80,0,337.84,386.83,165.6,157.9,0.650,1105887.7,1105887.7,16090,0,0,0,L,1151911521,0,123.36,123.81,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501531220,2292798.00
07/31/2017 16:00,2,6.510,ACTIVE,218.03,362.19,59.965,1501531204,"201051344000868","219011344069620",27.23,41.80,0,336.64,404.27,179.4,171.2,0.822,787214.9,787214.9,16211,0,0,0,L,1122011218,0,123.81,124.72,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501531220,2292799.00
07/31/2017 16:00,2,6.016,ACTIVE,214.19,370.90,60.002,1501531204,"274151322000095","219011344069620",27.39,60.50,0,331.53,385.03,166.7,159.0,0.628,1095234.0,1095234.0,16109,0,0,0,L,1151911521,0,123.59,123.14,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501531221,2292800.00
07/31/2017 16:00,2,6.393,ACTIVE,219.39,360.08,60.002,1501531204,"201051344000988","219011344069620",17.87,41.00,0,342.65,388.34,115.7,109.8,0.539,682975.0,682975.0,16186,0,0,0,L,1122011218,0,124.49,125.17,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501531222,2292801.00
07/31/2017 16:00,2,6.547,ACTIVE,218.26,361.29,60.018,1501531204,"201051344001025","219011344069620",27.21,49.50,0,336.94,403.97,180.4,172.2,0.809,794090.6,794090.6,16185,0,0,0,L,1122011218,0,124.49,124.04,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501531223,2292802.00
07/31/2017 16:00,2,6.504,ACTIVE,219.39,364.89,59.965,1501531204,"201051344000458","219011344069620",27.10,44.80,0,339.65,408.18,178.5,170.4,0.844,798425.3,798425.3,16180,0,0,0,L,1122011218,0,124.72,124.94,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501531224,2292803.00
07/31/2017 16:00,2,6.430,ACTIVE,219.84,365.49,59.991,1501531204,"201051344000853","219011344069620",27.69,42.80,0,343.55,409.98,180.2,172.0,0.853,799713.3,799713.3,16201,0,0,0,L,1122011218,0,125.17,125.17,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501531225,2292804.00
07/31/2017 16:00,2,6.395,ACTIVE,217.35,363.39,59.938,1501531204,"201051344000685","219011344069620",27.25,47.50,0,336.34,403.37,176.5,168.5,0.857,793193.2,793193.2,16217,0,0,0,L,1122011218,0,124.94,123.36,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501531226,2292805.00
07/31/2017 16:00,2,6.520,ACTIVE,218.48,363.69,60.044,1501531204,"201051344000917","219011344069620",26.98,46.60,0,336.34,403.37,178.2,170.1,0.835,789886.2,789886.2,16213,0,0,0,L,1122011218,0,124.49,124.27,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501531227,2292806.00
07/31/2017 16:00,2,6.490,ACTIVE,217.35,361.59,59.959,1501531204,"201051344001145","219011344069620",27.06,46.40,0,336.04,403.37,177.8,169.6,0.818,797889.9,797889.9,16199,0,0,0,L,1122011218,0,124.27,123.59,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501531228,2292807.00
07/31/2017 16:00,2,6.527,ACTIVE,218.71,364.29,59.944,1501531204,"201051344000651","219011344069620",26.78,47.30,0,337.54,404.27,177.0,168.9,0.809,786799.5,786799.5,16193,0,0,0,L,1122011218,0,125.40,124.04,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501531229,2292808.00
07/31/2017 16:00,2,5.588,ACTIVE,214.19,358.58,60.002,1501531204,"274151322000088","219011344069620",26.38,55.30,0,333.33,380.52,149.1,142.0,0.570,993999.4,993999.4,16091,0,0,0,L,1151911521,0,123.59,123.14,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501531230,2292809.00
07/31/2017 16:00,2,3.811,ACTIVE,215.32,415.39,59.928,1501531204,"274151322000068","219011344069620",37.17,58.50,0,374.51,434.33,143.4,136.5,0.548,864924.4,864924.4,16472,0,0,0,L,1151911521,0,123.59,123.81,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501531231,2292810.00
