ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/31/2017 16:00,2,6.486,ACTIVE,217.80,361.89,60.007,1501531204,"201051344001135","219011344069620",26.90,46.80,0,335.74,403.37,176.7,168.7,0.822,782335.7,782335.7,16165,0,0,0,L,1122011218,0,124.49,123.59,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501531232,2292811.00
07/31/2017 16:00,2,6.533,ACTIVE,217.35,363.39,59.981,1501531204,"201051344000594","219011344069620",26.76,54.30,0,336.34,404.57,177.0,168.9,0.813,801750.9,801750.9,16188,0,0,0,L,1122011218,0,123.81,124.04,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501531233,2292812.00
07/31/2017 16:00,2,6.531,ACTIVE,218.48,362.49,60.007,1501531204,"201051344001203","219011344069620",27.06,48.30,0,337.84,404.27,178.8,170.7,0.835,792214.8,792214.8,16220,0,0,0,L,1122011218,0,125.17,123.81,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501531233,2292813.00
07/31/2017 16:00,2,5.584,ACTIVE,214.19,349.26,59.996,1501531204,"274151322000054","219011344069620",25.76,53.80,0,333.63,380.52,145.6,138.6,0.552,1010116.1,1010116.1,16075,0,0,0,L,1151911521,0,123.14,123.14,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501531234,2292814.00
07/31/2017 16:00,2,6.463,ACTIVE,218.26,363.09,59.996,1501531204,"201051344000867","219011344069620",27.21,46.40,0,336.64,403.37,178.0,169.9,0.835,785958.4,785958.4,16218,0,0,0,L,1122011218,0,124.27,124.27,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501531235,2292815.00
07/31/2017 16:00,2,6.322,ACTIVE,218.48,364.89,59.912,1501531204,"201051344001093","219011344069620",27.27,46.40,0,336.34,403.07,174.7,166.7,0.800,789903.5,789903.5,16218,0,0,0,L,1122011218,0,124.72,124.04,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501531237,2292816.00
07/31/2017 16:00,2,6.422,ACTIVE,218.93,364.89,59.949,1501531204,"201051344000900","219011344069620",27.91,41.30,0,336.94,408.78,181.7,173.4,0.822,807854.5,807854.5,16222,0,0,0,L,1122011218,0,124.49,124.72,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501531238,2292817.00
07/31/2017 16:00,2,6.383,ACTIVE,218.93,364.59,59.981,1501531204,"201051344000648","219011344069620",26.98,43.60,0,338.14,407.27,174.3,166.4,0.813,794698.0,794698.0,16194,0,0,0,L,1122011218,0,124.04,125.17,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501531239,2292818.00
07/31/2017 16:00,2,6.447,ACTIVE,219.16,364.89,59.954,1501531204,"201051344000569","219011344069620",27.51,43.40,0,336.64,408.48,179.7,171.5,0.831,809579.9,809579.9,16168,0,0,0,L,1122011218,0,124.04,125.17,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501531239,2292819.00
07/31/2017 16:00,2,6.512,ACTIVE,219.16,364.59,59.991,1501531204,"201051344000983","219011344069620",27.37,43.40,0,336.94,409.38,180.5,172.3,0.849,800338.1,800338.1,16199,0,0,0,L,1122011218,0,124.49,124.72,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501531240,2292820.00
07/31/2017 16:00,2,6.428,ACTIVE,219.39,363.99,59.981,1501531204,"201051344001158","219011344069620",27.00,44.50,0,337.84,407.27,175.8,167.7,0.813,784551.6,784551.6,16197,0,0,0,L,1122011218,0,124.49,124.72,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501531241,2292821.00
07/31/2017 16:00,2,6.391,ACTIVE,219.39,365.19,60.002,1501531204,"201051344000576","219011344069620",27.39,41.80,0,339.04,408.48,177.3,169.2,0.831,799112.8,799112.8,16208,0,0,0,L,1122011218,0,124.72,124.72,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501531242,2292822.00
07/31/2017 16:00,2,5.652,ACTIVE,214.41,369.40,59.975,1501531204,"274151322000087","219011344069620",26.44,63.30,0,333.63,382.03,151.4,144.2,0.579,985026.8,985026.8,16308,0,0,0,L,1151911521,0,123.36,123.59,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501531243,2292823.00
07/31/2017 16:15,2,6.113,ACTIVE,219.16,363.09,59.986,1501532104,"201051344000645","219011344069620",26.96,42.80,0,321.31,413.59,166.9,159.2,0.760,798076.7,798076.7,16183,0,0,0,L,1122011218,0,124.72,124.94,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501532105,2292824.00
07/31/2017 16:15,2,5.293,ACTIVE,214.41,354.07,59.944,1501532104,"274151322000085","219011344069620",25.09,54.50,0,337.24,378.12,134.5,127.9,0.513,1005123.6,1005123.6,16088,0,0,0,L,1151911521,0,123.59,123.36,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501532106,2292825.00
07/31/2017 16:15,2,6.125,ACTIVE,218.26,363.69,59.933,1501532104,"201051344000633","219011344069620",26.92,48.30,0,336.64,401.56,167.0,159.2,0.795,785088.2,785088.2,16234,0,0,0,L,1122011218,0,124.27,124.72,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501532107,2292826.00
07/31/2017 16:15,2,6.148,ACTIVE,219.39,363.69,59.933,1501532104,"201051344000469","219011344069620",27.21,39.80,0,338.14,407.27,169.4,161.6,0.800,788903.2,788903.2,16202,0,0,0,L,1122011218,0,124.27,125.17,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501532108,2292827.00
07/31/2017 16:15,2,6.166,ACTIVE,217.13,362.19,60.007,1501532104,"201051344000646","219011344069620",26.70,47.80,0,337.24,403.07,166.6,158.9,0.787,783379.6,783379.6,16188,0,0,0,L,1122011218,0,124.49,123.36,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501532109,2292828.00
07/31/2017 16:15,2,5.344,ACTIVE,214.64,351.07,59.970,1501532104,"274151322000052","219011344069620",26.86,59.00,0,335.14,381.73,145.3,138.3,0.575,1046555.5,1046555.5,16084,0,0,0,L,1151911521,0,122.91,123.81,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501532110,2292829.00
07/31/2017 16:15,2,6.299,ACTIVE,218.71,362.49,59.975,1501532104,"201051344000585","219011344069620",27.12,46.40,0,336.34,402.16,173.0,165.1,0.818,797066.6,797066.6,16188,0,0,0,L,1122011218,0,124.49,124.49,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501532111,2292830.00
07/31/2017 16:15,2,5.990,ACTIVE,217.13,360.08,60.018,1501532104,"201051344001230","219011344069620",27.41,47.00,0,337.54,402.16,166.5,158.8,0.787,787899.3,787899.3,16227,0,0,0,L,1122011218,0,124.27,123.36,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501532111,2292831.00
07/31/2017 16:15,2,6.117,ACTIVE,218.48,362.19,59.996,1501532104,"201051344000582","219011344069620",26.70,46.00,0,336.34,402.16,165.4,157.8,0.769,776947.7,776947.7,16178,0,0,0,L,1122011218,0,124.94,124.27,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501532112,2292832.00
07/31/2017 16:15,2,6.049,ACTIVE,217.35,361.59,59.959,1501532104,"201051344000955","219011344069620",26.82,47.80,0,337.24,401.86,164.3,156.6,0.778,796972.3,796972.3,16203,0,0,0,L,1122011218,0,124.04,123.81,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501532113,2292833.00
07/31/2017 16:15,2,3.574,ACTIVE,214.64,404.57,59.986,1501532104,"274151322000094","219011344069620",37.03,56.30,0,380.52,434.02,133.4,126.9,0.513,864201.1,864201.1,16462,0,0,0,L,1151911521,0,123.14,123.81,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501532114,2292834.00
07/31/2017 16:15,2,6.203,ACTIVE,219.16,363.69,59.970,1501532104,"201051344000579","219011344069620",26.62,47.80,0,338.44,405.77,167.3,159.6,0.769,807116.0,807116.0,16193,0,0,0,L,1122011218,0,124.49,124.72,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501532115,2292835.00
07/31/2017 16:15,2,6.094,ACTIVE,217.35,360.38,59.986,1501532104,"201051344000890","219011344069620",26.88,50.20,0,337.54,402.46,166.0,158.3,0.747,791028.1,791028.1,16198,0,0,0,L,1122011218,0,124.49,123.14,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501532116,2292836.00
07/31/2017 16:15,2,6.041,ACTIVE,218.03,361.89,59.991,1501532104,"201051344000438","219011344069620",26.92,49.00,0,336.94,401.56,164.6,156.9,0.773,793378.6,793378.6,16182,0,0,0,L,1122011218,0,124.94,124.04,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501532117,2292837.00
07/31/2017 16:15,2,5.826,ACTIVE,217.58,354.67,59.954,1501532104,"201051344000417","219011344069620",17.89,49.00,0,338.74,382.33,105.5,99.9,0.504,710372.4,710372.4,16223,0,0,0,L,1122011218,0,124.04,123.59,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501532118,2292838.00
07/31/2017 16:15,2,5.389,ACTIVE,213.96,362.79,59.975,1501532104,"274151322000083","219011344069620",26.76,61.70,0,332.13,379.92,145.9,138.9,0.579,1035987.1,1035987.1,16099,0,0,0,L,1151911521,0,122.91,123.36,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501532119,2292839.00
07/31/2017 16:15,2,5.613,ACTIVE,215.32,356.48,59.949,1501532104,"274151322000076","219011344069620",27.33,58.00,0,338.14,385.33,155.4,148.1,0.610,1105926.0,1105926.0,16091,0,0,0,L,1151911521,0,123.81,123.81,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501532119,2292840.00
07/31/2017 16:15,2,6.104,ACTIVE,218.03,362.49,59.991,1501532104,"201051344000868","219011344069620",27.29,41.80,0,336.34,402.46,168.8,161.0,0.765,787256.4,787256.4,16212,0,0,0,L,1122011218,0,123.81,124.94,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501532120,2292841.00
07/31/2017 16:15,2,5.670,ACTIVE,214.19,366.70,59.944,1501532104,"274151322000095","219011344069620",27.27,59.30,0,332.13,382.63,156.8,149.4,0.592,1095272.5,1095272.5,16110,0,0,0,L,1151911521,0,123.59,123.14,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501532121,2292842.00
07/31/2017 16:15,2,5.992,ACTIVE,219.16,358.58,59.896,1501532104,"201051344000988","219011344069620",17.93,40.60,0,341.75,386.83,108.8,103.1,0.499,683001.6,683001.6,16187,0,0,0,L,1122011218,0,124.49,125.17,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501532122,2292843.00
07/31/2017 16:15,2,6.254,ACTIVE,218.26,362.79,59.970,1501532104,"201051344001025","219011344069620",26.86,47.50,0,336.94,402.16,170.1,162.3,0.769,794132.5,794132.5,16186,0,0,0,L,1122011218,0,124.49,124.27,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501532123,2292844.00
07/31/2017 16:15,2,6.113,ACTIVE,219.16,363.09,59.944,1501532104,"201051344000458","219011344069620",27.15,43.60,0,339.65,406.07,168.2,160.4,0.804,798466.7,798466.7,16181,0,0,0,L,1122011218,0,124.72,125.17,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501532124,2292845.00
07/31/2017 16:15,2,6.141,ALERT,219.61,364.89,59.928,1501532104,"201051344000853","219011344069620",27.27,41.80,0,308.09,407.27,169.5,161.7,0.795,799754.9,799754.9,16202,0,0,0,L,1122011218,0,125.17,125.17,0002,39,0,0,0,0,0,0,1,1050,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501532126,2292846.00
07/31/2017 16:15,2,6.123,ACTIVE,217.35,360.69,59.896,1501532104,"201051344000685","219011344069620",26.88,46.40,0,336.94,402.16,166.6,158.9,0.800,793234.2,793234.2,16218,0,0,0,L,1122011218,0,124.94,123.36,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501532127,2292847.00
07/31/2017 16:15,2,6.117,ACTIVE,218.48,360.69,59.975,1501532104,"201051344000917","219011344069620",27.06,46.60,0,336.34,401.86,167.7,159.9,0.804,789927.5,789927.5,16214,0,0,0,L,1122011218,0,124.49,124.49,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501532128,2292848.00
07/31/2017 16:15,2,6.117,ACTIVE,217.35,361.59,59.986,1501532104,"201051344001145","219011344069620",27.06,46.20,0,336.94,401.86,167.8,160.0,0.782,797931.2,797931.2,16200,0,0,0,L,1122011218,0,124.27,123.59,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501532128,2292849.00
07/31/2017 16:15,2,6.115,ACTIVE,218.93,362.79,59.949,1501532104,"201051344000651","219011344069620",26.98,46.80,0,337.24,402.77,167.1,159.4,0.765,786840.6,786840.6,16194,0,0,0,L,1122011218,0,125.40,124.04,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501532129,2292850.00
07/31/2017 16:15,2,5.242,ACTIVE,214.64,362.49,59.975,1501532104,"274151322000088","219011344069620",26.32,54.00,0,333.93,380.52,139.7,132.9,0.526,994033.8,994033.8,16092,0,0,0,L,1151911521,0,124.04,123.36,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501532130,2292851.00
07/31/2017 16:15,2,3.484,ACTIVE,215.32,417.79,59.959,1501532104,"274151322000068","219011344069620",37.71,56.50,0,377.22,433.42,133.2,126.6,0.508,864957.4,864957.4,16473,0,0,0,L,1151911521,0,123.59,123.81,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501532131,2292852.00
07/31/2017 16:15,2,6.152,ACTIVE,218.03,361.29,59.970,1501532104,"201051344001135","219011344069620",26.72,46.40,0,336.94,401.56,166.6,158.9,0.765,782376.7,782376.7,16166,0,0,0,L,1122011218,0,124.49,123.81,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501532132,2292853.00
07/31/2017 16:15,2,6.160,ACTIVE,217.35,362.19,59.991,1501532104,"201051344000594","219011344069620",26.78,53.80,0,336.34,403.07,167.0,159.3,0.760,801792.0,801792.0,16189,0,0,0,L,1122011218,0,123.81,124.04,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501532133,2292854.00
07/31/2017 16:15,2,6.088,ACTIVE,218.48,361.59,59.975,1501532104,"201051344001203","219011344069620",27.25,47.50,0,337.84,402.16,168.1,160.3,0.782,792256.2,792256.2,16221,0,0,0,L,1122011218,0,125.17,123.81,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501532134,2292855.00
07/31/2017 16:15,2,5.244,ACTIVE,214.64,351.37,59.933,1501532104,"274151322000054","219011344069620",25.82,53.00,0,333.93,379.02,137.1,130.4,0.521,1010149.7,1010149.7,16076,0,0,0,L,1151911521,0,123.36,123.14,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501532135,2292856.00
07/31/2017 16:15,2,6.141,ACTIVE,218.03,360.99,59.981,1501532104,"201051344000867","219011344069620",27.02,45.80,0,336.94,401.26,168.2,160.4,0.769,785999.8,785999.8,16219,0,0,0,L,1122011218,0,124.27,124.27,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501532136,2292857.00
07/31/2017 16:15,2,5.945,ACTIVE,218.71,362.79,59.922,1501532104,"201051344001093","219011344069620",27.23,45.80,0,335.44,400.66,164.0,156.4,0.756,789943.9,789943.9,16219,0,0,0,L,1122011218,0,124.94,124.04,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501532137,2292858.00
07/31/2017 16:15,2,6.105,ACTIVE,218.71,361.59,59.938,1501532104,"201051344000900","219011344069620",27.61,41.30,0,336.94,406.67,170.8,162.9,0.778,807896.6,807896.6,16223,0,0,0,L,1122011218,0,124.49,124.72,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501532137,2292859.00
07/31/2017 16:15,2,5.980,ACTIVE,218.71,363.69,59.991,1501532104,"201051344000648","219011344069620",27.12,43.20,0,337.84,405.77,164.3,156.6,0.773,794738.4,794738.4,16195,0,0,0,L,1122011218,0,124.04,125.17,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501532138,2292860.00
07/31/2017 16:15,2,6.068,ACTIVE,218.93,363.09,60.007,1501532104,"201051344000569","219011344069620",27.49,42.30,0,317.10,418.39,168.9,161.1,0.769,809621.6,809621.6,16169,0,0,0,L,1122011218,0,124.04,125.17,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501532140,2292861.00
07/31/2017 16:15,2,6.146,ACTIVE,219.16,363.39,59.981,1501532104,"201051344000983","219011344069620",27.29,42.80,0,320.41,423.20,169.8,162.0,0.800,800379.9,800379.9,16200,0,0,0,L,1122011218,0,124.72,124.72,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501532141,2292862.00
07/31/2017 16:15,2,6.127,ACTIVE,219.16,363.69,59.944,1501532104,"201051344001158","219011344069620",26.70,44.00,0,337.54,404.27,165.8,158.1,0.773,784592.4,784592.4,16198,0,0,0,L,1122011218,0,124.27,124.72,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501532142,2292863.00
07/31/2017 16:15,2,6.068,ACTIVE,219.16,363.69,59.949,1501532104,"201051344000576","219011344069620",27.12,41.80,0,339.04,406.67,166.7,159.0,0.778,799153.9,799153.9,16209,0,0,0,L,1122011218,0,124.49,124.72,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501532142,2292864.00
07/31/2017 16:15,2,5.271,ACTIVE,214.64,358.88,59.901,1501532104,"274151322000087","219011344069620",26.52,62.50,0,336.94,379.32,141.6,134.7,0.539,985061.7,985061.7,16309,0,0,0,L,1151911521,0,123.59,123.36,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501532143,2292865.00
07/31/2017 16:30,2,5.732,ACTIVE,218.71,360.99,59.970,1501533003,"201051344000645","219011344069620",27.15,42.30,0,338.14,399.16,157.7,150.3,0.725,798115.3,798115.3,16184,0,0,0,L,1122011218,0,124.49,124.94,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501533004,2292866.00
07/31/2017 16:30,2,4.875,ACTIVE,214.19,361.89,59.954,1501533003,"274151322000085","219011344069620",25.52,54.00,0,334.24,376.62,126.1,119.8,0.482,1005154.4,1005154.4,16089,0,0,0,L,1151911521,0,123.81,123.14,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501533005,2292867.00
07/31/2017 16:30,2,5.730,ACTIVE,218.03,362.19,59.965,1501533003,"201051344000633","219011344069620",27.21,46.60,0,336.94,399.16,157.9,150.5,0.751,785126.9,785126.9,16235,0,0,0,L,1122011218,0,124.04,124.72,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501533006,2292868.00
07/31/2017 16:30,2,5.715,ACTIVE,219.16,362.49,59.880,1501533003,"201051344000469","219011344069620",27.67,39.00,0,336.94,400.36,160.1,152.6,0.760,788942.4,788942.4,16203,0,0,0,L,1122011218,0,123.81,125.17,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501533007,2292869.00
07/31/2017 16:30,2,5.680,ACTIVE,217.13,359.78,59.907,1501533003,"201051344000646","219011344069620",27.35,46.60,0,337.24,399.76,157.3,149.9,0.751,783418.1,783418.1,16189,0,0,0,L,1122011218,0,124.49,123.36,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501533008,2292870.00
07/31/2017 16:30,2,4.984,ACTIVE,213.96,347.46,59.922,1501533003,"274151322000052","219011344069620",26.92,58.30,0,332.73,381.12,135.7,129.1,0.530,1046588.8,1046588.8,16085,0,0,0,L,1151911521,0,122.68,123.36,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501533009,2292871.00
07/31/2017 16:30,2,5.879,ACTIVE,218.26,361.59,59.880,1501533003,"201051344000585","219011344069620",27.47,45.50,0,336.94,399.16,163.5,155.9,0.760,797106.6,797106.6,16189,0,0,0,L,1122011218,0,124.27,124.27,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501533009,2292872.00
07/31/2017 16:30,2,5.688,ACTIVE,216.67,357.08,59.896,1501533003,"201051344001230","219011344069620",27.29,46.20,0,337.84,398.56,157.2,149.9,0.742,787937.7,787937.7,16228,0,0,0,L,1122011218,0,124.27,123.14,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501533010,2292873.00
07/31/2017 16:30,2,5.682,ACTIVE,218.26,358.88,59.954,1501533003,"201051344000582","219011344069620",27.17,46.20,0,336.94,399.76,156.4,149.0,0.734,776986.0,776986.0,16179,0,0,0,L,1122011218,0,124.49,124.04,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501533011,2292874.00
07/31/2017 16:30,2,5.633,ACTIVE,217.13,358.88,59.981,1501533003,"201051344000955","219011344069620",27.17,47.30,0,337.84,398.86,155.0,147.7,0.738,797010.3,797010.3,16204,0,0,0,L,1122011218,0,123.81,123.59,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501533012,2292875.00
07/31/2017 16:30,2,3.314,ACTIVE,214.19,400.96,59.928,1501533003,"274151322000094","219011344069620",37.09,55.30,0,379.92,431.02,124.5,118.3,0.482,864231.8,864231.8,16463,0,0,0,L,1151911521,0,122.91,123.59,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501533013,2292876.00
07/31/2017 16:30,2,5.742,ACTIVE,218.71,361.29,59.965,1501533003,"201051344000579","219011344069620",27.27,46.60,0,338.14,399.46,158.6,151.2,0.734,807154.8,807154.8,16194,0,0,0,L,1122011218,0,124.27,124.49,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501533014,2292877.00
07/31/2017 16:30,2,5.742,ACTIVE,216.90,358.88,59.970,1501533003,"201051344000890","219011344069620",26.96,49.50,0,338.14,399.46,156.7,149.3,0.729,791066.4,791066.4,16199,0,0,0,L,1122011218,0,124.49,122.91,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501533015,2292878.00
07/31/2017 16:30,2,5.670,ACTIVE,217.80,360.99,59.901,1501533003,"201051344000438","219011344069620",27.04,48.30,0,337.84,399.16,155.2,147.9,0.738,793416.6,793416.6,16183,0,0,0,L,1122011218,0,124.72,123.81,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501533016,2292879.00
07/31/2017 16:30,2,5.514,ACTIVE,217.13,353.47,59.901,1501533003,"201051344000417","219011344069620",17.91,48.00,0,339.04,380.82,100.1,94.7,0.473,710396.6,710396.6,16224,0,0,0,L,1122011218,0,124.04,123.36,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501533017,2292880.00
07/31/2017 16:30,2,5.031,ACTIVE,213.74,349.86,59.901,1501533003,"274151322000083","219011344069620",26.88,60.00,0,332.13,378.42,137.0,130.3,0.548,1036020.7,1036020.7,16100,0,0,0,L,1151911521,0,122.91,123.14,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501533018,2292881.00
07/31/2017 16:30,2,5.219,ACTIVE,214.87,349.26,59.954,1501533003,"274151322000076","219011344069620",27.57,57.70,0,338.14,383.53,145.6,138.6,0.566,1105961.9,1105961.9,16092,0,0,0,L,1151911521,0,123.14,123.81,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501533019,2292882.00
07/31/2017 16:30,2,5.738,ACTIVE,217.58,360.69,59.917,1501533003,"201051344000868","219011344069620",27.47,40.80,0,336.94,399.16,159.6,152.2,0.712,787295.6,787295.6,16213,0,0,0,L,1122011218,0,123.59,124.72,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501533020,2292883.00
07/31/2017 16:30,2,5.277,ACTIVE,213.74,355.88,59.959,1501533003,"274151322000095","219011344069620",27.49,58.00,0,332.43,380.52,146.8,139.8,0.575,1095308.6,1095308.6,16111,0,0,0,L,1151911521,0,123.14,122.91,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501533021,2292884.00
07/31/2017 16:30,2,5.705,ACTIVE,218.93,357.68,59.970,1501533003,"201051344000988","219011344069620",17.91,39.50,0,339.34,382.93,103.6,98.0,0.477,683026.7,683026.7,16188,0,0,0,L,1122011218,0,124.04,124.94,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501533022,2292885.00
07/31/2017 16:30,2,5.748,ACTIVE,218.03,360.69,59.949,1501533003,"201051344001025","219011344069620",27.59,47.50,0,336.64,400.06,160.7,153.1,0.729,794171.9,794171.9,16187,0,0,0,L,1122011218,0,124.49,124.04,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501533023,2292886.00
07/31/2017 16:30,2,5.711,ACTIVE,218.93,361.89,59.949,1501533003,"201051344000458","219011344069620",27.49,43.00,0,337.54,400.06,159.1,151.6,0.760,798505.7,798505.7,16182,0,0,0,L,1122011218,0,124.27,124.94,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501533024,2292887.00
07/31/2017 16:30,2,5.750,ACTIVE,219.39,362.79,59.886,1501533003,"201051344000853","219011344069620",27.61,41.50,0,339.04,403.97,160.8,153.3,0.756,799794.3,799794.3,16204,0,0,0,L,1122011218,0,124.94,124.94,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501533025,2292888.00
07/31/2017 16:30,2,5.748,ACTIVE,217.13,359.18,59.933,1501533003,"201051344000685","219011344069620",27.02,45.80,0,337.54,398.86,157.3,149.9,0.765,793272.8,793272.8,16219,0,0,0,L,1122011218,0,124.94,123.36,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501533026,2292889.00
07/31/2017 16:30,2,5.711,ACTIVE,218.03,361.29,59.901,1501533003,"201051344000917","219011344069620",27.49,45.50,0,336.94,398.56,159.0,151.5,0.756,789966.4,789966.4,16215,0,0,0,L,1122011218,0,124.49,124.27,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501533027,2292890.00
07/31/2017 16:30,2,5.746,ACTIVE,217.35,357.68,59.959,1501533003,"201051344001145","219011344069620",27.27,45.80,0,337.54,399.16,158.6,151.2,0.756,797970.0,797970.0,16201,0,0,0,L,1122011218,0,124.27,123.36,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501533027,2292891.00
07/31/2017 16:30,2,5.756,ACTIVE,218.48,361.89,59.944,1501533003,"201051344000651","219011344069620",27.08,45.80,0,337.54,399.16,157.7,150.3,0.716,786879.3,786879.3,16195,0,0,0,L,1122011218,0,125.17,123.81,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501533028,2292892.00
07/31/2017 16:30,2,4.873,ACTIVE,214.19,347.46,59.938,1501533003,"274151322000088","219011344069620",26.46,53.50,0,332.43,377.52,130.7,124.2,0.499,994065.9,994065.9,16093,0,0,0,L,1151911521,0,123.59,123.14,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501533029,2292893.00
07/31/2017 16:30,2,3.338,ACTIVE,214.87,404.57,59.917,1501533003,"274151322000068","219011344069620",37.33,55.30,0,381.42,431.62,125.0,118.7,0.477,864988.1,864988.1,16474,0,0,0,L,1151911521,0,123.36,123.59,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501533030,2292894.00
07/31/2017 16:30,2,5.715,ACTIVE,217.80,360.38,59.965,1501533003,"201051344001135","219011344069620",27.23,45.80,0,337.54,399.46,157.6,150.2,0.725,782415.3,782415.3,16167,0,0,0,L,1122011218,0,124.49,123.59,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501533031,2292895.00
07/31/2017 16:30,2,5.758,ACTIVE,217.35,360.69,59.986,1501533003,"201051344000594","219011344069620",27.14,52.50,0,337.54,399.46,158.2,150.8,0.729,801830.7,801830.7,16190,0,0,0,L,1122011218,0,123.59,124.04,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501533032,2292896.00
07/31/2017 16:30,2,5.752,ACTIVE,218.26,360.08,59.875,1501533003,"201051344001203","219011344069620",27.33,46.40,0,337.54,398.86,159.2,151.7,0.734,792295.2,792295.2,16222,0,0,0,L,1122011218,0,125.17,123.81,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501533033,2292897.00
07/31/2017 16:30,2,4.896,ACTIVE,214.19,355.58,59.928,1501533003,"274151322000054","219011344069620",25.92,52.00,0,332.43,377.52,128.4,122.0,0.495,1010181.2,1010181.2,16077,0,0,0,L,1151911521,0,123.36,123.14,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501533034,2292898.00
07/31/2017 16:30,2,5.760,ACTIVE,218.03,357.98,59.975,1501533003,"201051344000867","219011344069620",27.29,44.50,0,336.94,398.86,159.2,151.7,0.725,786038.8,786038.8,16220,0,0,0,L,1122011218,0,124.27,124.27,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501533035,2292899.00
07/31/2017 16:30,2,5.568,ACTIVE,218.26,361.29,59.901,1501533003,"201051344001093","219011344069620",27.45,44.50,0,335.74,397.96,154.9,147.6,0.712,789981.9,789981.9,16220,0,0,0,L,1122011218,0,124.72,123.81,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501533036,2292900.00
07/31/2017 16:30,2,5.783,ACTIVE,218.71,363.09,59.959,1501533003,"201051344000900","219011344069620",27.57,40.40,0,336.64,399.76,161.4,153.9,0.756,807936.2,807936.2,16224,0,0,0,L,1122011218,0,124.27,124.72,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501533036,2292901.00
07/31/2017 16:30,2,5.578,ACTIVE,218.71,360.38,59.959,1501533003,"201051344000648","219011344069620",27.53,42.30,0,337.84,398.86,155.5,148.2,0.734,794776.4,794776.4,16196,0,0,0,L,1122011218,0,123.81,125.17,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501533037,2292902.00
07/31/2017 16:30,2,5.738,ACTIVE,218.71,362.19,59.954,1501533003,"201051344000569","219011344069620",27.57,41.80,0,336.94,400.06,160.2,152.7,0.756,809660.8,809660.8,16170,0,0,0,L,1122011218,0,123.81,125.17,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501533038,2292903.00
07/31/2017 16:30,2,5.666,ACTIVE,218.93,361.29,59.886,1501533003,"201051344000983","219011344069620",28.07,42.30,0,336.64,400.06,161.1,153.6,0.756,800419.3,800419.3,16201,0,0,0,L,1122011218,0,124.49,124.72,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501533039,2292904.00
07/31/2017 16:30,2,5.748,ACTIVE,218.93,362.49,59.975,1501533003,"201051344001158","219011344069620",26.98,43.60,0,336.94,398.56,157.1,149.7,0.734,784630.7,784630.7,16199,0,0,0,L,1122011218,0,124.04,124.49,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501533040,2292905.00
07/31/2017 16:30,2,5.627,ACTIVE,218.93,361.59,59.901,1501533003,"201051344000576","219011344069620",27.65,40.80,0,337.54,402.77,157.7,150.3,0.734,799192.5,799192.5,16210,0,0,0,L,1122011218,0,124.27,124.49,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501533041,2292906.00
07/31/2017 16:30,2,4.914,ACTIVE,214.41,363.69,59.975,1501533003,"274151322000087","219011344069620",26.76,61.00,0,332.73,378.12,133.1,126.6,0.499,985094.2,985094.2,16310,0,0,0,L,1151911521,0,123.36,123.36,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501533042,2292907.00
07/31/2017 16:45,2,5.312,ACTIVE,218.48,360.08,59.986,1501533903,"201051344000645","219011344069620",27.31,41.00,0,337.84,395.55,147.0,140.0,0.676,798151.5,798151.5,16185,0,0,0,L,1122011218,0,124.49,124.72,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501533904,2292908.00
07/31/2017 16:45,2,4.484,ACTIVE,214.41,357.98,59.981,1501533903,"274151322000085","219011344069620",25.72,52.00,0,333.33,373.91,116.8,110.8,0.442,1005183.2,1005183.2,16090,0,0,0,L,1151911521,0,123.81,123.14,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501533905,2292909.00
07/31/2017 16:45,2,5.316,ACTIVE,217.80,361.29,60.018,1501533903,"201051344000633","219011344069620",27.37,46.40,0,336.64,395.85,147.5,140.4,0.703,785163.2,785163.2,16236,0,0,0,L,1122011218,0,124.04,124.49,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501533906,2292910.00
07/31/2017 16:45,2,5.271,ACTIVE,218.71,361.29,59.986,1501533903,"201051344000469","219011344069620",27.97,38.00,0,336.04,397.35,149.3,142.2,0.703,788979.2,788979.2,16204,0,0,0,L,1122011218,0,123.81,125.17,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501533907,2292911.00
07/31/2017 16:45,2,5.352,ACTIVE,216.67,358.58,60.044,1501533903,"201051344000646","219011344069620",27.14,46.40,0,337.54,397.05,147.0,140.0,0.703,783454.3,783454.3,16190,0,0,0,L,1122011218,0,124.27,123.14,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501533908,2292912.00
07/31/2017 16:45,2,4.594,ACTIVE,213.96,360.08,59.981,1501533903,"274151322000052","219011344069620",26.98,57.30,0,332.43,375.71,125.5,119.2,0.491,1046619.9,1046619.9,16086,0,0,0,L,1151911521,0,122.68,123.36,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501533909,2292913.00
07/31/2017 16:45,2,5.480,ACTIVE,217.80,361.59,59.991,1501533903,"201051344000585","219011344069620",27.57,44.50,0,336.64,397.05,152.9,145.6,0.716,797144.3,797144.3,16190,0,0,0,L,1122011218,0,124.04,124.04,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501533910,2292914.00
07/31/2017 16:45,2,5.273,ACTIVE,216.45,356.78,59.991,1501533903,"201051344001230","219011344069620",27.49,45.00,0,337.84,395.25,146.9,139.8,0.689,787973.9,787973.9,16229,0,0,0,L,1122011218,0,124.04,122.68,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501533911,2292915.00
07/31/2017 16:45,2,5.307,ACTIVE,218.03,361.29,59.965,1501533903,"201051344000582","219011344069620",27.25,45.30,0,337.84,396.75,146.5,139.4,0.663,777022.0,777022.0,16180,0,0,0,L,1122011218,0,124.49,124.04,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501533911,2292916.00
07/31/2017 16:45,2,5.248,ACTIVE,216.90,356.48,60.007,1501533903,"201051344000955","219011344069620",27.25,46.40,0,337.84,396.15,144.9,137.9,0.689,797046.0,797046.0,16205,0,0,0,L,1122011218,0,123.81,123.36,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501533912,2292917.00
07/31/2017 16:45,2,3.094,ACTIVE,213.96,400.66,59.970,1501533903,"274151322000094","219011344069620",37.13,54.30,0,380.82,435.53,116.3,110.3,0.446,864260.2,864260.2,16464,0,0,0,L,1151911521,0,122.68,123.59,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501533913,2292918.00
07/31/2017 16:45,2,5.406,ACTIVE,218.48,360.08,59.991,1501533903,"201051344000579","219011344069620",27.08,45.80,0,338.14,396.15,148.2,141.1,0.694,807191.2,807191.2,16195,0,0,0,L,1122011218,0,124.04,124.27,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501533914,2292919.00
07/31/2017 16:45,2,5.303,ACTIVE,216.67,358.58,60.023,1501533903,"201051344000890","219011344069620",27.35,48.00,0,338.44,396.45,146.7,139.7,0.672,791102.5,791102.5,16200,0,0,0,L,1122011218,0,124.27,122.68,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501533915,2292920.00
07/31/2017 16:45,2,5.279,ACTIVE,217.35,358.58,59.965,1501533903,"201051344000438","219011344069620",27.17,47.50,0,337.24,396.15,145.2,138.3,0.689,793452.4,793452.4,16184,0,0,0,L,1122011218,0,124.49,123.59,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501533916,2292921.00
07/31/2017 16:45,2,5.168,ACTIVE,216.90,352.87,59.981,1501533903,"201051344000417","219011344069620",17.91,47.30,0,339.04,379.62,93.9,88.7,0.442,710419.5,710419.5,16225,0,0,0,L,1122011218,0,123.81,123.36,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501533917,2292922.00
07/31/2017 16:45,2,4.637,ACTIVE,213.29,346.86,59.986,1501533903,"274151322000083","219011344069620",27.04,57.70,0,332.43,376.01,127.0,120.7,0.508,1036052.0,1036052.0,16101,0,0,0,L,1151911521,0,122.46,123.14,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501533918,2292923.00
07/31/2017 16:45,2,4.812,ACTIVE,214.64,355.88,59.970,1501533903,"274151322000076","219011344069620",27.65,56.50,0,337.54,378.12,134.8,128.2,0.517,1105995.2,1105995.2,16093,0,0,0,L,1151911521,0,123.14,123.59,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501533919,2292924.00
07/31/2017 16:45,2,5.348,ACTIVE,217.35,358.28,59.975,1501533903,"201051344000868","219011344069620",27.45,40.40,0,338.14,396.45,148.7,141.6,0.681,787332.2,787332.2,16214,0,0,0,L,1122011218,0,123.59,124.49,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501533920,2292925.00
07/31/2017 16:45,2,4.912,ACTIVE,213.74,352.57,60.012,1501533903,"274151322000095","219011344069620",27.37,56.30,0,331.83,377.52,136.3,129.7,0.521,1095342.3,1095342.3,16112,0,0,0,L,1151911521,0,123.14,122.91,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501533921,2292926.00
07/31/2017 16:45,2,5.299,ACTIVE,218.48,356.78,59.991,1501533903,"201051344000988","219011344069620",17.99,39.80,0,338.14,381.12,96.5,91.3,0.451,683050.4,683050.4,16189,0,0,0,L,1122011218,0,124.04,124.72,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501533921,2292927.00
07/31/2017 16:45,2,5.459,ACTIVE,217.58,359.18,60.007,1501533903,"201051344001025","219011344069620",27.25,46.20,0,337.54,397.35,150.7,143.6,0.685,794209.0,794209.0,16188,0,0,0,L,1122011218,0,124.27,123.81,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501533922,2292928.00
07/31/2017 16:45,2,5.270,ACTIVE,218.48,360.38,59.996,1501533903,"201051344000458","219011344069620",27.81,42.00,0,338.14,396.75,148.3,141.3,0.707,798542.3,798542.3,16183,0,0,0,L,1122011218,0,124.27,124.72,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501533923,2292929.00
07/31/2017 16:45,2,5.330,ACTIVE,218.93,362.19,59.991,1501533903,"201051344000853","219011344069620",27.79,40.80,0,339.04,398.56,150.1,142.9,0.716,799831.2,799831.2,16205,0,0,0,L,1122011218,0,124.72,124.72,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501533924,2292930.00
07/31/2017 16:45,2,5.344,ACTIVE,216.90,358.28,59.959,1501533903,"201051344000685","219011344069620",27.23,45.30,0,339.04,397.66,147.4,140.4,0.716,793309.0,793309.0,16220,0,0,0,L,1122011218,0,124.72,123.14,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501533925,2292931.00
07/31/2017 16:45,2,5.316,ACTIVE,217.58,358.88,59.986,1501533903,"201051344000917","219011344069620",27.63,45.30,0,336.94,396.15,148.8,141.7,0.720,790003.0,790003.0,16216,0,0,0,L,1122011218,0,124.27,123.81,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501533926,2292932.00
07/31/2017 16:45,2,5.381,ACTIVE,216.90,359.18,60.002,1501533903,"201051344001145","219011344069620",27.25,44.80,0,338.74,397.05,148.5,141.4,0.685,798006.5,798006.5,16202,0,0,0,L,1122011218,0,124.04,123.36,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501533927,2292933.00
07/31/2017 16:45,2,5.396,ACTIVE,218.03,357.38,60.002,1501533903,"201051344000651","219011344069620",27.02,44.50,0,337.24,395.85,147.5,140.5,0.672,786915.6,786915.6,16196,0,0,0,L,1122011218,0,125.17,123.59,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501533928,2292934.00
07/31/2017 16:45,2,4.453,ACTIVE,213.96,361.29,59.954,1501533903,"274151322000088","219011344069620",26.74,51.50,0,332.73,375.11,120.7,114.5,0.460,994095.8,994095.8,16094,0,0,0,L,1151911521,0,123.59,122.91,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501533929,2292935.00
07/31/2017 16:45,2,3.041,ACTIVE,214.87,413.29,59.975,1501533903,"274151322000068","219011344069620",37.47,54.30,0,383.83,431.62,115.9,109.9,0.442,865016.6,865016.6,16475,0,0,0,L,1151911521,0,123.36,123.59,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501533930,2292936.00
07/31/2017 16:45,2,5.348,ACTIVE,217.58,358.58,60.007,1501533903,"201051344001135","219011344069620",27.19,45.00,0,338.44,396.15,147.2,140.2,0.676,782451.5,782451.5,16168,0,0,0,L,1122011218,0,124.49,123.59,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501533930,2292937.00
07/31/2017 16:45,2,5.346,ACTIVE,216.90,357.98,59.981,1501533903,"201051344000594","219011344069620",27.31,51.00,0,336.94,397.05,147.8,140.7,0.685,801867.0,801867.0,16191,0,0,0,L,1122011218,0,123.59,123.81,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501533931,2292938.00
07/31/2017 16:45,2,5.375,ACTIVE,218.03,359.18,60.002,1501533903,"201051344001203","219011344069620",27.33,46.00,0,337.84,396.75,148.7,141.6,0.694,792331.8,792331.8,16223,0,0,0,L,1122011218,0,125.17,123.59,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501533932,2292939.00
07/31/2017 16:45,2,4.490,ACTIVE,213.96,351.97,59.996,1501533903,"274151322000054","219011344069620",26.16,50.80,0,331.83,374.51,118.9,112.8,0.451,1010210.6,1010210.6,16078,0,0,0,L,1151911521,0,123.14,123.14,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501533933,2292940.00
07/31/2017 16:45,2,5.318,ACTIVE,217.80,359.18,60.002,1501533903,"201051344000867","219011344069620",27.57,44.30,0,338.44,395.85,148.7,141.6,0.676,786075.3,786075.3,16221,0,0,0,L,1122011218,0,124.04,124.04,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501533934,2292941.00
07/31/2017 16:45,2,5.141,ACTIVE,217.58,358.58,59.970,1501533903,"201051344001093","219011344069620",27.77,43.80,0,336.34,395.25,144.5,137.5,0.667,790017.5,790017.5,16221,0,0,0,L,1122011218,0,124.49,123.59,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501533935,2292942.00
07/31/2017 16:45,2,5.342,ACTIVE,218.03,360.08,59.975,1501533903,"201051344000900","219011344069620",27.83,40.00,0,336.64,397.35,150.5,143.4,0.685,807973.3,807973.3,16225,0,0,0,L,1122011218,0,124.27,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501533936,2292943.00
07/31/2017 16:45,2,5.246,ACTIVE,218.26,359.78,59.975,1501533903,"201051344000648","219011344069620",27.25,41.30,0,337.84,396.45,144.8,137.8,0.685,794812.0,794812.0,16197,0,0,0,L,1122011218,0,123.81,124.72,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501533937,2292944.00
07/31/2017 16:45,2,5.340,ACTIVE,218.26,360.38,60.007,1501533903,"201051344000569","219011344069620",27.59,41.80,0,337.24,397.05,149.2,142.1,0.694,809697.6,809697.6,16171,0,0,0,L,1122011218,0,123.59,124.94,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501533939,2292945.00
07/31/2017 16:45,2,5.348,ACTIVE,218.48,360.69,60.002,1501533903,"201051344000983","219011344069620",27.79,41.30,0,337.24,397.05,150.4,143.2,0.689,800456.4,800456.4,16202,0,0,0,L,1122011218,0,124.27,124.49,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501533940,2292946.00
07/31/2017 16:45,2,5.318,ACTIVE,218.48,358.88,59.938,1501533903,"201051344001158","219011344069620",27.21,42.80,0,337.24,395.85,146.6,139.6,0.694,784666.8,784666.8,16200,0,0,0,L,1122011218,0,124.04,124.27,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501533941,2292947.00
07/31/2017 16:45,2,5.199,ACTIVE,218.48,360.08,60.002,1501533903,"201051344000576","219011344069620",27.83,40.00,0,337.54,396.45,146.6,139.5,0.685,799228.6,799228.6,16211,0,0,0,L,1122011218,0,124.27,124.49,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501533942,2292948.00
07/31/2017 16:45,2,4.500,ACTIVE,214.19,352.27,59.975,1501533903,"274151322000087","219011344069620",26.96,59.30,0,332.73,375.41,122.8,116.6,0.468,985124.7,985124.7,16311,0,0,0,L,1151911521,0,123.36,123.36,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501533943,2292949.00
07/31/2017 17:00,2,4.848,ACTIVE,217.58,357.38,59.986,1501534804,"201051344000645","219011344069620",27.63,40.20,0,338.74,392.25,135.7,129.0,0.619,798185.1,798185.1,16186,0,0,0,L,1122011218,0,123.81,124.49,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501534805,2292950.00
07/31/2017 17:00,2,4.090,ACTIVE,213.29,349.86,59.996,1501534804,"274151322000085","219011344069620",25.86,51.80,0,333.33,371.21,107.0,101.4,0.411,1005209.7,1005209.7,16091,0,0,0,L,1151911521,0,123.14,122.68,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501534806,2292951.00
07/31/2017 17:00,2,4.850,ACTIVE,216.90,357.08,60.018,1501534804,"201051344000633","219011344069620",27.75,44.50,0,336.94,393.15,136.3,129.6,0.654,785196.9,785196.9,16237,0,0,0,L,1122011218,0,123.59,124.04,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501534807,2292952.00
