ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/31/2017 17:00,2,4.898,ACTIVE,217.80,357.98,59.981,1501534804,"201051344000469","219011344069620",27.79,38.00,0,336.94,394.05,137.8,131.1,0.650,789013.3,789013.3,16205,0,0,0,L,1122011218,0,123.36,124.72,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501534808,2292953.00
07/31/2017 17:00,2,4.906,ACTIVE,216.22,357.08,60.018,1501534804,"201051344000646","219011344069620",27.41,45.00,0,332.73,393.15,136.2,129.6,0.650,783488.0,783488.0,16191,0,0,0,L,1122011218,0,124.04,122.91,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501534808,2292954.00
07/31/2017 17:00,2,4.180,ACTIVE,213.29,356.18,59.981,1501534804,"274151322000052","219011344069620",27.08,55.50,0,332.73,373.61,114.5,108.6,0.446,1046648.3,1046648.3,16087,0,0,0,L,1151911521,0,122.23,122.91,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501534809,2292955.00
07/31/2017 17:00,2,5.125,ACTIVE,217.35,356.78,59.981,1501534804,"201051344000585","219011344069620",27.45,43.80,0,334.84,394.35,142.4,135.6,0.663,797179.3,797179.3,16191,0,0,0,L,1122011218,0,123.81,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501534810,2292956.00
07/31/2017 17:00,2,4.824,ACTIVE,216.00,355.58,60.023,1501534804,"201051344001230","219011344069620",27.77,44.30,0,333.63,388.04,135.7,129.0,0.641,788007.4,788007.4,16230,0,0,0,L,1122011218,0,123.81,122.68,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501534811,2292957.00
07/31/2017 17:00,2,4.889,ACTIVE,217.13,356.78,59.970,1501534804,"201051344000582","219011344069620",27.31,44.00,0,333.03,394.05,135.3,128.6,0.632,777055.4,777055.4,16181,0,0,0,L,1122011218,0,124.27,123.36,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501534812,2292958.00
07/31/2017 17:00,2,4.789,ACTIVE,216.22,354.97,60.023,1501534804,"201051344000955","219011344069620",27.59,45.50,0,333.33,391.64,133.8,127.2,0.641,797079.0,797079.0,16206,0,0,0,L,1122011218,0,123.36,123.14,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501534813,2292959.00
07/31/2017 17:00,2,2.713,ACTIVE,213.29,415.69,59.981,1501534804,"274151322000094","219011344069620",38.01,53.00,0,379.32,431.92,104.1,98.5,0.393,864286.2,864286.2,16465,0,0,0,L,1151911521,0,122.46,123.14,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501534814,2292960.00
07/31/2017 17:00,2,4.918,ACTIVE,217.58,357.68,59.975,1501534804,"201051344000579","219011344069620",27.53,45.30,0,338.14,393.45,137.1,130.4,0.619,807225.2,807225.2,16196,0,0,0,L,1122011218,0,123.59,124.04,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501534815,2292961.00
07/31/2017 17:00,2,4.840,ACTIVE,216.00,354.67,60.007,1501534804,"201051344000890","219011344069620",27.69,46.80,0,334.24,392.25,135.8,129.1,0.628,791136.1,791136.1,16201,0,0,0,L,1122011218,0,123.81,122.23,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501534816,2292962.00
07/31/2017 17:00,2,4.783,ACTIVE,216.67,356.18,60.018,1501534804,"201051344000438","219011344069620",27.73,46.60,0,333.93,393.15,134.2,127.6,0.645,793485.6,793485.6,16185,0,0,0,L,1122011218,0,124.27,123.14,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501534817,2292963.00
07/31/2017 17:00,2,4.730,ACTIVE,216.22,351.37,59.991,1501534804,"201051344000417","219011344069620",18.09,46.20,0,334.54,375.71,86.8,81.8,0.411,710440.8,710440.8,16226,0,0,0,L,1122011218,0,123.59,122.91,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501534818,2292964.00
07/31/2017 17:00,2,4.217,ACTIVE,212.83,358.28,59.991,1501534804,"274151322000083","219011344069620",27.17,57.00,0,331.83,372.71,116.0,110.1,0.464,1036080.8,1036080.8,16102,0,0,0,L,1151911521,0,122.46,122.68,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501534819,2292965.00
07/31/2017 17:00,2,4.338,ACTIVE,213.74,361.59,59.986,1501534804,"274151322000076","219011344069620",27.99,56.30,0,333.33,374.51,122.9,116.7,0.477,1106025.8,1106025.8,16094,0,0,0,L,1151911521,0,123.14,123.14,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501534820,2292966.00
07/31/2017 17:00,2,4.836,ACTIVE,216.67,356.48,59.965,1501534804,"201051344000868","219011344069620",28.05,39.30,0,333.63,393.45,137.3,130.6,0.628,787366.3,787366.3,16215,0,0,0,L,1122011218,0,122.91,124.27,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501534820,2292967.00
07/31/2017 17:00,2,4.436,ACTIVE,213.06,351.67,59.991,1501534804,"274151322000095","219011344069620",27.77,54.80,0,332.73,375.41,124.7,118.4,0.473,1095373.3,1095373.3,16113,0,0,0,L,1151911521,0,122.91,122.46,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501534821,2292968.00
07/31/2017 17:00,2,4.908,ACTIVE,217.80,354.67,59.975,1501534804,"201051344000988","219011344069620",18.01,39.00,0,337.84,378.42,89.4,84.4,0.433,683072.3,683072.3,16190,0,0,0,L,1122011218,0,123.59,124.49,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501534822,2292969.00
07/31/2017 17:00,2,5.029,ACTIVE,217.13,356.48,59.986,1501534804,"201051344001025","219011344069620",27.41,45.00,0,334.54,394.05,139.6,132.8,0.636,794243.5,794243.5,16189,0,0,0,L,1122011218,0,124.04,123.36,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501534823,2292970.00
07/31/2017 17:00,2,4.787,ACTIVE,217.80,358.88,59.986,1501534804,"201051344000458","219011344069620",28.21,41.50,0,338.14,393.75,136.7,130.0,0.663,798576.2,798576.2,16184,0,0,0,L,1122011218,0,123.81,124.49,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501534824,2292971.00
07/31/2017 17:00,2,4.902,ACTIVE,218.26,358.28,59.996,1501534804,"201051344000853","219011344069620",27.85,40.60,0,338.14,394.35,138.3,131.5,0.658,799865.4,799865.4,16206,0,0,0,L,1122011218,0,124.27,124.49,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501534825,2292972.00
07/31/2017 17:00,2,4.875,ACTIVE,216.00,356.78,59.991,1501534804,"201051344000685","219011344069620",27.55,44.50,0,333.63,394.05,136.0,129.3,0.672,793342.6,793342.6,16221,0,0,0,L,1122011218,0,124.27,122.68,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501534826,2292973.00
07/31/2017 17:00,2,4.941,ACTIVE,216.90,356.18,60.012,1501534804,"201051344000917","219011344069620",27.47,44.00,0,332.73,393.75,137.5,130.8,0.650,790037.0,790037.0,16217,0,0,0,L,1122011218,0,123.81,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501534827,2292974.00
07/31/2017 17:00,2,4.906,ACTIVE,216.22,356.48,59.986,1501534804,"201051344001145","219011344069620",27.67,43.60,0,333.63,393.75,137.4,130.7,0.641,798040.5,798040.5,16203,0,0,0,L,1122011218,0,123.81,122.91,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501534828,2292975.00
07/31/2017 17:00,2,4.922,ACTIVE,217.35,357.08,60.028,1501534804,"201051344000651","219011344069620",27.39,44.00,0,337.54,393.15,136.6,129.9,0.632,786949.4,786949.4,16197,0,0,0,L,1122011218,0,124.72,122.91,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501534828,2292976.00
07/31/2017 17:00,2,4.014,ACTIVE,213.06,351.67,59.981,1501534804,"274151322000088","219011344069620",27.02,50.40,0,332.13,371.51,109.8,104.1,0.424,994123.1,994123.1,16095,0,0,0,L,1151911521,0,123.14,122.46,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501534829,2292977.00
07/31/2017 17:00,2,2.707,ACTIVE,213.96,409.08,60.002,1501534804,"274151322000068","219011344069620",38.17,53.30,0,379.02,429.82,104.7,99.2,0.398,865042.7,865042.7,16476,0,0,0,L,1151911521,0,122.91,123.14,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501534830,2292978.00
07/31/2017 17:00,2,4.922,ACTIVE,216.67,357.08,60.007,1501534804,"201051344001135","219011344069620",27.37,44.30,0,333.93,392.85,136.4,129.7,0.632,782485.2,782485.2,16169,0,0,0,L,1122011218,0,124.04,123.14,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501534831,2292979.00
07/31/2017 17:00,2,4.893,ACTIVE,216.45,356.48,60.018,1501534804,"201051344000594","219011344069620",27.55,50.60,0,332.43,393.75,136.5,129.8,0.632,801900.8,801900.8,16192,0,0,0,L,1122011218,0,123.14,123.59,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501534832,2292980.00
07/31/2017 17:00,2,4.895,ACTIVE,217.13,357.68,60.028,1501534804,"201051344001203","219011344069620",27.71,45.00,0,336.94,393.75,137.3,130.6,0.650,792365.7,792365.7,16224,0,0,0,L,1122011218,0,124.72,123.14,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501534833,2292981.00
07/31/2017 17:00,2,4.047,ACTIVE,213.29,346.56,59.991,1501534804,"274151322000054","219011344069620",26.50,50.40,0,332.43,371.51,108.7,102.9,0.420,1010237.5,1010237.5,16079,0,0,0,L,1151911521,0,122.91,122.68,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501534834,2292982.00
07/31/2017 17:00,2,4.969,ACTIVE,216.90,355.58,59.975,1501534804,"201051344000867","219011344069620",27.21,43.40,0,333.63,392.85,137.1,130.4,0.623,786109.3,786109.3,16222,0,0,0,L,1122011218,0,123.59,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501534835,2292983.00
07/31/2017 17:00,2,4.738,ACTIVE,217.13,356.18,60.018,1501534804,"201051344001093","219011344069620",27.71,42.80,0,327.02,401.26,132.9,126.4,0.614,790050.4,790050.4,16222,0,0,0,L,1122011218,0,124.27,123.14,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501534836,2292984.00
07/31/2017 17:00,2,4.896,ACTIVE,217.58,358.88,60.007,1501534804,"201051344000900","219011344069620",27.97,39.30,0,335.44,393.45,138.7,131.9,0.636,808007.7,808007.7,16226,0,0,0,L,1122011218,0,123.81,124.27,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501534837,2292985.00
07/31/2017 17:00,2,4.760,ACTIVE,217.35,357.68,60.007,1501534804,"201051344000648","219011344069620",27.71,40.20,0,338.14,393.45,133.7,127.2,0.628,794845.1,794845.1,16198,0,0,0,L,1122011218,0,123.14,124.49,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501534838,2292986.00
07/31/2017 17:00,2,4.896,ACTIVE,217.58,358.28,59.981,1501534804,"201051344000569","219011344069620",27.75,40.80,0,336.64,393.75,137.7,131.0,0.645,809731.6,809731.6,16172,0,0,0,L,1122011218,0,123.14,124.49,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501534839,2292987.00
07/31/2017 17:00,2,4.918,ACTIVE,218.03,358.88,59.991,1501534804,"201051344000983","219011344069620",27.95,40.40,0,334.54,394.05,139.2,132.5,0.658,800490.8,800490.8,16203,0,0,0,L,1122011218,0,123.81,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501534840,2292988.00
07/31/2017 17:00,2,4.846,ACTIVE,217.80,358.58,60.023,1501534804,"201051344001158","219011344069620",27.57,42.00,0,335.14,392.55,135.4,128.8,0.632,784700.3,784700.3,16201,0,0,0,L,1122011218,0,123.59,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501534840,2292989.00
07/31/2017 17:00,2,4.814,ACTIVE,217.80,358.58,60.034,1501534804,"201051344000576","219011344069620",27.69,39.50,0,338.14,393.45,135.0,128.4,0.650,799262.0,799262.0,16212,0,0,0,L,1122011218,0,123.81,124.04,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501534841,2292990.00
07/31/2017 17:00,2,4.088,ACTIVE,213.29,350.47,59.970,1501534804,"274151322000087","219011344069620",27.15,58.50,0,332.13,371.51,112.3,106.5,0.420,985152.5,985152.5,16312,0,0,0,L,1151911521,0,122.68,123.14,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501534842,2292991.00
07/31/2017 17:15,2,4.379,ACTIVE,217.80,356.78,59.938,1501535704,"201051344000645","219011344069620",27.67,40.00,0,338.74,389.24,122.7,116.5,0.552,798215.8,798215.8,16187,0,0,0,L,1122011218,0,124.04,124.27,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501535705,2292992.00
07/31/2017 17:15,2,3.617,ACTIVE,214.19,354.67,59.959,1501535704,"274151322000085","219011344069620",26.28,49.80,0,333.93,368.50,96.2,90.9,0.362,1005233.8,1005233.8,16092,0,0,0,L,1151911521,0,123.14,123.14,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501535706,2292993.00
07/31/2017 17:15,2,4.438,ACTIVE,217.35,357.08,59.986,1501535704,"201051344000633","219011344069620",27.61,43.60,0,338.14,389.84,124.1,117.8,0.592,785227.9,785227.9,16238,0,0,0,L,1122011218,0,123.81,124.04,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501535707,2292994.00
07/31/2017 17:15,2,4.424,ACTIVE,218.03,358.28,59.986,1501535704,"201051344000469","219011344069620",27.87,37.30,0,338.14,390.74,124.9,118.6,0.605,789044.5,789044.5,16206,0,0,0,L,1122011218,0,123.59,124.49,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501535708,2292995.00
07/31/2017 17:15,2,4.445,ACTIVE,215.77,354.67,59.991,1501535704,"201051344000646","219011344069620",27.59,43.60,0,333.93,389.24,124.2,118.0,0.588,783518.9,783518.9,16192,0,0,0,L,1122011218,0,123.81,122.68,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501535708,2292996.00
07/31/2017 17:15,2,3.668,ACTIVE,213.74,345.96,59.944,1501535704,"274151322000052","219011344069620",27.65,53.80,0,333.33,370.00,102.7,97.2,0.402,1046674.1,1046674.1,16088,0,0,0,L,1151911521,0,122.23,123.59,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501535709,2292997.00
07/31/2017 17:15,2,4.680,ACTIVE,216.90,355.88,59.996,1501535704,"201051344000585","219011344069620",27.45,43.00,0,338.44,391.04,130.1,123.7,0.605,797211.8,797211.8,16192,0,0,0,L,1122011218,0,123.81,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501535710,2292998.00
07/31/2017 17:15,2,4.371,ACTIVE,215.54,353.77,59.986,1501535704,"201051344001230","219011344069620",27.87,43.00,0,333.33,388.04,123.4,117.2,0.583,788038.2,788038.2,16231,0,0,0,L,1122011218,0,123.81,122.68,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501535711,2292999.00
07/31/2017 17:15,2,4.432,ACTIVE,216.90,356.18,60.012,1501535704,"201051344000582","219011344069620",27.39,43.40,0,338.14,391.04,123.0,116.7,0.575,777086.1,777086.1,16182,0,0,0,L,1122011218,0,124.04,123.59,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501535712,2293000.00
07/31/2017 17:15,2,4.309,ACTIVE,215.77,352.87,59.975,1501535704,"201051344000955","219011344069620",27.87,44.50,0,334.24,387.44,121.7,115.5,0.583,797109.3,797109.3,16207,0,0,0,L,1122011218,0,123.36,123.14,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501535713,2293001.00
07/31/2017 17:15,2,2.447,ACTIVE,213.96,411.18,59.970,1501535704,"274151322000094","219011344069620",37.75,52.00,0,383.23,437.33,93.5,88.3,0.354,864309.4,864309.4,16466,0,0,0,L,1151911521,0,122.46,123.59,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501535714,2293002.00
07/31/2017 17:15,2,4.477,ACTIVE,217.80,356.78,59.981,1501535704,"201051344000579","219011344069620",27.57,43.60,0,339.04,390.44,125.0,118.7,0.579,807256.3,807256.3,16197,0,0,0,L,1122011218,0,123.81,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501535715,2293003.00
07/31/2017 17:15,2,4.436,ACTIVE,215.77,353.17,59.954,1501535704,"201051344000890","219011344069620",27.55,46.00,0,334.84,388.64,123.7,117.5,0.575,791166.9,791166.9,16202,0,0,0,L,1122011218,0,123.81,122.23,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501535716,2293004.00
07/31/2017 17:15,2,4.371,ACTIVE,216.45,355.28,59.928,1501535704,"201051344000438","219011344069620",27.63,45.30,0,338.44,389.24,122.3,116.2,0.579,793516.1,793516.1,16186,0,0,0,L,1122011218,0,124.27,123.14,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501535716,2293005.00
07/31/2017 17:15,2,4.365,ACTIVE,216.00,349.26,59.975,1501535704,"201051344000417","219011344069620",17.93,45.30,0,336.04,373.31,79.2,74.6,0.376,710460.4,710460.4,16227,0,0,0,L,1122011218,0,123.59,122.91,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501535718,2293006.00
07/31/2017 17:15,2,3.764,ACTIVE,213.29,344.76,59.991,1501535704,"274151322000083","219011344069620",27.45,55.80,0,333.03,370.60,104.7,99.1,0.402,1036106.9,1036106.9,16103,0,0,0,L,1151911521,0,122.23,123.14,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501535719,2293007.00
07/31/2017 17:15,2,3.885,ACTIVE,214.19,346.56,59.986,1501535704,"274151322000076","219011344069620",28.03,53.50,0,333.93,371.51,110.3,104.6,0.429,1106053.5,1106053.5,16095,0,0,0,L,1151911521,0,122.68,123.59,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501535720,2293008.00
07/31/2017 17:15,2,4.443,ACTIVE,216.90,355.58,59.944,1501535704,"201051344000868","219011344069620",27.69,38.60,0,338.14,389.24,124.5,118.3,0.570,787397.4,787397.4,16216,0,0,0,L,1122011218,0,123.36,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501535721,2293009.00
07/31/2017 17:15,2,4.002,ACTIVE,213.51,348.06,59.949,1501535704,"274151322000095","219011344069620",27.77,53.80,0,332.73,373.31,112.5,106.7,0.433,1095401.4,1095401.4,16114,0,0,0,L,1151911521,0,122.91,122.91,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501535722,2293010.00
07/31/2017 17:15,2,4.463,ACTIVE,217.80,354.67,59.991,1501535704,"201051344000988","219011344069620",17.99,38.20,0,338.44,375.71,81.3,76.6,0.380,683092.4,683092.4,16191,0,0,0,L,1122011218,0,123.81,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501535722,2293011.00
07/31/2017 17:15,2,4.561,ACTIVE,216.45,354.67,60.007,1501535704,"201051344001025","219011344069620",27.55,43.80,0,338.14,390.14,127.3,120.9,0.579,794275.2,794275.2,16190,0,0,0,L,1122011218,0,123.81,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501535723,2293012.00
07/31/2017 17:15,2,4.445,ACTIVE,217.80,356.48,59.944,1501535704,"201051344000458","219011344069620",27.65,40.60,0,338.44,390.14,124.4,118.1,0.614,798607.3,798607.3,16185,0,0,0,L,1122011218,0,124.04,124.27,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501535724,2293013.00
07/31/2017 17:15,2,4.455,ACTIVE,218.26,359.18,59.970,1501535704,"201051344000853","219011344069620",27.79,39.00,0,338.44,390.14,125.3,119.0,0.605,799896.8,799896.8,16207,0,0,0,L,1122011218,0,124.49,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501535725,2293014.00
07/31/2017 17:15,2,4.449,ACTIVE,215.77,354.67,59.933,1501535704,"201051344000685","219011344069620",27.47,43.00,0,337.54,389.24,123.8,117.5,0.605,793373.5,793373.5,16222,0,0,0,L,1122011218,0,124.49,122.68,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501535726,2293015.00
07/31/2017 17:15,2,4.506,ACTIVE,216.45,354.37,60.012,1501535704,"201051344000917","219011344069620",27.39,43.00,0,337.84,389.54,125.1,118.8,0.592,790068.3,790068.3,16218,0,0,0,L,1122011218,0,123.81,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501535727,2293016.00
07/31/2017 17:15,2,4.484,ACTIVE,216.00,354.37,59.981,1501535704,"201051344001145","219011344069620",27.63,42.80,0,338.14,389.84,125.4,119.1,0.588,798071.8,798071.8,16204,0,0,0,L,1122011218,0,123.81,122.91,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501535728,2293017.00
07/31/2017 17:15,2,4.449,ACTIVE,216.67,355.88,59.917,1501535704,"201051344000651","219011344069620",27.61,43.00,0,338.44,390.14,124.4,118.2,0.579,786980.5,786980.5,16198,0,0,0,L,1122011218,0,124.49,122.91,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501535729,2293018.00
07/31/2017 17:15,2,3.561,ACTIVE,213.29,343.85,59.959,1501535704,"274151322000088","219011344069620",27.23,49.00,0,333.33,368.80,98.2,92.9,0.354,994147.7,994147.7,16096,0,0,0,L,1151911521,0,123.14,122.91,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501535730,2293019.00
07/31/2017 17:15,2,2.510,ACTIVE,214.19,405.47,59.970,1501535704,"274151322000068","219011344069620",36.82,51.80,0,384.13,433.12,93.7,88.5,0.358,865066.2,865066.2,16477,0,0,0,L,1151911521,0,122.91,123.36,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501535731,2293020.00
07/31/2017 17:15,2,4.451,ACTIVE,216.22,354.07,60.002,1501535704,"201051344001135","219011344069620",27.57,43.40,0,337.84,388.94,124.2,118.0,0.575,782516.2,782516.2,16170,0,0,0,L,1122011218,0,123.81,122.91,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501535731,2293021.00
07/31/2017 17:15,2,4.424,ACTIVE,216.22,353.77,59.944,1501535704,"201051344000594","219011344069620",27.69,49.00,0,337.24,388.64,124.1,117.8,0.566,801931.8,801931.8,16193,0,0,0,L,1122011218,0,123.14,123.14,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501535732,2293022.00
07/31/2017 17:15,2,4.400,ACTIVE,216.67,355.58,59.981,1501535704,"201051344001203","219011344069620",27.97,44.30,0,338.44,390.14,124.6,118.4,0.588,792396.9,792396.9,16225,0,0,0,L,1122011218,0,124.49,123.14,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501535733,2293023.00
07/31/2017 17:15,2,3.600,ACTIVE,213.74,356.18,59.996,1501535704,"274151322000054","219011344069620",26.78,48.00,0,333.63,369.40,97.5,92.2,0.362,1010261.9,1010261.9,16080,0,0,0,L,1151911521,0,122.68,122.91,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501535734,2293024.00
07/31/2017 17:15,2,4.430,ACTIVE,216.90,354.37,59.944,1501535704,"201051344000867","219011344069620",27.75,42.30,0,336.94,388.64,124.5,118.2,0.570,786140.4,786140.4,16223,0,0,0,L,1122011218,0,123.81,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501535735,2293025.00
07/31/2017 17:15,2,4.254,ACTIVE,216.67,354.37,59.959,1501535704,"201051344001093","219011344069620",27.91,42.00,0,338.74,388.94,120.2,114.1,0.557,790080.5,790080.5,16223,0,0,0,L,1122011218,0,124.04,123.14,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501535736,2293026.00
07/31/2017 17:15,2,4.432,ACTIVE,217.35,356.48,59.970,1501535704,"201051344000900","219011344069620",27.99,38.60,0,338.44,390.14,125.7,119.4,0.575,808039.1,808039.1,16227,0,0,0,L,1122011218,0,123.81,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501535737,2293027.00
07/31/2017 17:15,2,4.303,ACTIVE,217.35,355.28,59.938,1501535704,"201051344000648","219011344069620",27.73,39.80,0,339.04,389.54,120.9,114.7,0.570,794875.4,794875.4,16199,0,0,0,L,1122011218,0,123.36,124.27,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501535738,2293028.00
07/31/2017 17:15,2,4.436,ACTIVE,217.35,356.78,60.028,1501535704,"201051344000569","219011344069620",27.75,39.80,0,338.74,389.84,124.7,118.4,0.588,809762.8,809762.8,16173,0,0,0,L,1122011218,0,123.36,124.27,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501535739,2293029.00
07/31/2017 17:15,2,4.469,ACTIVE,217.58,356.48,59.954,1501535704,"201051344000983","219011344069620",27.89,39.80,0,338.44,390.74,126.2,119.8,0.597,800522.3,800522.3,16204,0,0,0,L,1122011218,0,124.04,124.04,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501535740,2293030.00
07/31/2017 17:15,2,4.395,ACTIVE,217.58,355.28,59.996,1501535704,"201051344001158","219011344069620",27.61,40.40,0,337.54,389.54,122.9,116.7,0.579,784731.0,784731.0,16202,0,0,0,L,1122011218,0,123.59,123.81,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501535741,2293031.00
07/31/2017 17:15,2,4.305,ACTIVE,217.80,355.88,60.002,1501535704,"201051344000576","219011344069620",27.99,38.60,0,338.44,390.44,122.0,115.8,0.570,799292.6,799292.6,16213,0,0,0,L,1122011218,0,123.81,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501535741,2293032.00
07/31/2017 17:15,2,3.637,ACTIVE,213.51,348.36,59.981,1501535704,"274151322000087","219011344069620",27.31,56.50,0,332.73,369.10,100.5,95.1,0.367,985177.7,985177.7,16313,0,0,0,L,1151911521,0,122.91,123.14,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501535742,2293033.00
07/31/2017 17:30,2,3.973,ACTIVE,216.00,352.27,59.938,1501536603,"201051344000645","219011344069620",27.61,38.80,0,338.44,386.23,111.1,105.3,0.517,798243.4,798243.4,16188,0,0,0,L,1122011218,0,123.14,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501536604,2293034.00
07/31/2017 17:30,2,3.199,ACTIVE,212.38,348.36,59.959,1501536603,"274151322000085","219011344069620",26.40,49.00,0,334.24,364.89,85.5,80.6,0.323,1005255.2,1005255.2,16093,0,0,0,L,1151911521,0,122.68,122.23,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501536605,2293035.00
07/31/2017 17:30,2,3.986,ACTIVE,215.54,354.37,59.938,1501536603,"201051344000633","219011344069620",27.81,42.30,0,337.54,385.93,112.2,106.4,0.539,785255.9,785255.9,16239,0,0,0,L,1122011218,0,122.91,123.36,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501536606,2293036.00
07/31/2017 17:30,2,3.949,ACTIVE,216.22,352.87,59.944,1501536603,"201051344000469","219011344069620",28.21,37.00,0,337.24,387.44,112.9,107.0,0.539,789072.7,789072.7,16207,0,0,0,L,1122011218,0,122.46,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501536607,2293037.00
07/31/2017 17:30,2,3.984,ACTIVE,214.41,351.67,59.986,1501536603,"201051344000646","219011344069620",27.89,43.00,0,333.03,382.33,112.5,106.6,0.544,783546.9,783546.9,16193,0,0,0,L,1122011218,0,123.14,122.01,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501536608,2293038.00
07/31/2017 17:30,2,3.260,ACTIVE,212.16,347.76,59.917,1501536603,"274151322000052","219011344069620",27.57,52.00,0,333.33,366.70,91.0,86.0,0.354,1046696.8,1046696.8,16089,0,0,0,L,1151911521,0,121.78,122.23,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501536609,2293039.00
07/31/2017 17:30,2,4.211,ACTIVE,215.32,353.77,59.981,1501536603,"201051344000585","219011344069620",27.77,42.00,0,334.24,386.53,118.4,112.4,0.552,797241.2,797241.2,16193,0,0,0,L,1122011218,0,122.91,122.91,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501536610,2293040.00
07/31/2017 17:30,2,3.928,ACTIVE,214.19,350.47,59.991,1501536603,"201051344001230","219011344069620",27.99,41.80,0,333.63,380.52,111.4,105.6,0.526,788066.0,788066.0,16232,0,0,0,L,1122011218,0,122.91,122.01,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501536611,2293041.00
07/31/2017 17:30,2,4.002,ACTIVE,215.32,352.57,59.886,1501536603,"201051344000582","219011344069620",27.43,42.00,0,334.84,384.73,111.2,105.4,0.521,777113.8,777113.8,16183,0,0,0,L,1122011218,0,123.14,122.68,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501536612,2293042.00
07/31/2017 17:30,2,3.865,ACTIVE,214.41,351.97,59.922,1501536603,"201051344000955","219011344069620",28.01,44.00,0,333.33,380.52,109.6,103.8,0.530,797136.6,797136.6,16208,0,0,0,L,1122011218,0,122.46,122.23,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501536613,2293043.00
07/31/2017 17:30,2,2.117,ACTIVE,212.16,407.57,59.954,1501536603,"274151322000094","219011344069620",38.01,50.80,0,382.33,431.32,81.9,77.1,0.318,864329.9,864329.9,16467,0,0,0,L,1151911521,0,121.55,122.68,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501536614,2293044.00
07/31/2017 17:30,2,3.973,ACTIVE,216.00,353.77,59.933,1501536603,"201051344000579","219011344069620",28.11,42.50,0,335.14,385.93,113.2,107.3,0.544,807284.5,807284.5,16198,0,0,0,L,1122011218,0,122.68,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501536615,2293045.00
07/31/2017 17:30,2,3.990,ACTIVE,214.41,351.07,59.981,1501536603,"201051344000890","219011344069620",27.65,44.00,0,333.63,381.73,111.8,106.0,0.517,791194.8,791194.8,16203,0,0,0,L,1122011218,0,123.14,121.55,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501536615,2293046.00
07/31/2017 17:30,2,3.930,ACTIVE,214.87,351.97,59.938,1501536603,"201051344000438","219011344069620",27.75,44.00,0,335.14,383.83,110.5,104.8,0.530,793543.6,793543.6,16187,0,0,0,L,1122011218,0,123.36,122.23,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501536616,2293047.00
07/31/2017 17:30,2,3.947,ACTIVE,214.64,358.58,59.970,1501536603,"201051344000417","219011344069620",17.91,42.30,0,318.91,394.65,71.7,67.3,0.623,710478.0,710478.0,16228,0,0,0,L,1122011218,0,122.68,122.23,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501536617,2293048.00
07/31/2017 17:30,2,3.314,ACTIVE,212.16,344.15,59.933,1501536603,"274151322000083","219011344069620",27.61,52.50,0,333.93,367.30,92.7,87.5,0.367,1036130.1,1036130.1,16104,0,0,0,L,1151911521,0,121.78,122.23,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501536618,2293049.00
07/31/2017 17:30,2,3.461,ACTIVE,213.06,352.87,59.954,1501536603,"274151322000076","219011344069620",27.91,52.30,0,333.93,368.50,97.8,92.4,0.380,1106078.0,1106078.0,16096,0,0,0,L,1151911521,0,122.46,122.68,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501536619,2293050.00
07/31/2017 17:30,2,4.012,ACTIVE,215.32,352.87,59.928,1501536603,"201051344000868","219011344069620",27.63,38.00,0,334.24,385.33,112.3,106.5,0.526,787425.4,787425.4,16217,0,0,0,L,1122011218,0,122.46,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501536620,2293051.00
07/31/2017 17:30,2,3.516,ACTIVE,212.38,343.85,59.954,1501536603,"274151322000095","219011344069620",27.99,52.00,0,333.63,369.70,99.6,94.2,0.380,1095426.4,1095426.4,16115,0,0,0,L,1151911521,0,122.46,122.23,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501536621,2293052.00
07/31/2017 17:30,2,4.014,ACTIVE,216.22,361.29,60.002,1501536603,"201051344000988","219011344069620",18.07,36.30,0,321.61,397.96,73.5,69.0,0.628,683110.6,683110.6,16192,0,0,0,L,1122011218,0,122.68,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501536622,2293053.00
07/31/2017 17:30,2,4.076,ACTIVE,215.09,352.27,59.981,1501536603,"201051344001025","219011344069620",27.87,43.60,0,334.84,384.13,115.0,109.1,0.521,794303.8,794303.8,16191,0,0,0,L,1122011218,0,122.91,122.68,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501536623,2293054.00
07/31/2017 17:30,2,3.988,ACTIVE,216.00,352.87,59.986,1501536603,"201051344000458","219011344069620",27.91,40.00,0,336.94,386.23,112.7,106.9,0.544,798635.4,798635.4,16186,0,0,0,L,1122011218,0,123.14,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501536624,2293055.00
07/31/2017 17:30,2,3.994,ACTIVE,216.45,354.37,59.986,1501536603,"201051344000853","219011344069620",28.01,38.60,0,339.04,386.23,113.3,107.5,0.544,799925.1,799925.1,16208,0,0,0,L,1122011218,0,123.36,123.36,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501536624,2293056.00
07/31/2017 17:30,2,4.006,ACTIVE,214.64,352.27,59.970,1501536603,"201051344000685","219011344069620",27.57,42.50,0,333.63,383.53,111.9,106.1,0.552,793401.4,793401.4,16223,0,0,0,L,1122011218,0,123.59,122.01,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501536625,2293057.00
07/31/2017 17:30,2,4.014,ACTIVE,215.32,352.57,59.986,1501536603,"201051344000917","219011344069620",27.89,42.50,0,333.63,384.43,113.4,107.5,0.539,790096.5,790096.5,16219,0,0,0,L,1122011218,0,122.91,122.91,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501536626,2293058.00
07/31/2017 17:30,2,4.053,ACTIVE,214.64,351.67,59.922,1501536603,"201051344001145","219011344069620",27.63,41.50,0,334.54,383.53,113.4,107.5,0.521,798100.1,798100.1,16205,0,0,0,L,1122011218,0,122.91,122.23,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501536627,2293059.00
07/31/2017 17:30,2,4.041,ACTIVE,215.54,352.87,60.002,1501536603,"201051344000651","219011344069620",27.49,42.00,0,337.54,385.63,112.5,106.7,0.517,787008.5,787008.5,16199,0,0,0,L,1122011218,0,123.81,122.46,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501536628,2293060.00
07/31/2017 17:30,2,3.115,ACTIVE,212.16,343.55,59.954,1501536603,"274151322000088","219011344069620",27.37,47.80,0,333.63,366.40,86.3,81.4,0.314,994169.4,994169.4,16097,0,0,0,L,1151911521,0,122.68,122.01,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501536629,2293061.00
07/31/2017 17:30,2,2.182,ACTIVE,213.06,405.47,59.949,1501536603,"274151322000068","219011344069620",37.35,50.80,0,378.72,433.12,82.5,77.7,0.314,865086.9,865086.9,16478,0,0,0,L,1151911521,0,122.46,122.68,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501536630,2293062.00
07/31/2017 17:30,2,4.047,ACTIVE,215.09,350.77,59.954,1501536603,"201051344001135","219011344069620",27.41,42.80,0,333.63,382.93,112.4,106.6,0.526,782544.2,782544.2,16171,0,0,0,L,1122011218,0,123.14,122.23,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501536631,2293063.00
07/31/2017 17:30,2,3.980,ACTIVE,214.87,352.87,59.959,1501536603,"201051344000594","219011344069620",27.87,48.50,0,333.03,382.33,112.4,106.6,0.521,801959.8,801959.8,16194,0,0,0,L,1122011218,0,122.46,122.68,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501536632,2293064.00
07/31/2017 17:30,2,4.018,ACTIVE,215.32,351.97,59.975,1501536603,"201051344001203","219011344069620",27.73,43.00,0,337.24,385.33,112.8,106.9,0.535,792425.0,792425.0,16226,0,0,0,L,1122011218,0,123.81,122.46,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501536633,2293065.00
07/31/2017 17:30,2,3.180,ACTIVE,212.61,343.55,59.938,1501536603,"274151322000054","219011344069620",26.78,46.80,0,333.63,365.80,86.2,81.3,0.331,1010283.5,1010283.5,16081,0,0,0,L,1151911521,0,122.23,122.23,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501536634,2293066.00
07/31/2017 17:30,2,4.020,ACTIVE,215.54,351.97,59.928,1501536603,"201051344000867","219011344069620",27.67,41.00,0,334.84,384.43,112.7,106.8,0.513,786168.5,786168.5,16224,0,0,0,L,1122011218,0,122.91,122.91,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501536635,2293067.00
07/31/2017 17:30,2,3.824,ACTIVE,215.54,352.57,59.954,1501536603,"201051344001093","219011344069620",27.97,41.30,0,336.34,384.73,108.2,102.5,0.504,790107.5,790107.5,16224,0,0,0,L,1122011218,0,123.36,122.68,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501536636,2293068.00
07/31/2017 17:30,2,3.957,ACTIVE,215.77,353.47,59.986,1501536603,"201051344000900","219011344069620",28.33,38.00,0,337.24,387.74,113.5,107.6,0.521,808067.4,808067.4,16228,0,0,0,L,1122011218,0,122.91,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501536636,2293069.00
07/31/2017 17:30,2,3.857,ACTIVE,216.00,353.17,59.970,1501536603,"201051344000648","219011344069620",27.95,39.00,0,338.44,386.23,109.2,103.5,0.517,794902.6,794902.6,16200,0,0,0,L,1122011218,0,122.46,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501536637,2293070.00
07/31/2017 17:30,2,4.021,ACTIVE,216.00,353.17,59.975,1501536603,"201051344000569","219011344069620",27.67,39.30,0,337.54,386.53,112.7,106.8,0.530,809790.9,809790.9,16174,0,0,0,L,1122011218,0,122.46,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501536639,2293071.00
07/31/2017 17:30,2,3.996,ACTIVE,216.45,353.77,59.975,1501536603,"201051344000983","219011344069620",28.23,39.50,0,338.14,386.23,114.3,108.4,0.544,800550.8,800550.8,16205,0,0,0,L,1122011218,0,123.14,123.36,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501536640,2293072.00
07/31/2017 17:30,2,3.963,ACTIVE,216.00,352.87,59.917,1501536603,"201051344001158","219011344069620",27.77,39.50,0,334.84,385.93,111.4,105.6,0.521,784758.7,784758.7,16203,0,0,0,L,1122011218,0,122.68,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501536641,2293073.00
07/31/2017 17:30,2,3.818,ACTIVE,216.22,354.97,59.965,1501536603,"201051344000576","219011344069620",28.43,37.50,0,338.44,385.93,110.0,104.2,0.513,799320.1,799320.1,16214,0,0,0,L,1122011218,0,123.14,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501536642,2293074.00
07/31/2017 17:30,2,3.207,ACTIVE,212.61,345.36,59.965,1501536603,"274151322000087","219011344069620",27.35,55.30,0,333.03,365.49,88.8,83.8,0.327,985200.0,985200.0,16314,0,0,0,L,1151911521,0,122.46,122.46,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501536643,2293075.00
07/31/2017 17:45,2,3.430,ACTIVE,214.87,350.47,59.949,1501537503,"201051344000645","219011344069620",28.11,38.40,0,324.32,380.52,97.6,92.3,0.451,798268.1,798268.1,16189,0,0,0,L,1122011218,0,122.68,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501537504,2293076.00
07/31/2017 17:45,2,2.701,ACTIVE,211.70,348.66,59.965,1501537503,"274151322000085","219011344069620",26.80,45.80,0,322.51,378.72,73.2,68.7,0.504,1005273.8,1005273.8,16094,0,0,0,L,1151911521,0,122.01,121.78,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501537505,2293077.00
07/31/2017 17:45,2,3.520,ACTIVE,214.41,351.97,60.007,1501537503,"201051344000633","219011344069620",27.85,41.30,0,322.81,380.82,99.2,93.8,0.473,785280.8,785280.8,16240,0,0,0,L,1122011218,0,122.46,122.46,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501537506,2293078.00
07/31/2017 17:45,2,3.451,ACTIVE,214.87,349.86,59.991,1501537503,"201051344000469","219011344069620",28.45,35.80,0,323.41,381.73,99.4,94.0,0.486,789097.7,789097.7,16208,0,0,0,L,1122011218,0,122.01,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501537507,2293079.00
07/31/2017 17:45,2,3.527,ACTIVE,213.06,348.66,60.044,1501537503,"201051344000646","219011344069620",27.79,41.50,0,321.91,377.52,99.3,93.9,0.482,783571.9,783571.9,16194,0,0,0,L,1122011218,0,122.46,121.33,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501537508,2293080.00
07/31/2017 17:45,2,2.807,ACTIVE,211.25,351.07,59.986,1501537503,"274151322000052","219011344069620",27.39,50.80,0,322.21,363.99,78.0,73.3,0.301,1046716.7,1046716.7,16090,0,0,0,L,1151911521,0,120.65,122.23,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501537509,2293081.00
07/31/2017 17:45,2,3.736,ACTIVE,213.96,349.26,59.922,1501537503,"201051344000585","219011344069620",27.75,40.80,0,322.81,379.32,105.2,99.6,0.482,797267.6,797267.6,16194,0,0,0,L,1122011218,0,122.23,122.01,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501537510,2293082.00
07/31/2017 17:45,2,3.477,ACTIVE,212.83,346.86,59.917,1501537503,"201051344001230","219011344069620",27.89,40.80,0,323.11,378.42,98.3,92.9,0.464,788090.7,788090.7,16233,0,0,0,L,1122011218,0,122.23,121.10,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501537510,2293083.00
07/31/2017 17:45,2,3.510,ACTIVE,213.96,349.56,59.975,1501537503,"201051344000582","219011344069620",27.69,42.00,0,322.51,378.12,98.4,93.1,0.468,777138.6,777138.6,16184,0,0,0,L,1122011218,0,122.46,122.01,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501537511,2293084.00
07/31/2017 17:45,2,3.400,ACTIVE,213.06,347.46,59.938,1501537503,"201051344000955","219011344069620",27.99,42.80,0,322.81,376.92,96.4,91.1,0.468,797161.0,797161.0,16209,0,0,0,L,1122011218,0,121.78,121.55,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501537512,2293085.00
07/31/2017 17:45,2,1.791,ACTIVE,212.61,419.90,59.986,1501537503,"274151322000094","219011344069620",37.93,47.30,0,374.81,443.04,69.8,65.4,0.482,864347.7,864347.7,16468,0,0,0,L,1151911521,0,121.55,122.91,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501537513,2293086.00
07/31/2017 17:45,2,3.529,ACTIVE,215.77,352.27,60.002,1501537503,"201051344000579","219011344069620",28.01,41.80,0,324.62,380.52,100.1,94.7,0.464,807309.7,807309.7,16199,0,0,0,L,1122011218,0,122.91,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501537514,2293087.00
07/31/2017 17:45,2,3.529,ACTIVE,214.19,349.56,59.938,1501537503,"201051344000890","219011344069620",27.61,43.00,0,322.81,378.72,98.7,93.4,0.455,791219.7,791219.7,16204,0,0,0,L,1122011218,0,122.91,121.55,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501537515,2293088.00
07/31/2017 17:45,2,3.396,ACTIVE,214.64,350.77,60.007,1501537503,"201051344000438","219011344069620",28.27,43.40,0,322.81,377.22,97.2,91.9,0.464,793568.2,793568.2,16188,0,0,0,L,1122011218,0,123.14,122.23,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501537516,2293089.00
07/31/2017 17:45,2,3.490,ACTIVE,214.41,356.18,60.023,1501537503,"201051344000417","219011344069620",17.87,40.80,0,322.81,387.14,63.3,59.1,0.548,710493.8,710493.8,16229,0,0,0,L,1122011218,0,122.68,122.23,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501537517,2293090.00
07/31/2017 17:45,2,2.855,ACTIVE,212.38,351.67,60.012,1501537503,"274151322000083","219011344069620",27.61,50.80,0,321.91,363.99,79.9,75.2,0.318,1036150.5,1036150.5,16105,0,0,0,L,1151911521,0,121.55,122.46,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501537518,2293091.00
07/31/2017 17:45,2,2.959,ACTIVE,212.61,353.17,59.970,1501537503,"274151322000076","219011344069620",27.97,51.00,0,321.91,365.49,83.8,79.0,0.318,1106099.4,1106099.4,16097,0,0,0,L,1151911521,0,122.01,122.91,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501537519,2293092.00
07/31/2017 17:45,2,3.502,ACTIVE,215.09,351.37,59.996,1501537503,"201051344000868","219011344069620",27.93,37.00,0,322.81,378.42,99.1,93.7,0.460,787450.4,787450.4,16218,0,0,0,L,1122011218,0,122.46,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501537520,2293093.00
07/31/2017 17:45,2,3.062,ACTIVE,212.61,351.67,60.002,1501537503,"274151322000095","219011344069620",27.81,50.80,0,321.01,366.10,86.2,81.3,0.323,1095448.4,1095448.4,16116,0,0,0,L,1151911521,0,122.23,122.23,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501537521,2293094.00
