ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/31/2017 17:45,2,3.559,ACTIVE,215.77,358.58,59.949,1501537503,"201051344000988","219011344069620",17.99,35.20,0,324.02,394.35,64.9,60.7,0.544,683126.7,683126.7,16193,0,0,0,L,1122011218,0,122.68,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501537522,2293095.00
07/31/2017 17:45,2,3.594,ACTIVE,214.87,349.26,59.986,1501537503,"201051344001025","219011344069620",27.99,42.00,0,323.41,378.72,101.9,96.5,0.468,794329.5,794329.5,16192,0,0,0,L,1122011218,0,122.91,122.46,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501537523,2293096.00
07/31/2017 17:45,2,3.457,ACTIVE,216.00,351.67,59.981,1501537503,"201051344000458","219011344069620",28.31,39.00,0,324.92,381.12,99.2,93.8,0.482,798660.5,798660.5,16187,0,0,0,L,1122011218,0,123.14,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501537523,2293097.00
07/31/2017 17:45,2,3.490,ACTIVE,216.45,352.87,59.959,1501537503,"201051344000853","219011344069620",28.31,38.00,0,327.62,382.33,100.1,94.7,0.468,799950.3,799950.3,16209,0,0,0,L,1122011218,0,123.59,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501537524,2293098.00
07/31/2017 17:45,2,3.488,ACTIVE,214.41,350.77,60.012,1501537503,"201051344000685","219011344069620",27.95,42.00,0,323.11,378.12,98.8,93.4,0.491,793426.3,793426.3,16224,0,0,0,L,1122011218,0,123.36,121.78,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501537525,2293099.00
07/31/2017 17:45,2,3.543,ACTIVE,214.87,350.77,59.981,1501537503,"201051344000917","219011344069620",27.97,41.80,0,323.41,377.82,100.4,95.0,0.477,790121.8,790121.8,16220,0,0,0,L,1122011218,0,122.91,122.46,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501537526,2293100.00
07/31/2017 17:45,2,3.566,ACTIVE,214.41,349.56,60.018,1501537503,"201051344001145","219011344069620",27.83,40.80,0,322.81,377.82,100.5,95.1,0.468,798125.4,798125.4,16206,0,0,0,L,1122011218,0,122.91,122.01,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501537527,2293101.00
07/31/2017 17:45,2,3.525,ACTIVE,215.09,350.47,60.028,1501537503,"201051344000651","219011344069620",27.85,41.30,0,324.02,378.42,99.5,94.1,0.455,787033.5,787033.5,16200,0,0,0,L,1122011218,0,123.59,122.01,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501537528,2293102.00
07/31/2017 17:45,2,2.662,ACTIVE,212.38,353.77,59.970,1501537503,"274151322000088","219011344069620",27.25,45.00,0,321.91,378.42,73.4,68.9,0.499,994188.2,994188.2,16098,0,0,0,L,1151911521,0,122.46,122.23,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501537529,2293103.00
07/31/2017 17:45,2,1.848,ACTIVE,213.51,405.47,59.975,1501537503,"274151322000068","219011344069620",37.57,47.30,0,374.51,445.75,70.0,65.6,0.482,865104.8,865104.8,16479,0,0,0,L,1151911521,0,122.46,122.91,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501537530,2293104.00
07/31/2017 17:45,2,3.531,ACTIVE,214.41,348.66,59.944,1501537503,"201051344001135","219011344069620",27.77,42.00,0,324.02,382.63,99.4,94.0,0.464,782569.2,782569.2,16172,0,0,0,L,1122011218,0,122.91,122.01,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501537531,2293105.00
07/31/2017 17:45,2,3.516,ACTIVE,214.64,351.67,60.007,1501537503,"201051344000594","219011344069620",27.85,47.00,0,321.91,377.22,99.2,93.8,0.460,801984.8,801984.8,16195,0,0,0,L,1122011218,0,122.68,122.46,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501537531,2293106.00
07/31/2017 17:45,2,3.521,ACTIVE,214.87,350.47,59.981,1501537503,"201051344001203","219011344069620",27.95,42.00,0,322.81,378.72,99.7,94.3,0.473,792450.1,792450.1,16227,0,0,0,L,1122011218,0,123.59,122.23,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501537532,2293107.00
07/31/2017 17:45,2,2.713,ACTIVE,212.38,363.99,59.975,1501537503,"274151322000054","219011344069620",26.84,44.50,0,321.91,379.02,73.7,69.2,0.517,1010302.3,1010302.3,16082,0,0,0,L,1151911521,0,122.01,122.23,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501537533,2293108.00
07/31/2017 17:45,2,3.512,ACTIVE,215.32,350.17,59.981,1501537503,"201051344000867","219011344069620",27.99,39.80,0,321.91,377.82,99.7,94.3,0.455,786193.6,786193.6,16225,0,0,0,L,1122011218,0,122.91,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501537534,2293109.00
07/31/2017 17:45,2,3.352,ACTIVE,215.09,350.17,60.039,1501537503,"201051344001093","219011344069620",28.05,40.40,0,322.21,377.22,95.2,89.9,0.442,790131.5,790131.5,16225,0,0,0,L,1122011218,0,123.14,122.23,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501537535,2293110.00
07/31/2017 17:45,2,3.484,ACTIVE,215.77,352.57,59.970,1501537503,"201051344000900","219011344069620",28.27,37.30,0,324.02,380.82,99.8,94.4,0.455,808092.6,808092.6,16229,0,0,0,L,1122011218,0,123.14,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501537536,2293111.00
07/31/2017 17:45,2,3.381,ACTIVE,215.54,351.37,59.981,1501537503,"201051344000648","219011344069620",28.03,38.20,0,323.41,379.92,96.0,90.7,0.451,794926.8,794926.8,16201,0,0,0,L,1122011218,0,122.46,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501537537,2293112.00
07/31/2017 17:45,2,3.525,ACTIVE,215.54,351.07,60.002,1501537503,"201051344000569","219011344069620",27.79,38.40,0,324.02,380.22,99.2,93.8,0.464,809816.0,809816.0,16175,0,0,0,L,1122011218,0,122.46,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501537538,2293113.00
07/31/2017 17:45,2,3.533,ACTIVE,215.77,352.57,60.002,1501537503,"201051344000983","219011344069620",28.23,38.20,0,323.72,380.52,101.0,95.6,0.482,800576.2,800576.2,16206,0,0,0,L,1122011218,0,123.14,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501537539,2293114.00
07/31/2017 17:45,2,3.535,ACTIVE,215.77,351.67,59.970,1501537503,"201051344001158","219011344069620",27.41,39.00,0,324.02,380.52,98.2,92.9,0.464,784783.5,784783.5,16204,0,0,0,L,1122011218,0,122.68,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501537540,2293115.00
07/31/2017 17:45,2,3.398,ACTIVE,216.00,351.67,59.996,1501537503,"201051344000576","219011344069620",28.13,37.00,0,327.02,381.12,96.9,91.6,0.455,799344.5,799344.5,16215,0,0,0,L,1122011218,0,123.14,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501537541,2293116.00
07/31/2017 17:45,2,2.719,ACTIVE,212.38,362.19,59.991,1501537503,"274151322000087","219011344069620",27.63,54.00,0,322.21,376.01,76.0,71.4,0.504,985219.4,985219.4,16315,0,0,0,L,1151911521,0,122.01,122.46,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501537542,2293117.00
07/31/2017 18:00,2,2.988,ACTIVE,216.00,350.77,60.028,1501538403,"201051344000645","219011344069620",27.65,37.80,0,334.84,375.41,83.8,79.0,0.384,798289.5,798289.5,16190,0,0,0,L,1122011218,0,123.36,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501538404,2293118.00
07/31/2017 18:00,2,2.250,ACTIVE,212.61,348.06,59.965,1501538403,"274151322000085","219011344069620",26.74,43.60,0,333.63,376.31,60.9,56.9,0.424,1005289.5,1005289.5,16095,0,0,0,L,1151911521,0,122.23,122.68,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501538405,2293119.00
07/31/2017 18:00,2,3.004,ACTIVE,215.54,352.57,60.028,1501538403,"201051344000633","219011344069620",28.07,40.20,0,332.73,376.31,85.5,80.6,0.411,785302.6,785302.6,16241,0,0,0,L,1122011218,0,123.14,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501538406,2293120.00
07/31/2017 18:00,2,2.984,ACTIVE,216.00,351.37,59.991,1501538403,"201051344000469","219011344069620",28.25,35.80,0,332.73,374.51,85.3,80.4,0.415,789119.5,789119.5,16209,0,0,0,L,1122011218,0,122.68,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501538407,2293121.00
07/31/2017 18:00,2,3.051,ACTIVE,213.96,349.26,59.970,1501538403,"201051344000646","219011344069620",27.65,42.00,0,332.73,373.31,85.5,80.6,0.411,783593.7,783593.7,16195,0,0,0,L,1122011218,0,123.14,121.78,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501538408,2293122.00
07/31/2017 18:00,2,2.320,ACTIVE,212.83,348.66,60.023,1501538403,"274151322000052","219011344069620",27.55,46.40,0,328.52,378.42,64.7,60.5,0.446,1046733.4,1046733.4,16091,0,0,0,L,1151911521,0,121.55,122.91,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501538409,2293123.00
07/31/2017 18:00,2,3.258,ACTIVE,214.87,350.17,60.028,1501538403,"201051344000585","219011344069620",27.73,40.80,0,333.33,374.51,91.6,86.5,0.429,797290.8,797290.8,16195,0,0,0,L,1122011218,0,122.91,122.68,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501538410,2293124.00
07/31/2017 18:00,2,2.980,ACTIVE,213.96,346.56,59.970,1501538403,"201051344001230","219011344069620",27.95,40.40,0,332.43,373.01,84.4,79.5,0.402,788112.3,788112.3,16234,0,0,0,L,1122011218,0,122.91,121.55,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501538411,2293125.00
07/31/2017 18:00,2,3.014,ACTIVE,214.87,348.96,60.018,1501538403,"201051344000582","219011344069620",27.77,40.80,0,333.93,374.21,84.8,79.9,0.402,777160.2,777160.2,16185,0,0,0,L,1122011218,0,123.14,122.46,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501538412,2293126.00
07/31/2017 18:00,2,2.908,ACTIVE,213.96,347.46,59.981,1501538403,"201051344000955","219011344069620",28.07,43.00,0,333.33,373.61,82.7,77.9,0.398,797182.1,797182.1,16210,0,0,0,L,1122011218,0,122.46,122.23,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501538413,2293127.00
07/31/2017 18:00,2,1.562,ACTIVE,212.83,392.55,60.007,1501538403,"274151322000094","219011344069620",36.24,45.30,0,373.61,435.23,57.6,53.6,0.398,864362.6,864362.6,16469,0,0,0,L,1151911521,0,121.78,123.14,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501538414,2293128.00
07/31/2017 18:00,2,3.033,ACTIVE,215.77,351.37,60.018,1501538403,"201051344000579","219011344069620",28.11,40.80,0,335.74,376.31,86.4,81.5,0.407,807331.7,807331.7,16200,0,0,0,L,1122011218,0,122.91,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501538414,2293129.00
07/31/2017 18:00,2,2.920,ACTIVE,214.19,347.16,59.996,1501538403,"201051344000890","219011344069620",28.63,42.30,0,333.33,373.31,84.7,79.8,0.389,791241.4,791241.4,16205,0,0,0,L,1122011218,0,123.14,121.55,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501538415,2293130.00
07/31/2017 18:00,2,2.969,ACTIVE,214.64,349.86,59.949,1501538403,"201051344000438","219011344069620",27.77,42.80,0,334.24,373.01,83.5,78.7,0.398,793589.5,793589.5,16189,0,0,0,L,1122011218,0,123.36,122.23,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501538416,2293131.00
07/31/2017 18:00,2,2.988,ACTIVE,214.41,354.07,60.018,1501538403,"201051344000417","219011344069620",18.03,39.80,0,333.33,382.03,54.6,50.7,0.473,710507.5,710507.5,16230,0,0,0,L,1122011218,0,122.68,122.01,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501538417,2293132.00
07/31/2017 18:00,2,2.389,ACTIVE,212.16,347.16,59.996,1501538403,"274151322000083","219011344069620",27.61,47.00,0,327.92,378.12,66.7,62.5,0.473,1036167.7,1036167.7,16106,0,0,0,L,1151911521,0,121.78,122.68,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501538418,2293133.00
07/31/2017 18:00,2,2.436,ACTIVE,213.29,349.86,59.970,1501538403,"274151322000076","219011344069620",28.17,47.30,0,327.62,377.82,69.5,65.2,0.491,1106117.4,1106117.4,16098,0,0,0,L,1151911521,0,122.46,123.14,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501538419,2293134.00
07/31/2017 18:00,2,3.025,ACTIVE,215.32,350.17,60.039,1501538403,"201051344000868","219011344069620",27.73,36.50,0,334.24,373.91,85.0,80.1,0.389,787472.1,787472.1,16219,0,0,0,L,1122011218,0,122.68,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501538420,2293135.00
07/31/2017 18:00,2,2.547,ACTIVE,212.61,347.16,59.986,1501538403,"274151322000095","219011344069620",27.85,47.00,0,329.73,377.82,71.8,67.4,0.495,1095467.0,1095467.0,16117,0,0,0,L,1151911521,0,122.23,122.68,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501538421,2293136.00
07/31/2017 18:00,2,2.967,ACTIVE,215.77,356.48,60.002,1501538403,"201051344000988","219011344069620",18.53,34.50,0,335.44,387.44,55.7,51.8,0.473,683140.8,683140.8,16194,0,0,0,L,1122011218,0,122.91,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501538422,2293137.00
07/31/2017 18:00,2,3.125,ACTIVE,214.87,349.86,60.007,1501538403,"201051344001025","219011344069620",27.79,41.00,0,334.24,374.81,88.0,83.0,0.402,794351.9,794351.9,16193,0,0,0,L,1122011218,0,122.91,122.46,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501538423,2293138.00
07/31/2017 18:00,2,3.018,ACTIVE,215.77,350.77,60.007,1501538403,"201051344000458","219011344069620",27.87,38.80,0,336.34,374.21,85.2,80.3,0.411,798682.2,798682.2,16188,0,0,0,L,1122011218,0,123.14,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501538424,2293139.00
07/31/2017 18:00,2,3.023,ACTIVE,216.45,351.97,59.996,1501538403,"201051344000853","219011344069620",28.05,37.30,0,338.74,377.52,85.8,80.9,0.402,799972.3,799972.3,16210,0,0,0,L,1122011218,0,123.59,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501538425,2293140.00
07/31/2017 18:00,2,2.988,ACTIVE,214.41,350.17,60.028,1501538403,"201051344000685","219011344069620",28.01,41.30,0,334.24,373.61,84.8,80.0,0.424,793447.9,793447.9,16225,0,0,0,L,1122011218,0,123.59,122.01,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501538426,2293141.00
07/31/2017 18:00,2,3.098,ACTIVE,214.64,349.86,60.002,1501538403,"201051344000917","219011344069620",27.53,40.80,0,332.73,373.91,86.4,81.5,0.411,790143.8,790143.8,16221,0,0,0,L,1122011218,0,122.91,122.46,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501538427,2293142.00
07/31/2017 18:00,2,3.090,ACTIVE,214.41,348.96,60.002,1501538403,"201051344001145","219011344069620",27.71,40.40,0,334.24,373.91,86.7,81.8,0.402,798147.5,798147.5,16207,0,0,0,L,1122011218,0,122.91,122.01,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501538428,2293143.00
07/31/2017 18:00,2,3.043,ACTIVE,215.32,349.26,60.007,1501538403,"201051344000651","219011344069620",27.75,41.00,0,333.93,373.91,85.5,80.6,0.407,787055.3,787055.3,16201,0,0,0,L,1122011218,0,123.81,122.23,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501538429,2293144.00
07/31/2017 18:00,2,2.211,ACTIVE,212.83,350.77,59.991,1501538403,"274151322000088","219011344069620",27.06,43.00,0,333.33,376.92,60.5,56.4,0.402,994203.9,994203.9,16099,0,0,0,L,1151911521,0,122.91,122.46,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501538429,2293145.00
07/31/2017 18:00,2,1.562,ACTIVE,213.51,409.38,60.002,1501538403,"274151322000068","219011344069620",37.07,45.50,0,373.31,438.23,58.6,54.7,0.402,865119.9,865119.9,16480,0,0,0,L,1151911521,0,122.46,123.14,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501538430,2293146.00
07/31/2017 18:00,2,3.045,ACTIVE,214.64,348.06,59.933,1501538403,"201051344001135","219011344069620",27.79,41.50,0,334.24,373.01,85.8,80.8,0.393,782591.1,782591.1,16173,0,0,0,L,1122011218,0,123.14,122.23,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501538431,2293147.00
07/31/2017 18:00,2,2.982,ACTIVE,214.87,350.17,59.954,1501538403,"201051344000594","219011344069620",28.23,45.50,0,333.03,373.31,85.3,80.4,0.384,802006.5,802006.5,16196,0,0,0,L,1122011218,0,122.68,122.68,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501538432,2293148.00
07/31/2017 18:00,2,2.982,ACTIVE,215.09,348.66,60.012,1501538403,"201051344001203","219011344069620",28.31,40.60,0,334.54,373.61,85.6,80.7,0.402,792471.9,792471.9,16228,0,0,0,L,1122011218,0,123.81,122.23,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501538433,2293149.00
07/31/2017 18:00,2,2.250,ACTIVE,212.61,353.77,60.007,1501538403,"274151322000054","219011344069620",26.78,42.50,0,333.63,377.22,61.0,57.0,0.411,1010318.1,1010318.1,16083,0,0,0,L,1151911521,0,122.23,122.46,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501538434,2293150.00
07/31/2017 18:00,2,3.016,ACTIVE,215.54,350.17,59.996,1501538403,"201051344000867","219011344069620",28.01,39.30,0,334.24,373.61,85.6,80.7,0.393,786215.4,786215.4,16226,0,0,0,L,1122011218,0,123.14,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501538435,2293151.00
07/31/2017 18:00,2,2.879,ACTIVE,215.09,349.86,60.044,1501538403,"201051344001093","219011344069620",27.85,40.20,0,333.03,373.61,81.3,76.5,0.371,790152.3,790152.3,16226,0,0,0,L,1122011218,0,123.36,122.46,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501538436,2293152.00
07/31/2017 18:00,2,2.984,ACTIVE,215.54,351.07,60.012,1501538403,"201051344000900","219011344069620",28.33,36.80,0,334.54,374.21,85.6,80.7,0.393,808114.5,808114.5,16230,0,0,0,L,1122011218,0,123.14,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501538437,2293153.00
07/31/2017 18:00,2,2.898,ACTIVE,216.00,350.17,59.975,1501538403,"201051344000648","219011344069620",27.99,37.50,0,336.04,373.91,82.2,77.4,0.389,794947.8,794947.8,16202,0,0,0,L,1122011218,0,122.68,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501538438,2293154.00
07/31/2017 18:00,2,3.018,ACTIVE,215.77,350.17,59.981,1501538403,"201051344000569","219011344069620",27.85,38.20,0,333.93,374.51,85.2,80.3,0.402,809837.8,809837.8,16176,0,0,0,L,1122011218,0,122.68,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501538439,2293155.00
07/31/2017 18:00,2,3.051,ACTIVE,216.00,350.47,59.954,1501538403,"201051344000983","219011344069620",28.13,37.80,0,334.84,374.81,86.9,81.9,0.415,800598.4,800598.4,16207,0,0,0,L,1122011218,0,123.14,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501538439,2293156.00
07/31/2017 18:00,2,3.000,ACTIVE,216.00,351.07,60.012,1501538403,"201051344001158","219011344069620",27.79,38.60,0,334.24,374.21,84.5,79.6,0.398,784805.0,784805.0,16205,0,0,0,L,1122011218,0,122.91,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501538440,2293157.00
07/31/2017 18:00,2,2.914,ACTIVE,216.22,351.97,60.012,1501538403,"201051344000576","219011344069620",28.01,36.50,0,337.54,376.31,82.7,77.9,0.393,799365.7,799365.7,16216,0,0,0,L,1122011218,0,123.14,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501538441,2293158.00
07/31/2017 18:00,2,2.277,ACTIVE,212.83,348.06,60.002,1501538403,"274151322000087","219011344069620",27.39,50.80,0,333.93,376.92,63.2,59.0,0.420,985235.7,985235.7,16316,0,0,0,L,1151911521,0,122.23,122.68,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501538442,2293159.00
07/31/2017 18:15,2,2.494,ACTIVE,215.32,360.38,60.002,1501539304,"201051344000645","219011344069620",27.61,35.60,0,319.51,396.75,69.8,65.4,0.575,798307.5,798307.5,16191,0,0,0,L,1122011218,0,122.91,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501539305,2293160.00
07/31/2017 18:15,2,1.795,ACTIVE,212.38,343.55,60.034,1501539304,"274151322000085","219011344069620",26.82,42.00,0,335.14,370.60,48.8,45.1,0.327,1005302.2,1005302.2,16096,0,0,0,L,1151911521,0,122.46,122.23,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501539306,2293161.00
07/31/2017 18:15,2,2.514,ACTIVE,214.87,360.38,59.944,1501539304,"201051344000633","219011344069620",28.09,38.20,0,318.91,397.05,71.5,67.1,0.610,785321.1,785321.1,16242,0,0,0,L,1122011218,0,122.68,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501539306,2293162.00
07/31/2017 18:15,2,2.502,ACTIVE,215.32,360.69,60.034,1501539304,"201051344000469","219011344069620",28.13,34.30,0,318.61,397.05,71.3,66.9,0.610,789138.0,789138.0,16210,0,0,0,L,1122011218,0,122.01,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501539307,2293163.00
07/31/2017 18:15,2,2.537,ACTIVE,213.74,358.58,60.012,1501539304,"201051344000646","219011344069620",27.99,39.30,0,318.61,391.04,71.8,67.4,0.610,783612.2,783612.2,16196,0,0,0,L,1122011218,0,122.68,121.78,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501539308,2293164.00
07/31/2017 18:15,2,1.848,ACTIVE,212.38,345.66,59.965,1501539304,"274151322000052","219011344069620",27.69,44.00,0,334.24,372.41,51.9,48.2,0.358,1046747.0,1046747.0,16092,0,0,0,L,1151911521,0,121.78,122.68,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501539309,2293165.00
07/31/2017 18:15,2,2.736,ACTIVE,214.64,350.47,60.007,1501539304,"201051344000585","219011344069620",28.11,40.00,0,333.03,371.51,77.9,73.2,0.362,797310.8,797310.8,16196,0,0,0,L,1122011218,0,122.46,122.46,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501539310,2293166.00
07/31/2017 18:15,2,2.514,ACTIVE,213.74,357.68,59.965,1501539304,"201051344001230","219011344069620",27.77,38.00,0,318.30,389.84,70.7,66.3,0.592,788130.5,788130.5,16235,0,0,0,L,1122011218,0,122.68,121.78,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501539311,2293167.00
07/31/2017 18:15,2,2.508,ACTIVE,214.64,360.08,60.018,1501539304,"201051344000582","219011344069620",27.99,39.00,0,317.10,394.35,71.1,66.7,0.597,777178.6,777178.6,16186,0,0,0,L,1122011218,0,122.91,122.46,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501539312,2293168.00
07/31/2017 18:15,2,2.467,ACTIVE,213.74,357.98,60.018,1501539304,"201051344000955","219011344069620",27.71,40.20,0,318.30,388.94,69.2,64.9,0.592,797200.0,797200.0,16211,0,0,0,L,1122011218,0,122.23,122.01,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501539313,2293169.00
07/31/2017 18:15,2,1.238,ACTIVE,212.38,395.55,59.954,1501539304,"274151322000094","219011344069620",36.72,43.60,0,334.24,431.92,46.2,42.7,0.318,864374.6,864374.6,16470,0,0,0,L,1151911521,0,121.55,122.91,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501539314,2293170.00
07/31/2017 18:15,2,2.557,ACTIVE,214.87,360.08,60.018,1501539304,"201051344000579","219011344069620",28.05,38.80,0,321.91,395.85,72.7,68.2,0.610,807350.4,807350.4,16201,0,0,0,L,1122011218,0,122.23,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501539315,2293171.00
07/31/2017 18:15,2,2.547,ACTIVE,213.96,358.58,59.933,1501539304,"201051344000890","219011344069620",27.77,40.20,0,319.51,391.04,71.7,67.3,0.592,791259.9,791259.9,16206,0,0,0,L,1122011218,0,122.91,121.55,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501539315,2293172.00
07/31/2017 18:15,2,2.482,ACTIVE,214.41,359.48,60.012,1501539304,"201051344000438","219011344069620",27.85,40.60,0,317.70,391.64,70.1,65.8,0.601,793607.6,793607.6,16190,0,0,0,L,1122011218,0,122.91,122.23,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501539316,2293173.00
07/31/2017 18:15,2,2.523,ACTIVE,214.19,352.87,60.012,1501539304,"201051344000417","219011344069620",17.93,38.80,0,333.93,376.62,45.9,42.3,0.398,710519.2,710519.2,16231,0,0,0,L,1122011218,0,122.68,122.23,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501539317,2293174.00
07/31/2017 18:15,2,1.926,ACTIVE,211.93,345.96,60.023,1501539304,"274151322000083","219011344069620",27.59,44.80,0,334.24,373.01,53.8,50.0,0.393,1036181.7,1036181.7,16107,0,0,0,L,1151911521,0,121.78,122.01,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501539318,2293175.00
07/31/2017 18:15,2,1.951,ACTIVE,212.83,357.68,59.970,1501539304,"274151322000076","219011344069620",28.17,44.50,0,335.74,374.81,55.7,51.8,0.393,1106132.1,1106132.1,16099,0,0,0,L,1151911521,0,122.23,122.68,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501539319,2293176.00
07/31/2017 18:15,2,2.518,ACTIVE,214.64,359.48,59.975,1501539304,"201051344000868","219011344069620",27.93,34.80,0,319.51,393.45,71.2,66.8,0.583,787490.5,787490.5,16220,0,0,0,L,1122011218,0,122.01,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501539320,2293177.00
07/31/2017 18:15,2,2.029,ACTIVE,212.16,348.96,60.023,1501539304,"274151322000095","219011344069620",28.19,44.50,0,334.24,375.71,57.9,54.0,0.389,1095482.1,1095482.1,16118,0,0,0,L,1151911521,0,122.23,122.01,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501539321,2293178.00
07/31/2017 18:15,2,2.559,ACTIVE,214.87,355.28,60.023,1501539304,"201051344000988","219011344069620",18.05,34.00,0,335.44,382.63,46.8,43.3,0.384,683152.7,683152.7,16195,0,0,0,L,1122011218,0,122.23,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501539322,2293179.00
07/31/2017 18:15,2,2.611,ACTIVE,214.41,359.18,59.949,1501539304,"201051344001025","219011344069620",28.05,39.50,0,317.10,391.64,74.2,69.7,0.605,794371.0,794371.0,16194,0,0,0,L,1122011218,0,122.68,122.23,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501539323,2293180.00
07/31/2017 18:15,2,2.539,ACTIVE,214.87,360.69,60.012,1501539304,"201051344000458","219011344069620",27.73,36.50,0,322.21,396.75,71.3,66.9,0.619,798700.7,798700.7,16189,0,0,0,L,1122011218,0,122.46,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501539324,2293181.00
07/31/2017 18:15,2,2.494,ACTIVE,215.54,360.38,60.023,1501539304,"201051344000853","219011344069620",28.43,35.80,0,322.51,397.35,71.8,67.4,0.610,799990.8,799990.8,16211,0,0,0,L,1122011218,0,122.91,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501539325,2293182.00
07/31/2017 18:15,2,2.533,ACTIVE,214.19,360.08,60.002,1501539304,"201051344000685","219011344069620",27.69,39.00,0,315.90,394.95,71.0,66.7,0.632,793466.3,793466.3,16226,0,0,0,L,1122011218,0,123.36,121.78,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501539326,2293183.00
07/31/2017 18:15,2,2.582,ACTIVE,214.41,360.08,59.912,1501539304,"201051344000917","219011344069620",27.83,39.00,0,318.91,393.75,72.8,68.4,0.619,790162.5,790162.5,16222,0,0,0,L,1122011218,0,122.68,122.46,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501539327,2293184.00
07/31/2017 18:15,2,2.594,ACTIVE,214.41,358.88,60.012,1501539304,"201051344001145","219011344069620",27.81,38.20,0,319.21,391.34,73.0,68.6,0.605,798166.3,798166.3,16208,0,0,0,L,1122011218,0,122.91,122.01,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501539327,2293185.00
07/31/2017 18:15,2,2.551,ACTIVE,214.64,360.38,59.996,1501539304,"201051344000651","219011344069620",27.81,39.00,0,320.41,397.66,71.9,67.5,0.601,787073.8,787073.8,16202,0,0,0,L,1122011218,0,123.36,122.01,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501539328,2293186.00
07/31/2017 18:15,2,1.734,ACTIVE,211.93,345.96,60.002,1501539304,"274151322000088","219011344069620",27.33,41.00,0,334.54,370.60,48.1,44.5,0.314,994216.5,994216.5,16100,0,0,0,L,1151911521,0,122.23,122.01,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501539330,2293187.00
07/31/2017 18:15,2,1.215,ACTIVE,212.83,414.19,59.991,1501539304,"274151322000068","219011344069620",38.01,43.80,0,335.14,434.63,47.1,43.6,0.318,865132.1,865132.1,16481,0,0,0,L,1151911521,0,122.46,122.46,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501539330,2293188.00
07/31/2017 18:15,2,2.568,ACTIVE,214.41,358.58,59.986,1501539304,"201051344001135","219011344069620",27.75,39.00,0,318.30,390.74,72.2,67.8,0.601,782609.6,782609.6,16174,0,0,0,L,1122011218,0,122.68,122.01,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501539331,2293189.00
07/31/2017 18:15,2,2.518,ACTIVE,214.41,358.58,60.002,1501539304,"201051344000594","219011344069620",28.05,43.00,0,318.91,390.74,71.6,67.2,0.592,802025.0,802025.0,16197,0,0,0,L,1122011218,0,122.23,122.46,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501539332,2293190.00
07/31/2017 18:15,2,2.523,ACTIVE,214.87,359.18,60.055,1501539304,"201051344001203","219011344069620",28.07,39.30,0,318.00,394.05,71.8,67.4,0.601,792490.4,792490.4,16229,0,0,0,L,1122011218,0,123.36,122.23,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501539333,2293191.00
07/31/2017 18:15,2,1.773,ACTIVE,211.93,347.76,59.996,1501539304,"274151322000054","219011344069620",27.19,40.60,0,333.93,371.21,48.8,45.2,0.331,1010330.9,1010330.9,16084,0,0,0,L,1151911521,0,122.01,122.01,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501539334,2293192.00
07/31/2017 18:15,2,2.527,ACTIVE,214.64,358.58,60.023,1501539304,"201051344000867","219011344069620",27.97,37.30,0,321.31,390.74,71.6,67.2,0.583,786233.8,786233.8,16227,0,0,0,L,1122011218,0,122.46,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501539335,2293193.00
07/31/2017 18:15,2,2.395,ACTIVE,214.64,359.18,59.981,1501539304,"201051344001093","219011344069620",27.83,37.50,0,318.61,393.45,67.5,63.2,0.561,790169.8,790169.8,16227,0,0,0,L,1122011218,0,123.14,122.23,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501539336,2293194.00
07/31/2017 18:15,2,2.506,ACTIVE,214.64,360.08,60.007,1501539304,"201051344000900","219011344069620",28.11,35.00,0,321.31,395.85,71.3,66.9,0.579,808132.9,808132.9,16231,0,0,0,L,1122011218,0,122.46,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501539337,2293195.00
07/31/2017 18:15,2,2.434,ACTIVE,214.87,358.88,60.007,1501539304,"201051344000648","219011344069620",27.67,35.60,0,318.30,395.85,68.2,63.9,0.579,794965.5,794965.5,16203,0,0,0,L,1122011218,0,121.78,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501539338,2293196.00
07/31/2017 18:15,2,2.490,ACTIVE,214.87,359.48,60.028,1501539304,"201051344000569","219011344069620",28.21,36.00,0,319.51,395.55,71.2,66.7,0.597,809856.2,809856.2,16177,0,0,0,L,1122011218,0,121.78,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501539339,2293197.00
07/31/2017 18:15,2,2.553,ACTIVE,214.87,359.48,60.002,1501539304,"201051344000983","219011344069620",28.25,36.00,0,318.00,394.95,73.0,68.6,0.623,800617.2,800617.2,16208,0,0,0,L,1122011218,0,122.46,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501539339,2293198.00
07/31/2017 18:15,2,2.502,ACTIVE,214.87,360.08,59.975,1501539304,"201051344001158","219011344069620",27.91,36.80,0,317.10,396.75,70.8,66.4,0.592,784823.3,784823.3,16206,0,0,0,L,1122011218,0,122.01,122.68,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501539341,2293199.00
07/31/2017 18:15,2,2.432,ACTIVE,215.32,360.99,59.981,1501539304,"201051344000576","219011344069620",27.81,34.80,0,321.91,396.75,68.5,64.2,0.575,799383.5,799383.5,16217,0,0,0,L,1122011218,0,122.46,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501539342,2293200.00
07/31/2017 18:15,2,1.820,ACTIVE,212.38,345.36,60.002,1501539304,"274151322000087","219011344069620",27.45,48.80,0,334.54,370.30,50.6,46.9,0.327,985248.9,985248.9,16317,0,0,0,L,1151911521,0,121.78,122.23,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501539343,2293201.00
07/31/2017 18:30,2,1.975,ACTIVE,215.09,355.58,59.991,1501540203,"201051344000645","219011344069620",28.03,34.50,0,336.04,391.34,56.0,52.2,0.468,798322.2,798322.2,16192,0,0,0,L,1122011218,0,122.91,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501540204,2293202.00
07/31/2017 18:30,2,1.348,ACTIVE,213.06,345.96,59.954,1501540203,"274151322000085","219011344069620",27.27,40.00,0,334.84,363.99,37.2,34.0,0.252,1005312.1,1005312.1,16097,0,0,0,L,1151911521,0,122.68,122.46,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501540205,2293203.00
07/31/2017 18:30,2,2.047,ACTIVE,214.87,357.38,60.002,1501540203,"201051344000633","219011344069620",27.97,36.50,0,335.44,391.64,58.0,54.0,0.486,785336.3,785336.3,16243,0,0,0,L,1122011218,0,122.91,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501540206,2293204.00
07/31/2017 18:30,2,2.006,ACTIVE,215.09,356.18,59.991,1501540203,"201051344000469","219011344069620",28.31,32.80,0,335.74,391.64,57.5,53.6,0.491,789153.0,789153.0,16211,0,0,0,L,1122011218,0,122.23,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501540207,2293205.00
07/31/2017 18:30,2,2.076,ACTIVE,213.51,354.67,59.996,1501540203,"201051344000646","219011344069620",27.95,37.00,0,335.14,388.34,58.8,54.8,0.499,783627.5,783627.5,16197,0,0,0,L,1122011218,0,122.68,121.78,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501540208,2293206.00
07/31/2017 18:30,2,1.420,ACTIVE,212.61,346.26,59.965,1501540203,"274151322000052","219011344069620",27.61,41.50,0,333.63,365.80,39.7,36.4,0.265,1046757.6,1046757.6,16093,0,0,0,L,1151911521,0,121.78,122.68,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501540209,2293207.00
07/31/2017 18:30,2,2.266,ACTIVE,214.19,356.18,59.928,1501540203,"201051344000585","219011344069620",28.05,36.50,0,317.40,395.55,64.4,60.2,0.539,797327.5,797327.5,16197,0,0,0,L,1122011218,0,122.23,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501540210,2293208.00
07/31/2017 18:30,2,2.020,ACTIVE,213.74,352.87,59.917,1501540203,"201051344001230","219011344069620",27.95,36.00,0,333.63,385.63,57.2,53.3,0.477,788145.5,788145.5,16236,0,0,0,L,1122011218,0,122.68,121.78,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501540211,2293209.00
07/31/2017 18:30,2,2.055,ACTIVE,214.41,354.67,59.965,1501540203,"201051344000582","219011344069620",27.81,36.80,0,336.34,391.64,57.9,54.0,0.477,777193.7,777193.7,16187,0,0,0,L,1122011218,0,122.68,122.46,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501540211,2293210.00
07/31/2017 18:30,2,1.967,ACTIVE,213.51,352.87,59.917,1501540203,"201051344000955","219011344069620",28.11,38.20,0,335.14,386.53,56.0,52.2,0.482,797214.6,797214.6,16212,0,0,0,L,1122011218,0,122.01,122.01,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501540212,2293211.00
07/31/2017 18:30,2,0.918,ACTIVE,212.83,403.37,59.986,1501540203,"274151322000094","219011344069620",37.39,41.80,0,335.74,426.51,35.0,31.9,0.243,864383.9,864383.9,16471,0,0,0,L,1151911521,0,122.01,122.91,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501540213,2293212.00
07/31/2017 18:30,2,2.074,ACTIVE,214.87,356.48,60.028,1501540203,"201051344000579","219011344069620",28.13,36.80,0,336.34,393.75,59.1,55.2,0.495,807365.9,807365.9,16202,0,0,0,L,1122011218,0,122.46,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501540214,2293213.00
07/31/2017 18:30,2,2.045,ACTIVE,213.74,353.17,59.938,1501540203,"201051344000890","219011344069620",28.19,38.20,0,334.54,387.74,58.4,54.5,0.477,791275.1,791275.1,16207,0,0,0,L,1122011218,0,122.68,121.55,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501540215,2293214.00
07/31/2017 18:30,2,1.984,ACTIVE,214.19,354.67,59.991,1501540203,"201051344000438","219011344069620",28.29,38.60,0,335.14,389.24,56.9,53.0,0.482,793622.4,793622.4,16191,0,0,0,L,1122011218,0,122.91,122.23,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501540216,2293215.00
07/31/2017 18:30,2,2.012,ACTIVE,213.96,349.86,59.975,1501540203,"201051344000417","219011344069620",18.35,37.50,0,335.74,372.71,37.4,34.1,0.314,710528.7,710528.7,16232,0,0,0,L,1122011218,0,122.46,122.23,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501540217,2293216.00
07/31/2017 18:30,2,1.480,ACTIVE,212.61,351.97,59.944,1501540203,"274151322000083","219011344069620",27.69,42.50,0,333.63,366.40,41.5,38.1,0.292,1036192.7,1036192.7,16108,0,0,0,L,1151911521,0,121.78,122.68,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501540218,2293217.00
07/31/2017 18:30,2,1.480,ACTIVE,213.29,353.17,59.959,1501540203,"274151322000076","219011344069620",28.23,41.80,0,335.14,367.60,42.4,39.0,0.292,1106143.4,1106143.4,16100,0,0,0,L,1151911521,0,122.23,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501540219,2293218.00
07/31/2017 18:30,2,2.025,ACTIVE,214.41,354.67,59.986,1501540203,"201051344000868","219011344069620",28.03,33.50,0,336.64,387.14,57.5,53.6,0.473,787505.5,787505.5,16221,0,0,0,L,1122011218,0,122.23,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501540220,2293219.00
07/31/2017 18:30,2,1.562,ACTIVE,212.61,353.47,59.954,1501540203,"274151322000095","219011344069620",28.05,42.00,0,333.03,367.90,44.3,40.9,0.309,1095494.0,1095494.0,16119,0,0,0,L,1151911521,0,122.01,122.46,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501540220,2293220.00
07/31/2017 18:30,2,2.045,ACTIVE,214.87,351.97,60.034,1501540203,"201051344000988","219011344069620",18.25,33.30,0,336.34,377.52,37.8,34.6,0.314,683162.5,683162.5,16196,0,0,0,L,1122011218,0,122.46,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501540221,2293221.00
07/31/2017 18:30,2,2.148,ACTIVE,213.96,354.97,59.996,1501540203,"201051344001025","219011344069620",27.81,37.00,0,336.34,389.84,60.5,56.5,0.491,794386.8,794386.8,16195,0,0,0,L,1122011218,0,122.23,122.23,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501540222,2293222.00
07/31/2017 18:30,2,2.021,ACTIVE,214.64,355.58,59.981,1501540203,"201051344000458","219011344069620",28.21,35.00,0,336.94,393.15,57.8,53.9,0.499,798715.8,798715.8,16190,0,0,0,L,1122011218,0,122.68,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501540223,2293223.00
07/31/2017 18:30,2,2.041,ACTIVE,215.54,357.08,59.986,1501540203,"201051344000853","219011344069620",28.09,34.30,0,336.94,394.35,58.1,54.1,0.499,800006.0,800006.0,16212,0,0,0,L,1122011218,0,123.14,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501540224,2293224.00
07/31/2017 18:30,2,2.027,ACTIVE,213.74,354.67,59.933,1501540203,"201051344000685","219011344069620",28.07,36.80,0,335.14,389.54,57.6,53.7,0.513,793481.3,793481.3,16227,0,0,0,L,1122011218,0,123.14,121.78,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501540225,2293225.00
07/31/2017 18:30,2,2.098,ACTIVE,213.96,354.67,59.922,1501540203,"201051344000917","219011344069620",27.87,37.30,0,335.14,391.04,59.2,55.2,0.504,790178.0,790178.0,16223,0,0,0,L,1122011218,0,122.46,122.46,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501540226,2293226.00
07/31/2017 18:30,2,2.133,ACTIVE,213.96,354.07,59.975,1501540203,"201051344001145","219011344069620",27.43,35.80,0,336.34,391.34,59.3,55.3,0.491,798181.8,798181.8,16209,0,0,0,L,1122011218,0,122.46,122.01,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501540227,2293227.00
07/31/2017 18:30,2,2.043,ACTIVE,214.41,355.28,60.002,1501540203,"201051344000651","219011344069620",28.19,36.80,0,336.94,392.85,58.4,54.4,0.482,787089.0,787089.0,16203,0,0,0,L,1122011218,0,123.14,122.01,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501540228,2293228.00
07/31/2017 18:30,2,1.314,ACTIVE,212.61,351.07,59.981,1501540203,"274151322000088","219011344069620",27.27,39.00,0,334.54,363.69,36.3,33.1,0.252,994226.2,994226.2,16101,0,0,0,L,1151911521,0,122.68,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501540229,2293229.00
07/31/2017 18:30,2,0.969,ACTIVE,213.29,401.86,59.986,1501540203,"274151322000068","219011344069620",36.92,42.00,0,336.94,425.31,36.1,32.9,0.234,865141.6,865141.6,16482,0,0,0,L,1151911521,0,122.23,123.14,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501540230,2293230.00
07/31/2017 18:30,2,2.086,ACTIVE,213.74,353.17,60.028,1501540203,"201051344001135","219011344069620",27.87,36.80,0,335.14,388.34,58.8,54.8,0.477,782625.0,782625.0,16175,0,0,0,L,1122011218,0,122.46,122.01,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501540231,2293231.00
07/31/2017 18:30,2,2.047,ACTIVE,214.19,354.67,59.949,1501540203,"201051344000594","219011344069620",27.91,40.40,0,334.84,387.14,57.9,53.9,0.473,802040.1,802040.1,16198,0,0,0,L,1122011218,0,122.23,122.23,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501540232,2293232.00
07/31/2017 18:30,2,2.053,ACTIVE,214.19,354.07,59.912,1501540203,"201051344001203","219011344069620",27.95,37.00,0,335.74,391.04,58.0,54.1,0.486,792505.6,792505.6,16230,0,0,0,L,1122011218,0,123.14,121.78,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501540233,2293233.00
07/31/2017 18:30,2,1.357,ACTIVE,212.61,345.66,59.959,1501540203,"274151322000054","219011344069620",27.14,38.60,0,334.24,364.29,37.2,34.0,0.252,1010340.7,1010340.7,16085,0,0,0,L,1151911521,0,122.23,122.46,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501540233,2293234.00
07/31/2017 18:30,2,2.018,ACTIVE,214.41,353.47,59.959,1501540203,"201051344000867","219011344069620",28.29,35.40,0,335.14,388.34,57.8,53.9,0.468,786249.0,786249.0,16228,0,0,0,L,1122011218,0,122.68,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501540235,2293235.00
07/31/2017 18:30,2,1.885,ACTIVE,214.19,354.37,59.949,1501540203,"201051344001093","219011344069620",28.25,35.80,0,336.04,390.14,53.9,50.1,0.438,790183.9,790183.9,16228,0,0,0,L,1122011218,0,122.68,122.01,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501540236,2293236.00
07/31/2017 18:30,2,2.014,ACTIVE,214.64,355.88,59.912,1501540203,"201051344000900","219011344069620",28.13,33.80,0,336.64,391.04,57.4,53.4,0.473,808148.0,808148.0,16232,0,0,0,L,1122011218,0,122.68,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501540236,2293237.00
