ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/31/2017 18:30,2,1.918,ACTIVE,214.87,354.97,59.991,1501540203,"201051344000648","219011344069620",28.25,34.00,0,336.04,390.14,54.8,51.0,0.460,794979.9,794979.9,16204,0,0,0,L,1122011218,0,122.23,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501540237,2293238.00
07/31/2017 18:30,2,2.041,ACTIVE,214.64,355.28,59.922,1501540203,"201051344000569","219011344069620",27.87,35.00,0,335.44,390.14,57.6,53.7,0.482,809871.2,809871.2,16178,0,0,0,L,1122011218,0,122.01,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501540238,2293239.00
07/31/2017 18:30,2,2.059,ACTIVE,214.64,355.28,59.922,1501540203,"201051344000983","219011344069620",28.33,34.50,0,336.34,391.64,59.1,55.1,0.495,800632.7,800632.7,16209,0,0,0,L,1122011218,0,122.46,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501540239,2293240.00
07/31/2017 18:30,2,2.033,ACTIVE,214.64,354.37,59.949,1501540203,"201051344001158","219011344069620",27.73,35.20,0,336.34,391.64,57.2,53.3,0.477,784838.2,784838.2,16207,0,0,0,L,1122011218,0,122.23,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501540240,2293241.00
07/31/2017 18:30,2,1.934,ACTIVE,215.09,356.18,59.975,1501540203,"201051344000576","219011344069620",28.09,33.50,0,336.64,391.64,55.0,51.2,0.468,799397.9,799397.9,16218,0,0,0,L,1122011218,0,122.68,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501540241,2293242.00
07/31/2017 18:30,2,1.391,ACTIVE,212.38,345.06,59.981,1501540203,"274151322000087","219011344069620",27.43,46.00,0,333.03,363.99,38.7,35.4,0.252,985259.2,985259.2,16318,0,0,0,L,1151911521,0,122.23,122.23,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501540242,2293243.00
07/31/2017 18:45,2,1.520,ACTIVE,214.87,350.77,59.949,1501541104,"201051344000645","219011344069620",27.61,33.50,0,337.24,379.32,42.5,39.1,0.345,798333.6,798333.6,16193,0,0,0,L,1122011218,0,122.68,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501541105,2293244.00
07/31/2017 18:45,2,0.674,ACTIVE,213.06,341.45,59.959,1501541104,"274151322000085","219011344069620",29.44,38.40,0,332.43,358.28,20.1,17.5,0.124,1005319.0,1005319.0,16098,0,0,0,L,1151911521,0,123.14,122.46,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501541106,2293245.00
07/31/2017 18:45,2,1.582,ACTIVE,214.64,353.17,59.986,1501541104,"201051344000633","219011344069620",27.63,35.40,0,335.44,382.03,44.3,40.8,0.371,785348.1,785348.1,16244,0,0,0,L,1122011218,0,122.68,122.91,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501541107,2293246.00
07/31/2017 18:45,2,1.553,ACTIVE,214.41,351.37,59.954,1501541104,"201051344000469","219011344069620",27.79,32.40,0,334.84,380.22,43.8,40.3,0.371,789164.8,789164.8,16212,0,0,0,L,1122011218,0,122.01,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501541107,2293247.00
07/31/2017 18:45,2,1.609,ACTIVE,213.74,351.07,59.991,1501541104,"201051344000646","219011344069620",27.71,35.80,0,334.54,379.62,45.1,41.6,0.384,783639.6,783639.6,16198,0,0,0,L,1122011218,0,122.68,122.01,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501541108,2293248.00
07/31/2017 18:45,2,1.033,ACTIVE,212.61,347.16,59.986,1501541104,"274151322000052","219011344069620",27.45,40.00,0,333.93,359.48,28.8,25.8,0.194,1046765.3,1046765.3,16094,0,0,0,L,1151911521,0,121.78,122.68,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501541109,2293249.00
07/31/2017 18:45,2,1.771,ACTIVE,214.19,352.27,59.954,1501541104,"201051344000585","219011344069620",28.09,35.40,0,334.24,382.33,50.4,46.7,0.402,797340.9,797340.9,16198,0,0,0,L,1122011218,0,122.23,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501541110,2293250.00
07/31/2017 18:45,2,1.551,ACTIVE,213.74,348.66,60.002,1501541104,"201051344001230","219011344069620",27.69,35.20,0,331.83,376.31,43.5,40.1,0.362,788157.1,788157.1,16237,0,0,0,L,1122011218,0,122.68,121.78,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501541111,2293251.00
07/31/2017 18:45,2,1.578,ACTIVE,214.41,351.37,59.996,1501541104,"201051344000582","219011344069620",27.75,35.80,0,335.44,380.52,44.4,40.9,0.371,777205.5,777205.5,16188,0,0,0,L,1122011218,0,122.68,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501541112,2293252.00
07/31/2017 18:45,2,1.512,ACTIVE,213.74,349.56,59.949,1501541104,"201051344000955","219011344069620",27.79,36.50,0,334.24,377.82,42.6,39.2,0.349,797226.0,797226.0,16213,0,0,0,L,1122011218,0,122.01,122.23,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501541113,2293253.00
07/31/2017 18:45,2,0.680,ACTIVE,213.06,387.44,59.965,1501541104,"274151322000094","219011344069620",36.18,40.40,0,333.03,419.60,25.1,22.3,0.168,864390.6,864390.6,16472,0,0,0,L,1151911521,0,122.46,122.91,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501541114,2293254.00
07/31/2017 18:45,2,1.602,ACTIVE,214.41,351.67,59.986,1501541104,"201051344000579","219011344069620",28.01,35.80,0,336.34,380.22,45.5,42.0,0.371,807378.0,807378.0,16203,0,0,0,L,1122011218,0,122.23,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501541115,2293255.00
07/31/2017 18:45,2,1.590,ACTIVE,213.96,349.56,59.981,1501541104,"201051344000890","219011344069620",27.77,36.80,0,333.63,379.32,44.7,41.3,0.362,791287.1,791287.1,16208,0,0,0,L,1122011218,0,122.68,121.78,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501541115,2293256.00
07/31/2017 18:45,2,1.518,ACTIVE,214.19,350.47,59.954,1501541104,"201051344000438","219011344069620",28.19,37.00,0,334.54,379.92,43.3,39.9,0.362,793634.0,793634.0,16192,0,0,0,L,1122011218,0,122.91,122.23,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501541116,2293257.00
07/31/2017 18:45,2,1.572,ACTIVE,214.19,346.56,59.928,1501541104,"201051344000417","219011344069620",18.03,36.30,0,334.84,366.40,28.7,25.8,0.239,710536.2,710536.2,16233,0,0,0,L,1122011218,0,122.46,122.23,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501541117,2293258.00
07/31/2017 18:45,2,1.076,ACTIVE,212.38,341.45,59.996,1501541104,"274151322000083","219011344069620",27.71,40.40,0,334.54,359.78,30.2,27.2,0.199,1036200.9,1036200.9,16109,0,0,0,L,1151911521,0,122.01,122.46,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501541118,2293259.00
07/31/2017 18:45,2,1.078,ACTIVE,213.29,345.66,59.986,1501541104,"274151322000076","219011344069620",27.75,40.00,0,334.54,360.69,30.3,27.3,0.212,1106151.6,1106151.6,16101,0,0,0,L,1151911521,0,122.68,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501541119,2293260.00
07/31/2017 18:45,2,1.551,ACTIVE,214.19,350.17,59.917,1501541104,"201051344000868","219011344069620",27.89,33.00,0,334.84,379.32,43.9,40.4,0.349,787517.3,787517.3,16222,0,0,0,L,1122011218,0,122.01,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501541120,2293261.00
07/31/2017 18:45,2,1.115,ACTIVE,212.61,345.96,59.991,1501541104,"274151322000095","219011344069620",28.21,40.00,0,334.54,360.99,31.8,28.8,0.208,1095502.7,1095502.7,16120,0,0,0,L,1151911521,0,122.46,122.46,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501541121,2293262.00
07/31/2017 18:45,2,1.549,ACTIVE,214.41,348.96,59.981,1501541104,"201051344000988","219011344069620",18.25,32.80,0,336.34,370.30,28.7,25.8,0.234,683170.0,683170.0,16197,0,0,0,L,1122011218,0,122.23,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501541122,2293263.00
07/31/2017 18:45,2,1.654,ACTIVE,214.19,351.07,59.991,1501541104,"201051344001025","219011344069620",27.81,35.60,0,335.44,381.73,46.6,43.1,0.376,794399.3,794399.3,16196,0,0,0,L,1122011218,0,122.23,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501541123,2293264.00
07/31/2017 18:45,2,1.570,ACTIVE,214.41,350.47,59.965,1501541104,"201051344000458","219011344069620",27.63,34.30,0,336.04,380.52,44.0,40.5,0.376,798727.5,798727.5,16191,0,0,0,L,1122011218,0,122.46,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501541124,2293265.00
07/31/2017 18:45,2,1.549,ACTIVE,214.87,353.17,59.991,1501541104,"201051344000853","219011344069620",28.17,33.50,0,337.84,383.53,44.2,40.8,0.371,800017.9,800017.9,16213,0,0,0,L,1122011218,0,122.91,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501541125,2293266.00
07/31/2017 18:45,2,1.557,ACTIVE,214.19,351.07,59.965,1501541104,"201051344000685","219011344069620",27.89,35.60,0,334.24,380.52,44.0,40.5,0.389,793493.1,793493.1,16228,0,0,0,L,1122011218,0,123.36,122.01,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501541126,2293267.00
07/31/2017 18:45,2,1.623,ACTIVE,214.19,350.47,59.975,1501541104,"201051344000917","219011344069620",27.61,36.00,0,334.24,381.12,45.4,41.9,0.367,790190.1,790190.1,16224,0,0,0,L,1122011218,0,122.46,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501541127,2293268.00
07/31/2017 18:45,2,1.617,ACTIVE,214.19,350.77,59.891,1501541104,"201051344001145","219011344069620",27.95,34.50,0,335.14,380.82,45.8,42.3,0.371,798194.0,798194.0,16210,0,0,0,L,1122011218,0,122.68,122.23,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501541128,2293269.00
07/31/2017 18:45,2,1.574,ACTIVE,214.41,351.67,59.986,1501541104,"201051344000651","219011344069620",27.91,35.40,0,335.74,379.92,44.5,41.1,0.367,787101.0,787101.0,16204,0,0,0,L,1122011218,0,123.14,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501541129,2293270.00
07/31/2017 18:45,2,0.953,ACTIVE,212.38,343.55,60.002,1501541104,"274151322000088","219011344069620",26.80,38.00,0,334.24,357.68,25.8,23.0,0.172,994233.1,994233.1,16102,0,0,0,L,1151911521,0,122.91,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501541130,2293271.00
07/31/2017 18:45,2,0.701,ACTIVE,213.51,394.35,59.959,1501541104,"274151322000068","219011344069620",36.36,40.20,0,333.33,421.70,25.9,23.1,0.164,865148.6,865148.6,16483,0,0,0,L,1151911521,0,122.68,122.91,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501541130,2293272.00
07/31/2017 18:45,2,1.623,ACTIVE,213.74,349.86,59.991,1501541104,"201051344001135","219011344069620",27.55,35.40,0,334.54,378.12,45.4,41.8,0.362,782637.1,782637.1,16176,0,0,0,L,1122011218,0,122.46,122.01,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501541131,2293273.00
07/31/2017 18:45,2,1.582,ACTIVE,213.96,350.17,59.944,1501541104,"201051344000594","219011344069620",27.59,38.80,0,333.63,379.02,44.2,40.8,0.362,802051.9,802051.9,16199,0,0,0,L,1122011218,0,122.23,122.46,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501541132,2293274.00
07/31/2017 18:45,2,1.551,ACTIVE,214.19,350.47,59.970,1501541104,"201051344001203","219011344069620",28.17,35.80,0,334.84,380.82,44.2,40.8,0.367,792517.5,792517.5,16231,0,0,0,L,1122011218,0,123.14,122.01,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501541133,2293275.00
07/31/2017 18:45,2,0.982,ACTIVE,212.83,342.95,59.996,1501541104,"274151322000054","219011344069620",26.92,37.30,0,334.24,358.88,26.8,24.0,0.177,1010347.9,1010347.9,16086,0,0,0,L,1151911521,0,122.46,122.23,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501541134,2293276.00
07/31/2017 18:45,2,1.564,ACTIVE,214.41,350.17,60.018,1501541104,"201051344000867","219011344069620",27.91,34.50,0,334.54,379.02,44.2,40.8,0.354,786260.8,786260.8,16229,0,0,0,L,1122011218,0,122.68,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501541135,2293277.00
07/31/2017 18:45,2,1.430,ACTIVE,214.19,350.17,59.944,1501541104,"201051344001093","219011344069620",27.97,34.80,0,334.84,376.92,40.5,37.2,0.327,790194.8,790194.8,16229,0,0,0,L,1122011218,0,122.68,122.23,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501541136,2293278.00
07/31/2017 18:45,2,1.545,ACTIVE,214.41,351.37,59.922,1501541104,"201051344000900","219011344069620",27.79,33.00,0,335.14,379.62,43.4,40.0,0.349,808159.6,808159.6,16233,0,0,0,L,1122011218,0,122.46,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501541137,2293279.00
07/31/2017 18:45,2,1.471,ACTIVE,214.64,350.47,60.023,1501541104,"201051344000648","219011344069620",27.93,33.30,0,336.64,378.12,41.6,38.2,0.349,794991.0,794991.0,16205,0,0,0,L,1122011218,0,122.01,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501541138,2293280.00
07/31/2017 18:45,2,1.520,ACTIVE,214.41,352.27,59.986,1501541104,"201051344000569","219011344069620",28.43,34.00,0,335.44,379.32,43.8,40.4,0.362,809883.0,809883.0,16179,0,0,0,L,1122011218,0,122.01,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501541139,2293281.00
07/31/2017 18:45,2,1.598,ACTIVE,214.41,352.27,59.907,1501541104,"201051344000983","219011344069620",28.07,33.80,0,335.44,380.22,45.4,41.9,0.376,800644.8,800644.8,16210,0,0,0,L,1122011218,0,122.46,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501541140,2293282.00
07/31/2017 18:45,2,1.545,ACTIVE,214.41,350.47,59.954,1501541104,"201051344001158","219011344069620",27.85,34.30,0,336.04,379.02,43.6,40.1,0.367,784849.9,784849.9,16208,0,0,0,L,1122011218,0,122.01,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501541141,2293283.00
07/31/2017 18:45,2,1.477,ACTIVE,214.87,351.97,59.922,1501541104,"201051344000576","219011344069620",27.67,32.80,0,335.74,380.22,41.3,38.0,0.345,799409.0,799409.0,16219,0,0,0,L,1122011218,0,122.68,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501541142,2293284.00
07/31/2017 18:45,2,1.010,ACTIVE,212.83,345.06,59.944,1501541104,"274151322000087","219011344069620",27.21,43.80,0,334.24,357.98,27.9,25.0,0.172,985266.7,985266.7,16319,0,0,0,L,1151911521,0,122.46,122.68,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501541142,2293285.00
07/31/2017 19:00,2,1.096,ACTIVE,213.96,346.26,60.007,1501542003,"201051344000645","219011344069620",27.23,32.80,0,336.04,371.21,30.2,27.3,0.247,798341.9,798341.9,16194,0,0,0,L,1122011218,0,122.01,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501542004,2293286.00
07/31/2017 19:00,2,0.605,ACTIVE,211.70,339.34,59.959,1501542003,"274151322000085","219011344069620",27.15,37.30,0,333.93,349.56,16.7,14.2,0.102,1005322.9,1005322.9,16099,0,0,0,L,1151911521,0,122.23,122.01,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501542005,2293287.00
07/31/2017 19:00,2,1.139,ACTIVE,213.74,348.06,59.896,1501542003,"201051344000633","219011344069620",27.79,34.30,0,335.74,373.01,32.1,29.0,0.256,785356.8,785356.8,16245,0,0,0,L,1122011218,0,122.01,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501542006,2293288.00
07/31/2017 19:00,2,1.119,ACTIVE,213.74,346.56,59.949,1501542003,"201051344000469","219011344069620",27.61,31.80,0,334.84,371.21,31.3,28.3,0.252,789173.3,789173.3,16213,0,0,0,L,1122011218,0,121.33,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501542007,2293289.00
07/31/2017 19:00,2,1.164,ACTIVE,212.61,346.56,59.970,1501542003,"201051344000646","219011344069620",27.95,34.80,0,332.13,370.60,33.0,29.9,0.270,783648.5,783648.5,16199,0,0,0,L,1122011218,0,122.23,121.10,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501542008,2293290.00
07/31/2017 19:00,2,0.742,ACTIVE,211.25,341.45,60.002,1501542003,"274151322000052","219011344069620",27.29,38.40,0,329.43,354.37,20.5,17.9,0.137,1046770.7,1046770.7,16095,0,0,0,L,1151911521,0,121.10,122.01,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501542009,2293291.00
07/31/2017 19:00,2,1.330,ACTIVE,213.51,348.36,59.954,1501542003,"201051344000585","219011344069620",27.81,34.30,0,333.63,373.01,37.5,34.3,0.301,797351.0,797351.0,16199,0,0,0,L,1122011218,0,122.01,122.01,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501542010,2293292.00
07/31/2017 19:00,2,1.121,ACTIVE,213.06,345.66,59.986,1501542003,"201051344001230","219011344069620",27.63,33.80,0,333.03,368.80,31.4,28.4,0.247,788165.6,788165.6,16238,0,0,0,L,1122011218,0,122.23,121.33,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501542011,2293293.00
07/31/2017 19:00,2,1.146,ACTIVE,213.74,346.86,60.039,1501542003,"201051344000582","219011344069620",27.75,34.30,0,334.54,371.51,32.2,29.2,0.270,777214.2,777214.2,16189,0,0,0,L,1122011218,0,122.46,122.01,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501542012,2293294.00
07/31/2017 19:00,2,1.088,ACTIVE,212.83,345.36,59.959,1501542003,"201051344000955","219011344069620",27.75,35.40,0,333.33,368.50,30.6,27.6,0.252,797234.3,797234.3,16214,0,0,0,L,1122011218,0,121.78,121.55,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501542013,2293295.00
07/31/2017 19:00,2,0.480,ACTIVE,211.70,390.74,59.970,1501542003,"274151322000094","219011344069620",36.36,38.80,0,333.93,416.89,17.6,15.0,0.115,864395.2,864395.2,16473,0,0,0,L,1151911521,0,121.55,122.46,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501542014,2293296.00
07/31/2017 19:00,2,1.160,ACTIVE,213.51,346.56,59.981,1501542003,"201051344000579","219011344069620",28.09,34.80,0,335.44,371.81,33.0,30.0,0.261,807386.9,807386.9,16204,0,0,0,L,1122011218,0,121.55,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501542015,2293297.00
07/31/2017 19:00,2,1.168,ACTIVE,213.06,345.36,60.018,1501542003,"201051344000890","219011344069620",27.53,35.60,0,333.03,369.70,32.5,29.5,0.256,791295.9,791295.9,16209,0,0,0,L,1122011218,0,122.46,121.10,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501542016,2293298.00
07/31/2017 19:00,2,1.109,ACTIVE,213.29,346.56,59.970,1501542003,"201051344000438","219011344069620",27.85,35.40,0,334.84,370.90,31.3,28.3,0.256,793642.5,793642.5,16193,0,0,0,L,1122011218,0,122.46,121.78,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501542017,2293299.00
07/31/2017 19:00,2,1.129,ACTIVE,213.29,343.55,59.970,1501542003,"201051344000417","219011344069620",18.23,35.40,0,334.24,359.78,20.9,18.2,0.164,710541.7,710541.7,16234,0,0,0,L,1122011218,0,122.01,121.55,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501542017,2293300.00
07/31/2017 19:00,2,0.766,ACTIVE,211.48,342.95,59.975,1501542003,"274151322000083","219011344069620",27.47,38.80,0,333.03,355.28,21.3,18.7,0.146,1036206.5,1036206.5,16110,0,0,0,L,1151911521,0,121.55,122.01,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501542018,2293301.00
07/31/2017 19:00,2,0.760,ACTIVE,211.93,341.75,59.975,1501542003,"274151322000076","219011344069620",27.73,38.20,0,332.13,355.58,21.4,18.7,0.137,1106157.3,1106157.3,16102,0,0,0,L,1151911521,0,121.55,122.23,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501542019,2293302.00
07/31/2017 19:00,2,1.119,ACTIVE,213.29,345.66,59.949,1501542003,"201051344000868","219011344069620",27.85,32.20,0,334.84,370.30,31.6,28.6,0.247,787525.8,787525.8,16223,0,0,0,L,1122011218,0,121.33,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501542020,2293303.00
07/31/2017 19:00,2,0.795,ACTIVE,211.25,341.75,59.922,1501542003,"274151322000095","219011344069620",27.79,38.20,0,330.63,355.58,22.4,19.6,0.141,1095508.7,1095508.7,16121,0,0,0,L,1151911521,0,121.78,121.55,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501542021,2293304.00
07/31/2017 19:00,2,1.123,ACTIVE,213.51,345.06,59.991,1501542003,"201051344000988","219011344069620",18.11,32.40,0,335.14,363.39,20.6,17.9,0.164,683175.4,683175.4,16198,0,0,0,L,1122011218,0,121.33,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501542022,2293305.00
07/31/2017 19:00,2,1.205,ACTIVE,213.06,346.26,59.986,1501542003,"201051344001025","219011344069620",27.87,34.30,0,334.54,372.41,34.0,30.9,0.270,794408.5,794408.5,16197,0,0,0,L,1122011218,0,122.01,121.55,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501542023,2293306.00
07/31/2017 19:00,2,1.135,ACTIVE,213.51,345.96,59.975,1501542003,"201051344000458","219011344069620",27.49,33.30,0,335.74,371.81,31.6,28.6,0.265,798736.1,798736.1,16192,0,0,0,L,1122011218,0,121.78,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501542024,2293307.00
07/31/2017 19:00,2,1.127,ACTIVE,213.96,347.76,59.959,1501542003,"201051344000853","219011344069620",27.87,32.80,0,336.04,372.71,31.9,28.8,0.261,800026.5,800026.5,16214,0,0,0,L,1122011218,0,122.23,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501542025,2293308.00
07/31/2017 19:00,2,1.121,ACTIVE,213.29,346.86,59.975,1501542003,"201051344000685","219011344069620",27.81,34.30,0,334.54,371.51,31.6,28.5,0.278,793501.7,793501.7,16229,0,0,0,L,1122011218,0,122.91,121.33,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501542026,2293309.00
07/31/2017 19:00,2,1.174,ACTIVE,213.29,346.56,59.986,1501542003,"201051344000917","219011344069620",27.67,34.80,0,333.63,370.90,32.9,29.8,0.261,790199.0,790199.0,16225,0,0,0,L,1122011218,0,122.01,121.78,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501542027,2293310.00
07/31/2017 19:00,2,1.178,ACTIVE,213.29,346.86,59.986,1501542003,"201051344001145","219011344069620",27.89,33.30,0,334.24,371.21,33.3,30.2,0.265,798203.1,798203.1,16211,0,0,0,L,1122011218,0,122.23,121.55,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501542027,2293311.00
07/31/2017 19:00,2,1.160,ACTIVE,213.51,347.16,59.965,1501542003,"201051344000651","219011344069620",27.33,34.00,0,335.74,370.60,32.1,29.1,0.256,787109.7,787109.7,16205,0,0,0,L,1122011218,0,122.91,121.55,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501542028,2293312.00
07/31/2017 19:00,2,0.674,ACTIVE,211.25,341.15,59.981,1501542003,"274151322000088","219011344069620",26.64,36.30,0,330.03,352.87,18.2,15.6,0.110,994237.9,994237.9,16103,0,0,0,L,1151911521,0,122.23,121.78,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501542029,2293313.00
07/31/2017 19:00,2,0.510,ACTIVE,211.93,382.03,59.981,1501542003,"274151322000068","219011344069620",35.56,39.00,0,334.84,416.89,18.3,15.8,0.110,865153.4,865153.4,16484,0,0,0,L,1151911521,0,122.01,122.23,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501542030,2293314.00
07/31/2017 19:00,2,1.197,ACTIVE,213.06,345.36,59.975,1501542003,"201051344001135","219011344069620",27.39,34.00,0,333.93,370.90,33.2,30.1,0.261,782646.0,782646.0,16177,0,0,0,L,1122011218,0,122.23,121.33,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501542031,2293315.00
07/31/2017 19:00,2,1.152,ACTIVE,212.83,345.96,59.991,1501542003,"201051344000594","219011344069620",27.21,37.30,0,333.33,370.30,31.8,28.8,0.256,802060.6,802060.6,16200,0,0,0,L,1122011218,0,121.33,122.01,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501542032,2293316.00
07/31/2017 19:00,2,1.121,ACTIVE,213.51,346.56,59.991,1501542003,"201051344001203","219011344069620",28.11,34.50,0,335.14,371.51,31.9,28.9,0.252,792526.2,792526.2,16232,0,0,0,L,1122011218,0,122.91,121.55,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501542033,2293317.00
07/31/2017 19:00,2,0.695,ACTIVE,211.48,338.74,59.912,1501542003,"274151322000054","219011344069620",26.90,36.00,0,330.33,353.17,18.9,16.4,0.124,1010352.9,1010352.9,16087,0,0,0,L,1151911521,0,122.01,121.78,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501542034,2293318.00
07/31/2017 19:00,2,1.152,ACTIVE,213.51,345.06,59.954,1501542003,"201051344000867","219011344069620",27.31,33.30,0,334.54,369.70,31.9,28.9,0.243,786269.4,786269.4,16230,0,0,0,L,1122011218,0,121.78,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501542035,2293319.00
07/31/2017 19:00,2,1.016,ACTIVE,213.51,346.56,59.959,1501542003,"201051344001093","219011344069620",27.83,33.50,0,335.14,367.30,28.6,25.7,0.221,790202.7,790202.7,16230,0,0,0,L,1122011218,0,122.46,121.78,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501542036,2293320.00
07/31/2017 19:00,2,1.100,ACTIVE,213.51,346.26,59.975,1501542003,"201051344000900","219011344069620",27.81,32.40,0,335.14,370.60,31.0,28.0,0.247,808168.1,808168.1,16234,0,0,0,L,1122011218,0,121.78,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501542037,2293321.00
07/31/2017 19:00,2,1.053,ACTIVE,213.74,345.66,59.933,1501542003,"201051344000648","219011344069620",27.85,32.40,0,335.44,370.60,29.7,26.8,0.243,794999.1,794999.1,16206,0,0,0,L,1122011218,0,121.33,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501542038,2293322.00
07/31/2017 19:00,2,1.148,ACTIVE,213.51,346.26,59.991,1501542003,"201051344000569","219011344069620",27.23,33.30,0,334.84,370.30,31.7,28.7,0.252,809891.6,809891.6,16180,0,0,0,L,1122011218,0,121.10,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501542039,2293323.00
07/31/2017 19:00,2,1.174,ACTIVE,213.74,346.26,59.970,1501542003,"201051344000983","219011344069620",27.63,32.80,0,335.14,371.51,32.9,29.8,0.256,800653.7,800653.7,16211,0,0,0,L,1122011218,0,121.78,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501542040,2293324.00
07/31/2017 19:00,2,1.115,ACTIVE,213.51,345.96,59.965,1501542003,"201051344001158","219011344069620",27.63,33.30,0,334.84,370.00,31.3,28.3,0.252,784858.4,784858.4,16209,0,0,0,L,1122011218,0,121.33,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501542041,2293325.00
07/31/2017 19:00,2,1.037,ACTIVE,213.96,346.86,59.938,1501542003,"201051344000576","219011344069620",27.95,32.00,0,336.04,370.90,29.4,26.5,0.239,799417.1,799417.1,16220,0,0,0,L,1122011218,0,121.78,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501542042,2293326.00
07/31/2017 19:00,2,0.643,ACTIVE,211.70,340.85,59.949,1501542003,"274151322000087","219011344069620",27.19,41.50,0,333.63,353.77,17.7,15.1,0.106,985271.4,985271.4,16320,0,0,0,L,1151911521,0,122.01,122.01,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501542043,2293327.00
07/31/2017 19:15,2,0.740,ACTIVE,213.29,342.65,60.034,1501542903,"201051344000645","219011344069620",27.08,32.20,0,334.84,361.89,20.3,17.7,0.159,798347.4,798347.4,16195,0,0,0,L,1122011218,0,121.55,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501542905,2293328.00
07/31/2017 19:15,2,0.543,ACTIVE,211.25,339.65,59.970,1501542903,"274151322000085","219011344069620",26.18,36.00,0,333.33,345.96,14.4,12.0,0.088,1005326.2,1005326.2,16100,0,0,0,L,1151911521,0,122.23,121.55,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501542906,2293329.00
07/31/2017 19:15,2,0.787,ACTIVE,213.29,343.55,59.949,1501542903,"201051344000633","219011344069620",27.17,33.30,0,334.84,362.79,21.6,19.0,0.168,785362.7,785362.7,16246,0,0,0,L,1122011218,0,121.55,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501542907,2293330.00
07/31/2017 19:15,2,0.758,ACTIVE,213.06,341.75,59.954,1501542903,"201051344000469","219011344069620",27.53,31.30,0,332.13,361.59,21.2,18.5,0.164,789179.1,789179.1,16214,0,0,0,L,1122011218,0,120.88,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501542908,2293331.00
07/31/2017 19:15,2,0.811,ACTIVE,212.61,342.65,59.975,1501542903,"201051344000646","219011344069620",27.43,33.80,0,333.03,361.59,22.6,19.9,0.177,783654.6,783654.6,16200,0,0,0,L,1122011218,0,122.23,121.10,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501542908,2293332.00
07/31/2017 19:15,2,0.592,ACTIVE,211.03,340.55,59.991,1501542903,"274151322000052","219011344069620",26.28,37.30,0,331.53,348.06,15.8,13.3,0.102,1046774.5,1046774.5,16096,0,0,0,L,1151911521,0,121.33,121.78,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501542910,2293333.00
07/31/2017 19:15,2,0.934,ACTIVE,213.29,344.15,59.970,1501542903,"201051344000585","219011344069620",27.59,33.30,0,333.33,363.69,26.1,23.3,0.194,797358.1,797358.1,16200,0,0,0,L,1122011218,0,121.78,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501542911,2293334.00
07/31/2017 19:15,2,0.766,ACTIVE,212.83,341.45,60.023,1501542903,"201051344001230","219011344069620",27.21,33.00,0,331.83,359.78,21.1,18.5,0.159,788171.4,788171.4,16239,0,0,0,L,1122011218,0,122.23,121.10,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501542912,2293335.00
07/31/2017 19:15,2,0.777,ACTIVE,213.29,342.95,59.991,1501542903,"201051344000582","219011344069620",27.63,33.30,0,334.54,361.89,21.8,19.1,0.164,777220.2,777220.2,16190,0,0,0,L,1122011218,0,122.23,121.78,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501542913,2293336.00
07/31/2017 19:15,2,0.760,ACTIVE,212.61,341.45,59.954,1501542903,"201051344000955","219011344069620",27.14,34.30,0,331.83,358.88,21.0,18.3,0.159,797240.0,797240.0,16215,0,0,0,L,1122011218,0,121.55,121.55,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501542913,2293337.00
07/31/2017 19:15,2,0.342,ACTIVE,211.48,392.85,59.975,1501542903,"274151322000094","219011344069620",36.70,37.80,0,334.84,408.48,12.6,10.3,0.075,864398.3,864398.3,16474,0,0,0,L,1151911521,0,121.33,122.01,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501542914,2293338.00
07/31/2017 19:15,2,0.809,ACTIVE,212.83,341.75,59.986,1501542903,"201051344000579","219011344069620",27.77,34.00,0,333.93,360.99,22.7,20.0,0.168,807393.1,807393.1,16205,0,0,0,L,1122011218,0,121.10,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501542915,2293339.00
07/31/2017 19:15,2,0.793,ACTIVE,212.83,341.75,60.002,1501542903,"201051344000890","219011344069620",27.61,34.50,0,332.73,361.89,22.2,19.5,0.164,791301.9,791301.9,16210,0,0,0,L,1122011218,0,122.23,120.88,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501542916,2293340.00
07/31/2017 19:15,2,0.748,ACTIVE,213.06,342.05,59.965,1501542903,"201051344000438","219011344069620",27.79,34.30,0,333.93,361.59,21.1,18.4,0.164,793648.3,793648.3,16194,0,0,0,L,1122011218,0,122.46,121.55,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501542917,2293341.00
07/31/2017 19:15,2,0.787,ACTIVE,212.83,339.95,59.959,1501542903,"201051344000417","219011344069620",17.95,34.30,0,332.43,354.67,14.3,11.9,0.106,710545.4,710545.4,16235,0,0,0,L,1122011218,0,121.78,121.33,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501542918,2293342.00
07/31/2017 19:15,2,0.572,ACTIVE,211.03,339.34,59.917,1501542903,"274151322000083","219011344069620",26.92,37.80,0,330.33,348.66,15.6,13.1,0.106,1036210.4,1036210.4,16111,0,0,0,L,1151911521,0,121.55,121.55,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501542919,2293343.00
07/31/2017 19:15,2,0.592,ACTIVE,211.93,340.25,59.975,1501542903,"274151322000076","219011344069620",27.39,36.80,0,330.93,348.36,16.4,13.9,0.102,1106161.2,1106161.2,16103,0,0,0,L,1151911521,0,121.78,122.01,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501542920,2293344.00
07/31/2017 19:15,2,0.785,ACTIVE,212.61,341.45,59.996,1501542903,"201051344000868","219011344069620",27.21,31.80,0,333.33,360.99,21.7,19.0,0.159,787531.7,787531.7,16224,0,0,0,L,1122011218,0,120.88,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501542921,2293345.00
07/31/2017 19:15,2,0.592,ACTIVE,211.25,336.94,59.986,1501542903,"274151322000095","219011344069620",26.98,37.00,0,330.03,348.66,16.2,13.7,0.106,1095512.7,1095512.7,16122,0,0,0,L,1151911521,0,122.01,121.33,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501542922,2293346.00
07/31/2017 19:15,2,0.762,ACTIVE,212.83,341.45,59.917,1501542903,"201051344000988","219011344069620",17.89,32.00,0,334.24,356.18,13.8,11.4,0.110,683179.0,683179.0,16199,0,0,0,L,1122011218,0,120.88,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501542922,2293347.00
07/31/2017 19:15,2,0.828,ACTIVE,212.83,341.45,60.002,1501542903,"201051344001025","219011344069620",27.53,33.00,0,333.33,361.89,23.1,20.4,0.172,794414.8,794414.8,16198,0,0,0,L,1122011218,0,121.78,121.55,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501542923,2293348.00
07/31/2017 19:15,2,0.766,ACTIVE,212.83,341.75,59.996,1501542903,"201051344000458","219011344069620",27.53,32.80,0,333.93,361.59,21.4,18.7,0.172,798742.0,798742.0,16193,0,0,0,L,1122011218,0,121.33,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501542924,2293349.00
07/31/2017 19:15,2,0.771,ACTIVE,213.51,344.15,59.996,1501542903,"201051344000853","219011344069620",27.43,32.40,0,335.44,363.09,21.4,18.8,0.159,800032.4,800032.4,16215,0,0,0,L,1122011218,0,121.78,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501542925,2293350.00
07/31/2017 19:15,2,0.748,ACTIVE,213.06,343.25,59.986,1501542903,"201051344000685","219011344069620",27.67,33.00,0,333.03,362.49,21.0,18.3,0.177,793507.5,793507.5,16230,0,0,0,L,1122011218,0,122.68,121.33,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501542926,2293351.00
07/31/2017 19:15,2,0.799,ACTIVE,213.06,342.65,59.996,1501542903,"201051344000917","219011344069620",27.57,33.80,0,332.73,361.89,22.3,19.6,0.172,790205.2,790205.2,16226,0,0,0,L,1122011218,0,121.78,121.78,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501542927,2293352.00
07/31/2017 19:15,2,0.707,ACTIVE,213.06,342.05,59.954,1501542903,"201051344001145","219011344069620",29.16,32.40,0,333.93,362.79,20.9,18.2,0.150,798209.1,798209.1,16212,0,0,0,L,1122011218,0,122.01,121.55,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501542928,2293353.00
07/31/2017 19:15,2,0.785,ACTIVE,213.29,342.95,59.959,1501542903,"201051344000651","219011344069620",27.04,32.80,0,334.24,362.49,21.5,18.9,0.168,787115.6,787115.6,16206,0,0,0,L,1122011218,0,122.46,121.33,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501542929,2293354.00
07/31/2017 19:15,2,0.537,ACTIVE,211.03,339.65,59.981,1501542903,"274151322000088","219011344069620",26.08,35.40,0,331.83,346.56,14.2,11.8,0.088,994241.2,994241.2,16104,0,0,0,L,1151911521,0,122.23,121.33,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501542930,2293355.00
07/31/2017 19:15,2,0.377,ACTIVE,211.70,390.14,59.970,1501542903,"274151322000068","219011344069620",36.66,38.20,0,334.24,410.58,14.1,11.7,0.080,865156.7,865156.7,16485,0,0,0,L,1151911521,0,122.01,122.01,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501542930,2293356.00
07/31/2017 19:15,2,0.826,ACTIVE,212.61,341.45,59.959,1501542903,"201051344001135","219011344069620",27.41,32.80,0,334.24,360.69,23.0,20.2,0.164,782652.3,782652.3,16178,0,0,0,L,1122011218,0,122.01,121.33,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501542931,2293357.00
07/31/2017 19:15,2,0.785,ACTIVE,212.61,341.75,59.970,1501542903,"201051344000594","219011344069620",27.15,35.60,0,332.43,360.08,21.6,18.9,0.168,802066.5,802066.5,16201,0,0,0,L,1122011218,0,121.10,121.78,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501542932,2293358.00
07/31/2017 19:15,2,0.768,ACTIVE,213.29,341.75,59.970,1501542903,"201051344001203","219011344069620",27.71,33.50,0,334.54,361.89,21.5,18.9,0.159,792532.0,792532.0,16233,0,0,0,L,1122011218,0,122.68,121.33,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501542933,2293359.00
07/31/2017 19:15,2,0.555,ACTIVE,211.03,337.54,60.007,1501542903,"274151322000054","219011344069620",26.04,35.60,0,330.93,347.16,14.6,12.2,0.088,1010356.4,1010356.4,16088,0,0,0,L,1151911521,0,121.78,121.33,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501542934,2293360.00
07/31/2017 19:15,2,0.785,ACTIVE,213.06,341.15,60.007,1501542903,"201051344000867","219011344069620",27.33,32.60,0,332.73,360.08,21.8,19.1,0.159,786275.3,786275.3,16231,0,0,0,L,1122011218,0,121.55,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501542935,2293361.00
07/31/2017 19:15,2,0.678,ACTIVE,213.06,342.05,59.965,1501542903,"201051344001093","219011344069620",28.01,32.80,0,334.84,358.88,19.2,16.6,0.137,790207.9,790207.9,16231,0,0,0,L,1122011218,0,122.23,121.33,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501542936,2293362.00
07/31/2017 19:15,2,0.746,ACTIVE,212.83,342.05,59.975,1501542903,"201051344000900","219011344069620",27.47,32.00,0,333.03,360.38,20.8,18.1,0.155,808173.8,808173.8,16235,0,0,0,L,1122011218,0,121.33,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501542937,2293363.00
07/31/2017 19:15,2,0.721,ACTIVE,213.06,341.45,59.996,1501542903,"201051344000648","219011344069620",27.57,31.80,0,334.24,360.69,20.1,17.5,0.155,795004.5,795004.5,16207,0,0,0,L,1122011218,0,120.88,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501542938,2293364.00
07/31/2017 19:15,2,0.768,ACTIVE,212.83,341.75,59.975,1501542903,"201051344000569","219011344069620",27.71,33.00,0,334.24,360.69,21.6,18.9,0.155,809897.5,809897.5,16181,0,0,0,L,1122011218,0,120.65,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501542939,2293365.00
07/31/2017 19:15,2,0.791,ACTIVE,212.83,341.75,59.981,1501542903,"201051344000983","219011344069620",28.11,32.40,0,333.33,360.99,22.6,19.8,0.168,800659.9,800659.9,16212,0,0,0,L,1122011218,0,121.33,122.01,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501542940,2293366.00
07/31/2017 19:15,2,0.762,ACTIVE,212.83,341.45,59.986,1501542903,"201051344001158","219011344069620",27.37,32.80,0,333.93,360.38,21.1,18.5,0.164,784864.2,784864.2,16210,0,0,0,L,1122011218,0,121.10,122.01,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501542941,2293367.00
07/31/2017 19:15,2,0.711,ACTIVE,213.29,342.65,59.986,1501542903,"201051344000576","219011344069620",27.47,31.50,0,334.24,360.99,19.8,17.2,0.155,799422.4,799422.4,16221,0,0,0,L,1122011218,0,121.33,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501542942,2293368.00
07/31/2017 19:15,2,0.551,ACTIVE,211.48,339.65,59.954,1501542903,"274151322000087","219011344069620",26.20,39.80,0,332.13,346.86,14.6,12.2,0.088,985274.8,985274.8,16321,0,0,0,L,1151911521,0,121.78,121.78,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501542942,2293369.00
07/31/2017 19:30,2,0.545,ACTIVE,213.74,341.75,59.954,1501543803,"201051344000645","219011344069620",26.44,32.00,0,308.09,353.47,14.6,12.2,0.102,798351.0,798351.0,16196,0,0,0,L,1122011218,0,122.01,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501543804,2293370.00
07/31/2017 19:30,2,0.494,ALERT,211.93,341.15,59.970,1501543803,"274151322000085","219011344069620",26.20,35.40,0,289.45,344.45,13.2,10.8,0.084,1005329.0,1005329.0,16101,0,0,0,L,1151911521,0,122.46,122.01,0002,32,0,0,0,0,0,0,1,972,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501543806,2293371.00
07/31/2017 19:30,2,0.539,ACTIVE,213.74,343.25,59.981,1501543803,"201051344000633","219011344069620",28.03,32.80,0,309.89,354.67,15.3,12.9,0.106,785366.6,785366.6,16247,0,0,0,L,1122011218,0,122.01,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501543807,2293372.00
07/31/2017 19:30,2,0.539,ACTIVE,213.51,341.45,59.981,1501543803,"201051344000469","219011344069620",27.12,31.80,0,307.48,352.27,14.8,12.4,0.110,789182.8,789182.8,16215,0,0,0,L,1122011218,0,121.10,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501543808,2293373.00
07/31/2017 19:30,2,0.576,ACTIVE,213.06,341.15,59.975,1501543803,"201051344000646","219011344069620",27.00,33.30,0,312.59,353.47,15.8,13.3,0.110,783658.7,783658.7,16201,0,0,0,L,1122011218,0,122.46,121.33,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501543809,2293374.00
07/31/2017 19:30,2,0.541,ALERT,211.70,340.85,59.959,1501543803,"274151322000052","219011344069620",26.22,36.50,0,289.45,345.06,14.4,12.0,0.088,1046777.7,1046777.7,16097,0,0,0,L,1151911521,0,121.78,122.23,0002,32,0,0,0,0,0,0,1,974,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501543811,2293375.00
07/31/2017 19:30,2,0.656,ACTIVE,213.51,342.05,59.981,1501543803,"201051344000585","219011344069620",27.39,33.00,0,313.80,355.28,18.2,15.7,0.124,797362.9,797362.9,16201,0,0,0,L,1122011218,0,122.01,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501543812,2293376.00
07/31/2017 19:30,2,0.557,ACTIVE,213.29,340.55,59.981,1501543803,"201051344001230","219011344069620",26.62,32.60,0,314.40,351.07,15.0,12.6,0.093,788175.2,788175.2,16240,0,0,0,L,1122011218,0,122.46,121.55,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501543813,2293377.00
07/31/2017 19:30,2,0.555,ACTIVE,213.74,341.75,59.991,1501543803,"201051344000582","219011344069620",26.84,32.60,0,315.30,354.07,15.1,12.7,0.106,777224.1,777224.1,16191,0,0,0,L,1122011218,0,122.46,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501543814,2293378.00
07/31/2017 19:30,2,0.566,ACTIVE,212.83,341.15,59.981,1501543803,"201051344000955","219011344069620",26.72,33.50,0,313.50,351.97,15.4,12.9,0.102,797243.8,797243.8,16216,0,0,0,L,1122011218,0,121.78,121.78,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501543815,2293379.00
07/31/2017 19:30,2,0.320,ACTIVE,211.93,389.24,59.970,1501543803,"274151322000094","219011344069620",36.52,37.50,0,334.24,405.47,11.7,9.4,0.075,864400.8,864400.8,16475,0,0,0,L,1151911521,0,121.55,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501543816,2293380.00
