ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/31/2017 19:30,2,0.600,ACTIVE,213.29,341.15,59.981,1501543803,"201051344000579","219011344069620",26.92,34.00,0,311.69,352.57,16.4,13.9,0.110,807397.2,807397.2,16206,0,0,0,L,1122011218,0,121.33,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501543816,2293381.00
07/31/2017 19:30,2,0.566,ACTIVE,213.29,340.55,59.981,1501543803,"201051344000890","219011344069620",27.35,33.80,0,312.29,352.57,15.7,13.3,0.102,791305.9,791305.9,16211,0,0,0,L,1122011218,0,122.46,121.10,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501543817,2293382.00
07/31/2017 19:30,2,0.545,ACTIVE,213.51,341.45,59.975,1501543803,"201051344000438","219011344069620",27.35,33.30,0,316.20,352.87,15.1,12.7,0.102,793652.0,793652.0,16195,0,0,0,L,1122011218,0,122.68,122.01,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501543818,2293383.00
07/31/2017 19:30,2,0.559,ACTIVE,213.29,339.65,59.975,1501543803,"201051344000417","219011344069620",17.97,33.50,0,314.70,348.96,10.2,7.9,0.062,710547.8,710547.8,16236,0,0,0,L,1122011218,0,122.01,121.78,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501543819,2293384.00
07/31/2017 19:30,2,0.512,ALERT,211.93,340.55,59.981,1501543803,"274151322000083","219011344069620",26.44,37.00,0,290.35,344.76,13.7,11.3,0.088,1036213.4,1036213.4,16112,0,0,0,L,1151911521,0,121.78,122.23,0002,29,0,0,0,0,0,0,1,975,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501543821,2293385.00
07/31/2017 19:30,2,0.541,ACTIVE,212.61,339.65,59.986,1501543803,"274151322000076","219011344069620",27.25,36.30,0,296.36,345.66,14.9,12.5,0.093,1106164.5,1106164.5,16104,0,0,0,L,1151911521,0,122.23,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501543822,2293386.00
07/31/2017 19:30,2,0.584,ACTIVE,213.06,340.55,59.981,1501543803,"201051344000868","219011344069620",26.58,31.80,0,305.98,352.87,15.8,13.3,0.102,787535.6,787535.6,16225,0,0,0,L,1122011218,0,121.33,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501543823,2293387.00
07/31/2017 19:30,2,0.529,ALERT,211.93,341.15,59.970,1501543803,"274151322000095","219011344069620",26.78,36.30,0,291.55,345.66,14.4,12.0,0.084,1095515.9,1095515.9,16123,0,0,0,L,1151911521,0,122.23,122.01,0002,30,0,0,0,0,0,0,1,980,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501543825,2293388.00
07/31/2017 19:30,2,0.527,ACTIVE,213.29,341.15,59.986,1501543803,"201051344000988","219011344069620",17.89,32.20,0,308.09,349.56,9.6,7.3,0.075,683181.3,683181.3,16200,0,0,0,L,1122011218,0,121.33,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501543826,2293389.00
07/31/2017 19:30,2,0.580,ACTIVE,213.29,340.25,59.975,1501543803,"201051344001025","219011344069620",27.15,32.60,0,315.00,353.47,16.0,13.5,0.106,794418.9,794418.9,16199,0,0,0,L,1122011218,0,122.01,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501543827,2293390.00
07/31/2017 19:30,2,0.559,ACTIVE,213.29,340.55,59.996,1501543803,"201051344000458","219011344069620",26.92,32.80,0,309.89,352.57,15.3,12.8,0.106,798745.8,798745.8,16194,0,0,0,L,1122011218,0,121.78,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501543828,2293391.00
07/31/2017 19:30,2,0.545,ACTIVE,213.96,342.65,60.018,1501543803,"201051344000853","219011344069620",27.45,32.60,0,307.48,354.67,15.2,12.7,0.102,800036.3,800036.3,16216,0,0,0,L,1122011218,0,122.23,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501543829,2293392.00
07/31/2017 19:30,2,0.520,ACTIVE,213.51,342.35,60.034,1501543803,"201051344000685","219011344069620",27.37,32.60,0,314.40,354.07,14.4,12.0,0.106,793511.2,793511.2,16231,0,0,0,L,1122011218,0,123.14,121.55,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501543829,2293393.00
07/31/2017 19:30,2,0.564,ACTIVE,213.29,341.45,59.981,1501543803,"201051344000917","219011344069620",26.88,33.30,0,312.29,353.17,15.4,12.9,0.102,790209.1,790209.1,16227,0,0,0,L,1122011218,0,122.23,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501543830,2293394.00
07/31/2017 19:30,2,0.537,ACTIVE,213.51,341.45,59.959,1501543803,"201051344001145","219011344069620",27.73,32.00,0,313.80,353.17,15.1,12.6,0.097,798212.8,798212.8,16213,0,0,0,L,1122011218,0,122.46,121.78,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501543831,2293395.00
07/31/2017 19:30,2,0.547,ACTIVE,213.51,342.35,59.928,1501543803,"201051344000651","219011344069620",26.86,32.40,0,315.00,353.77,14.9,12.5,0.106,787119.4,787119.4,16207,0,0,0,L,1122011218,0,122.91,121.55,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501543832,2293396.00
07/31/2017 19:30,2,0.492,ACTIVE,211.48,338.74,59.986,1501543803,"274151322000088","219011344069620",25.84,35.20,0,297.87,344.15,12.9,10.5,0.075,994244.0,994244.0,16105,0,0,0,L,1151911521,0,122.46,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501543833,2293397.00
07/31/2017 19:30,2,0.346,ACTIVE,212.16,385.63,59.975,1501543803,"274151322000068","219011344069620",36.04,38.00,0,335.14,407.87,12.8,10.5,0.071,865159.4,865159.4,16486,0,0,0,L,1151911521,0,122.01,122.23,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501543834,2293398.00
07/31/2017 19:30,2,0.609,ACTIVE,212.83,340.25,59.981,1501543803,"201051344001135","219011344069620",26.72,32.40,0,314.70,352.27,16.5,14.0,0.102,782656.5,782656.5,16179,0,0,0,L,1122011218,0,122.23,121.55,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501543835,2293399.00
07/31/2017 19:30,2,0.562,ACTIVE,212.83,340.55,60.018,1501543803,"201051344000594","219011344069620",27.08,34.80,0,307.18,352.57,15.4,13.0,0.110,802070.3,802070.3,16202,0,0,0,L,1122011218,0,121.33,122.01,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501543836,2293400.00
07/31/2017 19:30,2,0.564,ACTIVE,213.29,340.25,59.981,1501543803,"201051344001203","219011344069620",27.10,32.80,0,316.50,353.47,15.5,13.1,0.102,792535.9,792535.9,16234,0,0,0,L,1122011218,0,122.68,121.55,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501543837,2293401.00
07/31/2017 19:30,2,0.504,ACTIVE,211.70,337.84,60.007,1501543803,"274151322000054","219011344069620",26.18,35.20,0,298.17,344.76,13.4,11.0,0.080,1010359.3,1010359.3,16089,0,0,0,L,1151911521,0,122.01,121.78,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501543838,2293402.00
07/31/2017 19:30,2,0.574,ACTIVE,213.29,339.95,59.949,1501543803,"201051344000867","219011344069620",27.00,32.40,0,310.19,352.57,15.7,13.3,0.102,786279.3,786279.3,16232,0,0,0,L,1122011218,0,121.78,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501543839,2293403.00
07/31/2017 19:30,2,0.518,ACTIVE,213.29,341.15,59.975,1501543803,"201051344001093","219011344069620",27.06,32.40,0,315.60,351.67,14.2,11.8,0.088,790211.4,790211.4,16232,0,0,0,L,1122011218,0,122.23,121.55,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501543840,2293404.00
07/31/2017 19:30,2,0.547,ACTIVE,213.06,340.85,60.018,1501543803,"201051344000900","219011344069620",26.84,32.00,0,307.48,352.57,14.9,12.4,0.097,808177.5,808177.5,16236,0,0,0,L,1122011218,0,121.55,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501543841,2293405.00
07/31/2017 19:30,2,0.541,ACTIVE,213.51,340.85,59.981,1501543803,"201051344000648","219011344069620",27.23,31.80,0,307.48,352.27,14.9,12.5,0.106,795008.2,795008.2,16208,0,0,0,L,1122011218,0,121.10,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501543842,2293406.00
07/31/2017 19:30,2,0.570,ACTIVE,213.29,340.55,60.023,1501543803,"201051344000569","219011344069620",26.94,33.00,0,307.18,353.17,15.6,13.1,0.102,809901.3,809901.3,16182,0,0,0,L,1122011218,0,121.10,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501543843,2293407.00
07/31/2017 19:30,2,0.596,ACTIVE,213.29,340.55,59.975,1501543803,"201051344000983","219011344069620",27.08,32.80,0,309.89,352.27,16.4,13.9,0.106,800664.0,800664.0,16213,0,0,0,L,1122011218,0,121.55,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501543844,2293408.00
07/31/2017 19:30,2,0.561,ACTIVE,213.06,339.95,59.981,1501543803,"201051344001158","219011344069620",26.48,32.80,0,307.18,352.27,15.1,12.6,0.106,784868.0,784868.0,16211,0,0,0,L,1122011218,0,121.33,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501543844,2293409.00
07/31/2017 19:30,2,0.527,ACTIVE,213.51,341.75,59.981,1501543803,"201051344000576","219011344069620",27.04,31.50,0,308.39,352.87,14.5,12.0,0.102,799426.0,799426.0,16222,0,0,0,L,1122011218,0,121.78,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501543845,2293410.00
07/31/2017 19:30,2,0.506,ACTIVE,211.93,339.95,59.944,1501543803,"274151322000087","219011344069620",26.06,38.60,0,296.66,344.45,13.4,11.0,0.080,985277.7,985277.7,16322,0,0,0,L,1151911521,0,122.23,122.01,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501543846,2293411.00
07/31/2017 19:45,2,0.486,ACTIVE,213.29,339.65,60.002,1501544703,"201051344000645","219011344069620",26.62,32.20,0,334.24,349.56,13.2,10.8,0.088,798353.9,798353.9,16197,0,0,0,L,1122011218,0,121.78,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501544704,2293412.00
07/31/2017 19:45,2,0.436,ACTIVE,211.93,336.94,60.007,1501544703,"274151322000085","219011344069620",26.28,35.20,0,334.24,344.76,11.6,9.3,0.062,1005331.5,1005331.5,16103,0,0,0,L,1151911521,0,122.46,122.01,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501544705,2293413.00
07/31/2017 19:45,2,0.496,ACTIVE,213.51,341.45,60.012,1501544703,"201051344000633","219011344069620",27.29,32.60,0,333.33,351.37,13.7,11.3,0.088,785369.6,785369.6,16248,0,0,0,L,1122011218,0,122.01,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501544706,2293414.00
07/31/2017 19:45,2,0.484,ACTIVE,213.06,339.65,59.986,1501544703,"201051344000469","219011344069620",27.37,32.40,0,332.43,349.26,13.4,11.0,0.093,789185.7,789185.7,16216,0,0,0,L,1122011218,0,121.10,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501544707,2293415.00
07/31/2017 19:45,2,0.498,ACTIVE,212.61,340.25,59.986,1501544703,"201051344000646","219011344069620",27.53,33.00,0,332.73,349.26,13.9,11.5,0.088,783661.7,783661.7,16202,0,0,0,L,1122011218,0,122.23,121.33,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501544708,2293416.00
07/31/2017 19:45,2,0.490,ACTIVE,211.48,337.54,59.986,1501544703,"274151322000052","219011344069620",26.38,36.50,0,333.33,345.36,13.1,10.7,0.080,1046780.5,1046780.5,16099,0,0,0,L,1151911521,0,121.55,122.01,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501544709,2293417.00
07/31/2017 19:45,2,0.555,ACTIVE,213.29,340.85,59.965,1501544703,"201051344000585","219011344069620",26.86,32.80,0,333.33,350.77,15.1,12.6,0.093,797366.3,797366.3,16202,0,0,0,L,1122011218,0,121.78,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501544710,2293418.00
07/31/2017 19:45,2,0.486,ACTIVE,213.06,338.74,60.023,1501544703,"201051344001230","219011344069620",26.82,32.20,0,331.83,347.76,13.2,10.8,0.080,788178.0,788178.0,16241,0,0,0,L,1122011218,0,122.23,121.33,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501544711,2293419.00
07/31/2017 19:45,2,0.482,ACTIVE,213.51,340.55,60.028,1501544703,"201051344000582","219011344069620",26.62,32.20,0,333.63,348.96,13.1,10.7,0.084,777226.9,777226.9,16192,0,0,0,L,1122011218,0,122.23,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501544712,2293420.00
07/31/2017 19:45,2,0.482,ACTIVE,212.83,339.34,60.002,1501544703,"201051344000955","219011344069620",28.23,33.00,0,332.43,348.66,13.8,11.4,0.084,797246.8,797246.8,16217,0,0,0,L,1122011218,0,121.55,121.78,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501544713,2293421.00
07/31/2017 19:45,2,0.285,ACTIVE,212.16,385.03,59.991,1501544703,"274151322000094","219011344069620",36.00,37.00,0,334.84,403.07,10.3,8.0,0.062,864403.0,864403.0,16476,0,0,0,L,1151911521,0,121.78,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501544713,2293422.00
07/31/2017 19:45,2,0.531,ACTIVE,213.06,339.65,59.981,1501544703,"201051344000579","219011344069620",27.25,34.50,0,333.03,349.26,14.7,12.2,0.093,807400.4,807400.4,16207,0,0,0,L,1122011218,0,121.33,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501544714,2293423.00
07/31/2017 19:45,2,0.508,ACTIVE,213.06,339.95,60.002,1501544703,"201051344000890","219011344069620",26.82,33.00,0,333.03,348.66,13.8,11.4,0.084,791308.9,791308.9,16212,0,0,0,L,1122011218,0,122.46,121.10,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501544715,2293424.00
07/31/2017 19:45,2,0.492,ACTIVE,213.51,341.15,60.007,1501544703,"201051344000438","219011344069620",27.00,32.80,0,333.63,349.86,13.5,11.1,0.084,793655.0,793655.0,16196,0,0,0,L,1122011218,0,122.46,121.78,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501544716,2293425.00
07/31/2017 19:45,2,0.488,ACTIVE,213.51,339.34,60.023,1501544703,"201051344000417","219011344069620",17.91,32.80,0,332.43,346.56,8.9,6.6,0.057,710549.6,710549.6,16237,0,0,0,L,1122011218,0,122.01,121.78,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501544717,2293426.00
07/31/2017 19:45,2,0.461,ACTIVE,211.70,338.74,60.018,1501544703,"274151322000083","219011344069620",26.14,36.30,0,333.03,345.36,12.2,9.9,0.066,1036216.0,1036216.0,16114,0,0,0,L,1151911521,0,121.55,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501544718,2293427.00
07/31/2017 19:45,2,0.494,ACTIVE,212.16,340.55,59.991,1501544703,"274151322000076","219011344069620",26.92,36.00,0,334.54,345.66,13.5,11.1,0.080,1106167.5,1106167.5,16105,0,0,0,L,1151911521,0,122.01,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501544719,2293428.00
07/31/2017 19:45,2,0.518,ACTIVE,212.83,339.65,59.991,1501544703,"201051344000868","219011344069620",26.68,31.50,0,332.73,348.96,14.0,11.6,0.084,787538.7,787538.7,16226,0,0,0,L,1122011218,0,121.33,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501544720,2293429.00
07/31/2017 19:45,2,0.473,ACTIVE,211.93,339.04,60.002,1501544703,"274151322000095","219011344069620",26.48,35.80,0,333.63,345.06,12.7,10.3,0.080,1095518.7,1095518.7,16125,0,0,0,L,1151911521,0,122.23,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501544721,2293430.00
07/31/2017 19:45,2,0.453,ACTIVE,213.06,340.25,60.023,1501544703,"201051344000988","219011344069620",17.93,32.80,0,332.43,348.36,8.3,6.1,0.053,683182.9,683182.9,16201,0,0,0,L,1122011218,0,121.33,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501544722,2293431.00
07/31/2017 19:45,2,0.500,ACTIVE,213.29,339.34,60.018,1501544703,"201051344001025","219011344069620",26.80,32.20,0,333.03,349.56,13.6,11.2,0.084,794421.9,794421.9,16200,0,0,0,L,1122011218,0,122.01,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501544722,2293432.00
07/31/2017 19:45,2,0.502,ACTIVE,213.06,339.65,60.002,1501544703,"201051344000458","219011344069620",26.68,33.50,0,332.73,348.66,13.6,11.2,0.088,798748.8,798748.8,16195,0,0,0,L,1122011218,0,121.78,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501544724,2293433.00
07/31/2017 19:45,2,0.500,ACTIVE,213.74,341.75,60.018,1501544703,"201051344000853","219011344069620",26.48,33.30,0,335.14,350.77,13.4,11.1,0.088,800039.2,800039.2,16217,0,0,0,L,1122011218,0,122.23,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501544724,2293434.00
07/31/2017 19:45,2,0.473,ACTIVE,213.74,341.45,60.007,1501544703,"201051344000685","219011344069620",26.42,32.20,0,333.33,351.07,12.7,10.3,0.088,793513.9,793513.9,16232,0,0,0,L,1122011218,0,122.91,121.55,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501544725,2293435.00
07/31/2017 19:45,2,0.484,ACTIVE,213.51,340.55,60.023,1501544703,"201051344000917","219011344069620",27.00,32.80,0,333.33,348.96,13.2,10.9,0.075,790212.0,790212.0,16228,0,0,0,L,1122011218,0,122.01,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501544726,2293436.00
07/31/2017 19:45,2,0.506,ACTIVE,213.51,341.15,59.991,1501544703,"201051344001145","219011344069620",25.33,31.50,0,334.24,350.17,13.0,10.6,0.084,798215.6,798215.6,16214,0,0,0,L,1122011218,0,122.23,121.78,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501544727,2293437.00
07/31/2017 19:45,2,0.484,ACTIVE,213.51,341.15,60.028,1501544703,"201051344000651","219011344069620",26.42,31.80,0,333.93,350.17,13.0,10.6,0.084,787122.2,787122.2,16208,0,0,0,L,1122011218,0,122.68,121.55,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501544728,2293438.00
07/31/2017 19:45,2,0.438,ACTIVE,211.70,339.04,59.991,1501544703,"274151322000088","219011344069620",26.10,35.20,0,333.33,344.15,11.6,9.2,0.071,994246.4,994246.4,16106,0,0,0,L,1151911521,0,122.46,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501544729,2293439.00
07/31/2017 19:45,2,0.309,ACTIVE,212.61,386.83,59.991,1501544703,"274151322000068","219011344069620",36.22,38.00,0,335.14,405.77,11.4,9.1,0.062,865161.8,865161.8,16487,0,0,0,L,1151911521,0,122.23,122.46,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501544730,2293440.00
07/31/2017 19:45,2,0.535,ACTIVE,213.06,339.34,60.023,1501544703,"201051344001135","219011344069620",27.08,32.00,0,332.73,348.96,14.7,12.3,0.088,782659.7,782659.7,16180,0,0,0,L,1122011218,0,122.23,121.55,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501544731,2293441.00
07/31/2017 19:45,2,0.500,ACTIVE,212.83,339.95,59.991,1501544703,"201051344000594","219011344069620",27.00,34.30,0,331.83,348.96,13.7,11.3,0.088,802073.3,802073.3,16203,0,0,0,L,1122011218,0,121.55,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501544732,2293442.00
07/31/2017 19:45,2,0.492,ACTIVE,213.51,339.65,59.965,1501544703,"201051344001203","219011344069620",27.53,32.40,0,333.33,349.56,13.7,11.3,0.084,792538.9,792538.9,16235,0,0,0,L,1122011218,0,122.68,121.55,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501544733,2293443.00
07/31/2017 19:45,2,0.459,ACTIVE,211.93,339.34,59.991,1501544703,"274151322000054","219011344069620",25.90,35.20,0,333.03,344.45,12.0,9.7,0.066,1010361.8,1010361.8,16090,0,0,0,L,1151911521,0,122.23,121.78,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501544733,2293444.00
07/31/2017 19:45,2,0.504,ACTIVE,213.29,339.65,60.007,1501544703,"201051344000867","219011344069620",27.31,32.60,0,332.43,348.96,13.9,11.5,0.093,786282.3,786282.3,16233,0,0,0,L,1122011218,0,121.78,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501544734,2293445.00
07/31/2017 19:45,2,0.473,ACTIVE,213.51,340.25,60.018,1501544703,"201051344001093","219011344069620",27.12,32.00,0,333.03,347.76,13.0,10.6,0.080,790214.1,790214.1,16233,0,0,0,L,1122011218,0,122.23,121.78,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501544735,2293446.00
07/31/2017 19:45,2,0.480,ACTIVE,213.06,339.95,60.039,1501544703,"201051344000900","219011344069620",27.37,32.60,0,332.73,348.96,13.3,10.9,0.088,808180.4,808180.4,16237,0,0,0,L,1122011218,0,121.78,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501544736,2293447.00
07/31/2017 19:45,2,0.502,ACTIVE,213.29,339.95,60.007,1501544703,"201051344000648","219011344069620",26.74,31.80,0,333.03,349.56,13.6,11.2,0.088,795011.1,795011.1,16209,0,0,0,L,1122011218,0,121.10,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501544737,2293448.00
07/31/2017 19:45,2,0.504,ACTIVE,213.06,339.95,60.012,1501544703,"201051344000569","219011344069620",26.94,33.50,0,332.73,348.96,13.8,11.4,0.088,809904.3,809904.3,16183,0,0,0,L,1122011218,0,121.10,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501544738,2293449.00
07/31/2017 19:45,2,0.525,ACTIVE,213.29,339.95,59.959,1501544703,"201051344000983","219011344069620",27.37,33.30,0,332.13,348.66,14.6,12.2,0.088,800667.2,800667.2,16214,0,0,0,L,1122011218,0,121.78,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501544739,2293450.00
07/31/2017 19:45,2,0.484,ACTIVE,213.06,339.34,60.012,1501544703,"201051344001158","219011344069620",27.08,33.50,0,332.43,348.36,13.3,10.9,0.084,784870.8,784870.8,16212,0,0,0,L,1122011218,0,121.33,122.01,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501544740,2293451.00
07/31/2017 19:45,2,0.473,ACTIVE,213.51,341.45,60.028,1501544703,"201051344000576","219011344069620",27.21,31.80,0,333.93,349.26,13.0,10.6,0.088,799428.8,799428.8,16223,0,0,0,L,1122011218,0,121.78,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501544741,2293452.00
07/31/2017 19:45,2,0.449,ACTIVE,212.16,336.94,60.012,1501544703,"274151322000087","219011344069620",25.96,37.80,0,333.63,344.15,11.8,9.5,0.053,985280.3,985280.3,16323,0,0,0,L,1151911521,0,122.46,122.23,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501544742,2293453.00
07/31/2017 20:00,2,0.449,ACTIVE,212.61,338.74,59.991,1501545603,"201051344000645","219011344069620",26.22,32.60,0,333.03,348.06,11.9,9.6,0.080,798356.4,798356.4,16198,0,0,0,L,1122011218,0,121.33,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501545604,2293454.00
07/31/2017 20:00,2,0.381,ACTIVE,210.57,336.94,59.996,1501545603,"274151322000085","219011344069620",25.96,35.00,0,332.13,344.15,10.1,7.8,0.062,1005333.6,1005333.6,16104,0,0,0,L,1151911521,0,121.78,121.10,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501545605,2293455.00
07/31/2017 20:00,2,0.449,ACTIVE,212.61,339.65,59.986,1501545603,"201051344000633","219011344069620",27.41,32.60,0,332.73,348.96,12.5,10.2,0.071,785372.2,785372.2,16249,0,0,0,L,1122011218,0,121.33,122.01,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501545606,2293456.00
07/31/2017 20:00,2,0.447,ACTIVE,212.16,338.14,60.039,1501545603,"201051344000469","219011344069620",27.00,32.60,0,331.23,346.56,12.3,9.9,0.084,789188.3,789188.3,16217,0,0,0,L,1122011218,0,120.42,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501545607,2293457.00
07/31/2017 20:00,2,0.467,ACTIVE,211.93,338.44,59.991,1501545603,"201051344000646","219011344069620",27.14,32.80,0,331.53,347.46,12.8,10.4,0.075,783664.4,783664.4,16203,0,0,0,L,1122011218,0,121.78,120.88,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501545607,2293458.00
07/31/2017 20:00,2,0.428,ACTIVE,210.35,338.44,59.975,1501545603,"274151322000052","219011344069620",26.44,36.50,0,331.83,344.76,11.5,9.2,0.062,1046782.9,1046782.9,16100,0,0,0,L,1151911521,0,120.88,121.55,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501545608,2293459.00
07/31/2017 20:00,2,0.516,ACTIVE,212.61,339.34,60.012,1501545603,"201051344000585","219011344069620",26.52,32.60,0,332.43,347.76,13.8,11.4,0.080,797369.3,797369.3,16203,0,0,0,L,1122011218,0,121.33,121.55,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501545609,2293460.00
07/31/2017 20:00,2,0.436,ACTIVE,212.16,337.84,60.012,1501545603,"201051344001230","219011344069620",27.04,31.50,0,331.53,346.26,11.9,9.6,0.071,788180.6,788180.6,16242,0,0,0,L,1122011218,0,121.78,120.88,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501545610,2293461.00
07/31/2017 20:00,2,0.426,ACTIVE,212.61,338.74,60.002,1501545603,"201051344000582","219011344069620",27.43,31.80,0,333.03,348.06,11.9,9.5,0.071,777229.4,777229.4,16193,0,0,0,L,1122011218,0,121.78,121.33,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501545611,2293462.00
07/31/2017 20:00,2,0.467,ACTIVE,211.70,337.84,60.034,1501545603,"201051344000955","219011344069620",27.29,32.60,0,331.53,346.56,12.9,10.5,0.080,797249.6,797249.6,16218,0,0,0,L,1122011218,0,121.10,121.10,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501545612,2293463.00
07/31/2017 20:00,2,0.248,ACTIVE,210.80,373.61,60.012,1501545603,"274151322000094","219011344069620",34.93,36.80,0,333.93,399.46,8.8,6.6,0.053,864404.9,864404.9,16477,0,0,0,L,1151911521,0,121.33,121.78,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501545613,2293464.00
07/31/2017 20:00,2,0.480,ACTIVE,212.16,337.54,60.002,1501545603,"201051344000579","219011344069620",27.55,35.00,0,332.43,346.86,13.4,11.0,0.075,807403.3,807403.3,16208,0,0,0,L,1122011218,0,120.65,121.55,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501545614,2293465.00
07/31/2017 20:00,2,0.463,ACTIVE,212.38,337.84,60.012,1501545603,"201051344000890","219011344069620",27.17,32.60,0,333.33,347.76,12.7,10.4,0.071,791311.6,791311.6,16213,0,0,0,L,1122011218,0,122.01,120.65,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501545615,2293466.00
07/31/2017 20:00,2,0.447,ACTIVE,212.61,338.74,60.018,1501545603,"201051344000438","219011344069620",27.23,32.40,0,333.33,348.66,12.4,10.0,0.075,793657.6,793657.6,16197,0,0,0,L,1122011218,0,122.01,121.33,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501545616,2293467.00
07/31/2017 20:00,2,0.449,ACTIVE,212.38,337.54,60.012,1501545603,"201051344000417","219011344069620",17.91,32.40,0,332.13,345.06,8.2,6.0,0.044,710551.1,710551.1,16238,0,0,0,L,1122011218,0,121.55,121.10,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501545617,2293468.00
07/31/2017 20:00,2,0.396,ACTIVE,210.57,336.94,59.991,1501545603,"274151322000083","219011344069620",25.92,36.00,0,331.53,344.45,10.4,8.1,0.062,1036218.3,1036218.3,16115,0,0,0,L,1151911521,0,121.10,121.33,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501545618,2293469.00
07/31/2017 20:00,2,0.434,ACTIVE,211.25,339.04,60.012,1501545603,"274151322000076","219011344069620",26.90,36.30,0,333.33,345.36,11.8,9.5,0.071,1106170.0,1106170.0,16106,0,0,0,L,1151911521,0,121.55,121.78,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501545618,2293470.00
07/31/2017 20:00,2,0.467,ACTIVE,211.93,337.54,60.007,1501545603,"201051344000868","219011344069620",27.02,31.50,0,331.53,347.76,12.8,10.4,0.075,787541.4,787541.4,16227,0,0,0,L,1122011218,0,120.65,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501545619,2293471.00
07/31/2017 20:00,2,0.402,ACTIVE,210.57,335.44,59.996,1501545603,"274151322000095","219011344069620",26.44,35.40,0,331.83,344.15,10.8,8.5,0.066,1095521.0,1095521.0,16126,0,0,0,L,1151911521,0,121.55,121.10,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501545620,2293472.00
07/31/2017 20:00,2,0.412,ACTIVE,212.16,338.44,60.007,1501545603,"201051344000988","219011344069620",17.89,33.30,0,330.93,345.96,7.5,5.3,0.053,683184.3,683184.3,16202,0,0,0,L,1122011218,0,120.65,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501545621,2293473.00
07/31/2017 20:00,2,0.482,ACTIVE,212.38,337.84,60.007,1501545603,"201051344001025","219011344069620",24.39,31.80,0,332.73,346.86,11.9,9.6,0.075,794424.6,794424.6,16201,0,0,0,L,1122011218,0,121.55,121.33,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501545622,2293474.00
07/31/2017 20:00,2,0.457,ACTIVE,212.16,337.24,60.012,1501545603,"201051344000458","219011344069620",26.32,34.00,0,333.03,347.76,12.2,9.9,0.075,798751.4,798751.4,16196,0,0,0,L,1122011218,0,120.88,122.01,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501545623,2293475.00
07/31/2017 20:00,2,0.453,ACTIVE,212.61,339.04,60.012,1501545603,"201051344000853","219011344069620",26.54,34.00,0,333.93,348.96,12.2,9.8,0.080,800041.8,800041.8,16218,0,0,0,L,1122011218,0,121.33,122.01,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501545624,2293476.00
07/31/2017 20:00,2,0.420,ACTIVE,212.61,340.25,59.991,1501545603,"201051344000685","219011344069620",26.92,31.80,0,332.73,348.96,11.5,9.2,0.080,793516.3,793516.3,16233,0,0,0,L,1122011218,0,122.46,121.10,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501545625,2293477.00
07/31/2017 20:00,2,0.469,ACTIVE,212.38,338.74,59.986,1501545603,"201051344000917","219011344069620",23.46,32.40,0,332.43,348.06,11.2,8.9,0.075,790214.4,790214.4,16229,0,0,0,L,1122011218,0,121.55,121.33,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501545626,2293478.00
07/31/2017 20:00,2,0.438,ACTIVE,212.83,339.04,60.007,1501545603,"201051344001145","219011344069620",27.12,31.00,0,333.93,348.36,12.1,9.7,0.075,798218.2,798218.2,16215,0,0,0,L,1122011218,0,121.78,121.33,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501545627,2293479.00
07/31/2017 20:00,2,0.434,ACTIVE,212.61,339.34,60.002,1501545603,"201051344000651","219011344069620",27.08,31.50,0,333.93,348.06,11.9,9.6,0.075,787124.7,787124.7,16209,0,0,0,L,1122011218,0,122.23,120.88,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501545628,2293480.00
07/31/2017 20:00,2,0.385,ACTIVE,210.35,337.84,60.018,1501545603,"274151322000088","219011344069620",25.76,35.20,0,331.53,344.15,10.1,7.8,0.053,994248.5,994248.5,16107,0,0,0,L,1151911521,0,122.01,121.10,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501545628,2293481.00
07/31/2017 20:00,2,0.279,ACTIVE,211.48,376.31,60.007,1501545603,"274151322000068","219011344069620",35.07,38.00,0,334.54,400.96,10.0,7.8,0.053,865163.9,865163.9,16488,0,0,0,L,1151911521,0,121.78,121.78,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501545629,2293482.00
07/31/2017 20:00,2,0.520,ACTIVE,212.16,338.14,60.012,1501545603,"201051344001135","219011344069620",24.57,31.80,0,332.73,347.46,13.0,10.6,0.075,782662.6,782662.6,16181,0,0,0,L,1122011218,0,121.78,121.10,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501545630,2293483.00
07/31/2017 20:00,2,0.457,ACTIVE,211.93,337.54,60.012,1501545603,"201051344000594","219011344069620",26.92,34.00,0,331.23,347.46,12.5,10.2,0.080,802076.0,802076.0,16204,0,0,0,L,1122011218,0,120.65,121.55,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501545631,2293484.00
07/31/2017 20:00,2,0.473,ACTIVE,212.61,338.44,60.018,1501545603,"201051344001203","219011344069620",26.42,32.00,0,332.73,349.26,12.7,10.3,0.080,792541.6,792541.6,16236,0,0,0,L,1122011218,0,122.23,121.10,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501545632,2293485.00
07/31/2017 20:00,2,0.400,ACTIVE,210.80,335.14,59.975,1501545603,"274151322000054","219011344069620",26.02,35.40,0,331.53,344.45,10.6,8.3,0.053,1010364.1,1010364.1,16091,0,0,0,L,1151911521,0,121.78,121.10,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501545633,2293486.00
07/31/2017 20:00,2,0.496,ACTIVE,212.16,336.64,59.996,1501545603,"201051344000867","219011344069620",24.57,32.60,0,332.43,346.56,12.4,10.0,0.071,786285.0,786285.0,16234,0,0,0,L,1122011218,0,121.10,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501545634,2293487.00
07/31/2017 20:00,2,0.436,ACTIVE,212.61,338.74,60.002,1501545603,"201051344001093","219011344069620",26.82,31.50,0,333.03,347.46,11.9,9.5,0.071,790216.7,790216.7,16234,0,0,0,L,1122011218,0,121.78,121.10,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501545635,2293488.00
07/31/2017 20:00,2,0.453,ACTIVE,212.16,338.74,60.039,1501545603,"201051344000900","219011344069620",26.34,33.00,0,331.83,347.46,12.1,9.8,0.080,808182.9,808182.9,16238,0,0,0,L,1122011218,0,120.88,121.78,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501545636,2293489.00
07/31/2017 20:00,2,0.465,ACTIVE,212.38,337.84,60.018,1501545603,"201051344000648","219011344069620",26.04,32.00,0,333.33,347.46,12.3,9.9,0.075,795013.7,795013.7,16210,0,0,0,L,1122011218,0,120.65,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501545637,2293490.00
07/31/2017 20:00,2,0.465,ACTIVE,212.16,337.84,60.002,1501545603,"201051344000569","219011344069620",26.44,34.30,0,332.73,347.16,12.4,10.1,0.075,809907.0,809907.0,16184,0,0,0,L,1122011218,0,120.42,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501545638,2293491.00
07/31/2017 20:00,2,0.484,ACTIVE,212.38,337.54,60.028,1501545603,"201051344000983","219011344069620",27.21,34.30,0,332.43,347.16,13.4,11.0,0.080,800670.1,800670.1,16215,0,0,0,L,1122011218,0,120.88,121.78,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501545639,2293492.00
07/31/2017 20:00,2,0.455,ACTIVE,212.16,337.84,60.012,1501545603,"201051344001158","219011344069620",26.50,34.30,0,332.43,347.46,12.2,9.9,0.080,784873.4,784873.4,16213,0,0,0,L,1122011218,0,120.65,121.55,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501545639,2293493.00
07/31/2017 20:00,2,0.461,ACTIVE,212.61,338.74,60.002,1501545603,"201051344000576","219011344069620",23.74,32.00,0,332.43,348.66,11.1,8.8,0.071,799431.2,799431.2,16224,0,0,0,L,1122011218,0,121.10,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501545641,2293494.00
07/31/2017 20:00,2,0.387,ACTIVE,211.03,336.94,60.002,1501545603,"274151322000087","219011344069620",26.04,37.30,0,331.53,343.85,10.2,8.0,0.053,985282.4,985282.4,16324,0,0,0,L,1151911521,0,121.55,121.55,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501545642,2293495.00
07/31/2017 20:15,2,0.412,ACTIVE,212.83,338.74,59.996,1501546504,"201051344000645","219011344069620",23.50,32.60,0,331.53,345.66,9.8,7.6,0.053,798358.6,798358.6,16199,0,0,0,L,1122011218,0,121.55,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501546505,2293496.00
07/31/2017 20:15,2,0.322,ACTIVE,211.70,336.94,59.996,1501546504,"274151322000085","219011344069620",25.90,34.50,0,332.43,342.05,8.5,6.2,0.044,1005335.4,1005335.4,16105,0,0,0,L,1151911521,0,122.23,121.78,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501546506,2293497.00
07/31/2017 20:15,2,0.406,ACTIVE,212.83,339.65,60.012,1501546504,"201051344000633","219011344069620",26.76,32.60,0,330.93,347.16,11.0,8.7,0.071,785374.6,785374.6,16250,0,0,0,L,1122011218,0,121.55,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501546507,2293498.00
07/31/2017 20:15,2,0.430,ACTIVE,212.61,337.84,59.975,1501546504,"201051344000469","219011344069620",22.42,32.80,0,329.73,345.06,9.8,7.5,0.062,789190.4,789190.4,16218,0,0,0,L,1122011218,0,120.65,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501546508,2293499.00
07/31/2017 20:15,2,0.412,ACTIVE,212.38,338.44,59.986,1501546504,"201051344000646","219011344069620",27.12,32.80,0,330.33,345.36,11.3,9.0,0.066,783666.9,783666.9,16204,0,0,0,L,1122011218,0,122.01,121.10,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501546509,2293500.00
07/31/2017 20:15,2,0.371,ACTIVE,211.03,336.34,59.981,1501546504,"274151322000052","219011344069620",26.06,36.50,0,331.53,342.95,9.8,7.5,0.049,1046785.0,1046785.0,16101,0,0,0,L,1151911521,0,121.33,121.78,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501546510,2293501.00
07/31/2017 20:15,2,0.461,ACTIVE,212.83,339.65,59.938,1501546504,"201051344000585","219011344069620",26.56,32.20,0,330.93,345.96,12.4,10.1,0.062,797372.0,797372.0,16204,0,0,0,L,1122011218,0,121.55,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501546511,2293502.00
07/31/2017 20:15,2,0.395,ACTIVE,212.61,337.84,59.981,1501546504,"201051344001230","219011344069620",26.42,31.30,0,330.33,344.45,10.6,8.3,0.057,788182.8,788182.8,16243,0,0,0,L,1122011218,0,122.01,121.10,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501546512,2293503.00
07/31/2017 20:15,2,0.418,ACTIVE,213.29,339.04,59.954,1501546504,"201051344000582","219011344069620",22.32,31.00,0,330.63,345.36,9.5,7.2,0.053,777231.4,777231.4,16194,0,0,0,L,1122011218,0,122.23,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501546513,2293504.00
07/31/2017 20:15,2,0.426,ACTIVE,212.38,338.44,59.959,1501546504,"201051344000955","219011344069620",26.52,32.00,0,330.33,344.76,11.4,9.1,0.062,797251.9,797251.9,16219,0,0,0,L,1122011218,0,121.33,121.33,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501546513,2293505.00
07/31/2017 20:15,2,0.207,ACTIVE,211.70,372.71,59.970,1501546504,"274151322000094","219011344069620",34.81,36.30,0,333.93,396.45,7.3,5.1,0.044,864406.3,864406.3,16478,0,0,0,L,1151911521,0,121.55,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501546514,2293506.00
07/31/2017 20:15,2,0.467,ACTIVE,212.61,337.54,59.959,1501546504,"201051344000579","219011344069620",22.62,35.00,0,330.33,344.76,10.8,8.5,0.062,807405.7,807405.7,16209,0,0,0,L,1122011218,0,121.10,121.78,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501546515,2293507.00
07/31/2017 20:15,2,0.420,ACTIVE,212.61,338.44,59.970,1501546504,"201051344000890","219011344069620",26.44,32.20,0,330.93,345.96,11.3,9.0,0.062,791314.0,791314.0,16214,0,0,0,L,1122011218,0,122.23,120.88,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501546516,2293508.00
07/31/2017 20:15,2,0.408,ACTIVE,212.83,339.04,60.002,1501546504,"201051344000438","219011344069620",26.42,31.80,0,332.13,346.26,11.0,8.7,0.062,793659.9,793659.9,16198,0,0,0,L,1122011218,0,122.23,121.55,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501546517,2293509.00
07/31/2017 20:15,2,0.396,ACTIVE,212.83,337.84,59.991,1501546504,"201051344000417","219011344069620",17.97,32.00,0,330.93,343.25,7.2,5.1,0.035,710552.5,710552.5,16239,0,0,0,L,1122011218,0,121.78,121.55,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501546518,2293510.00
07/31/2017 20:15,2,0.330,ACTIVE,211.25,337.24,59.996,1501546504,"274151322000083","219011344069620",26.20,35.40,0,332.13,342.05,8.8,6.6,0.053,1036220.1,1036220.1,16116,0,0,0,L,1151911521,0,121.33,121.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501546519,2293511.00
07/31/2017 20:15,2,0.359,ACTIVE,211.70,336.94,59.933,1501546504,"274151322000076","219011344069620",27.19,36.00,0,333.33,342.65,9.9,7.7,0.053,1106172.2,1106172.2,16107,0,0,0,L,1151911521,0,121.78,122.01,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501546520,2293512.00
07/31/2017 20:15,2,0.424,ACTIVE,212.38,337.84,60.002,1501546504,"201051344000868","219011344069620",26.02,31.50,0,330.33,345.06,11.2,8.9,0.062,787543.8,787543.8,16228,0,0,0,L,1122011218,0,121.10,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501546521,2293513.00
07/31/2017 20:15,2,0.336,ACTIVE,211.03,337.54,59.965,1501546504,"274151322000095","219011344069620",26.64,34.80,0,331.83,341.75,9.1,6.8,0.049,1095522.9,1095522.9,16127,0,0,0,L,1151911521,0,122.01,121.33,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501546521,2293514.00
07/31/2017 20:15,2,0.355,ACTIVE,212.16,338.44,59.986,1501546504,"201051344000988","219011344069620",17.89,33.50,0,329.43,344.76,6.5,4.3,0.035,683185.5,683185.5,16203,0,0,0,L,1122011218,0,120.88,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501546522,2293515.00
07/31/2017 20:15,2,0.434,ACTIVE,212.61,337.24,59.959,1501546504,"201051344001025","219011344069620",22.36,31.30,0,331.83,345.96,9.8,7.6,0.057,794426.7,794426.7,16202,0,0,0,L,1122011218,0,121.78,121.55,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501546523,2293516.00
07/31/2017 20:15,2,0.400,ACTIVE,212.38,337.24,60.012,1501546504,"201051344000458","219011344069620",26.58,34.50,0,330.33,345.06,10.8,8.5,0.066,798753.7,798753.7,16197,0,0,0,L,1122011218,0,121.10,122.01,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501546524,2293517.00
07/31/2017 20:15,2,0.393,ACTIVE,213.06,339.04,59.954,1501546504,"201051344000853","219011344069620",26.60,34.30,0,332.43,346.86,10.6,8.3,0.066,800044.1,800044.1,16219,0,0,0,L,1122011218,0,121.78,122.23,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501546525,2293518.00
07/31/2017 20:15,2,0.365,ACTIVE,212.83,339.34,59.965,1501546504,"201051344000685","219011344069620",26.98,31.00,0,331.23,347.16,10.0,7.8,0.066,793518.4,793518.4,16234,0,0,0,L,1122011218,0,122.68,121.33,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501546526,2293519.00
07/31/2017 20:15,2,0.389,ACTIVE,212.83,339.34,59.965,1501546504,"201051344000917","219011344069620",26.72,31.80,0,330.93,345.06,10.5,8.2,0.057,790216.6,790216.6,16230,0,0,0,L,1122011218,0,121.78,121.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501546527,2293520.00
07/31/2017 20:15,2,0.389,ACTIVE,212.83,339.34,59.970,1501546504,"201051344001145","219011344069620",26.88,30.50,0,331.83,346.56,10.6,8.3,0.057,798220.4,798220.4,16216,0,0,0,L,1122011218,0,122.01,121.33,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501546528,2293521.00
07/31/2017 20:15,2,0.396,ACTIVE,212.83,338.44,59.922,1501546504,"201051344000651","219011344069620",25.90,30.80,0,332.13,346.26,10.4,8.1,0.062,787126.8,787126.8,16210,0,0,0,L,1122011218,0,122.46,121.10,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501546529,2293522.00
07/31/2017 20:15,2,0.326,ACTIVE,211.03,337.24,60.007,1501546504,"274151322000088","219011344069620",25.43,35.00,0,331.83,341.45,8.4,6.2,0.049,994250.3,994250.3,16108,0,0,0,L,1151911521,0,122.23,121.33,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501546530,2293523.00
