ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/31/2017 20:15,2,0.230,ACTIVE,211.70,382.93,59.986,1501546504,"274151322000068","219011344069620",35.76,37.80,0,334.84,398.26,8.4,6.2,0.044,865165.6,865165.6,16489,0,0,0,L,1151911521,0,121.78,122.01,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501546530,2293524.00
07/31/2017 20:15,2,0.473,ACTIVE,212.38,337.54,59.975,1501546504,"201051344001135","219011344069620",22.15,31.30,0,331.23,345.36,10.6,8.3,0.057,782664.9,782664.9,16182,0,0,0,L,1122011218,0,121.78,121.33,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501546531,2293525.00
07/31/2017 20:15,2,0.404,ACTIVE,212.38,337.54,59.981,1501546504,"201051344000594","219011344069620",26.58,33.80,0,328.82,345.06,10.9,8.6,0.062,802078.3,802078.3,16205,0,0,0,L,1122011218,0,121.10,121.78,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501546532,2293526.00
07/31/2017 20:15,2,0.414,ACTIVE,212.83,338.44,59.975,1501546504,"201051344001203","219011344069620",26.34,31.50,0,331.83,346.56,11.1,8.8,0.057,792544.0,792544.0,16237,0,0,0,L,1122011218,0,122.46,121.33,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501546533,2293527.00
07/31/2017 20:15,2,0.340,ACTIVE,211.03,338.74,59.986,1501546504,"274151322000054","219011344069620",25.92,35.20,0,331.83,342.05,8.9,6.7,0.049,1010365.9,1010365.9,16092,0,0,0,L,1151911521,0,121.78,121.55,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501546534,2293528.00
07/31/2017 20:15,2,0.445,ACTIVE,212.61,336.94,59.981,1501546504,"201051344000867","219011344069620",22.20,32.80,0,330.33,344.45,10.0,7.8,0.053,786287.3,786287.3,16235,0,0,0,L,1122011218,0,121.33,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501546535,2293529.00
07/31/2017 20:15,2,0.383,ACTIVE,212.83,338.74,59.965,1501546504,"201051344001093","219011344069620",26.90,31.30,0,332.13,345.36,10.5,8.2,0.057,790218.9,790218.9,16235,0,0,0,L,1122011218,0,122.01,121.33,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501546536,2293530.00
07/31/2017 20:15,2,0.395,ACTIVE,212.38,338.44,60.007,1501546504,"201051344000900","219011344069620",26.08,33.50,0,330.03,345.36,10.4,8.2,0.066,808185.2,808185.2,16239,0,0,0,L,1122011218,0,121.33,121.78,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501546537,2293531.00
07/31/2017 20:15,2,0.398,ACTIVE,212.61,338.14,59.959,1501546504,"201051344000648","219011344069620",26.30,32.20,0,331.83,345.66,10.7,8.4,0.062,795016.0,795016.0,16211,0,0,0,L,1122011218,0,120.88,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501546538,2293532.00
07/31/2017 20:15,2,0.408,ACTIVE,212.38,337.24,59.975,1501546504,"201051344000569","219011344069620",26.36,35.00,0,331.53,344.76,10.9,8.6,0.066,809909.3,809909.3,16185,0,0,0,L,1122011218,0,120.65,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501546539,2293533.00
07/31/2017 20:15,2,0.428,ACTIVE,212.61,337.54,59.975,1501546504,"201051344000983","219011344069620",27.19,34.50,0,330.63,345.66,11.8,9.5,0.066,800672.6,800672.6,16216,0,0,0,L,1122011218,0,121.33,121.78,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501546540,2293534.00
07/31/2017 20:15,2,0.406,ACTIVE,212.38,337.84,59.991,1501546504,"201051344001158","219011344069620",26.04,34.30,0,330.33,345.66,10.8,8.5,0.066,784875.7,784875.7,16214,0,0,0,L,1122011218,0,120.88,121.78,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501546541,2293535.00
07/31/2017 20:15,2,0.383,ACTIVE,212.83,339.34,59.996,1501546504,"201051344000576","219011344069620",25.74,32.00,0,330.93,345.66,10.0,7.8,0.053,799433.2,799433.2,16225,0,0,0,L,1122011218,0,121.33,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501546542,2293536.00
07/31/2017 20:15,2,0.334,ACTIVE,211.48,337.54,59.959,1501546504,"274151322000087","219011344069620",25.54,36.50,0,332.73,341.75,8.7,6.4,0.035,985284.2,985284.2,16325,0,0,0,L,1151911521,0,121.78,122.01,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501546542,2293537.00
07/31/2017 20:30,2,0.334,ACTIVE,213.29,339.34,59.965,1501547403,"201051344000645","219011344069620",25.64,32.60,0,333.33,345.06,8.7,6.5,0.049,798360.4,798360.4,16200,0,0,0,L,1122011218,0,121.78,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501547404,2293538.00
07/31/2017 20:30,2,0.260,ACTIVE,211.70,336.94,59.954,1501547403,"274151322000085","219011344069620",25.74,34.00,0,333.33,341.75,6.8,4.7,0.035,1005336.7,1005336.7,16106,0,0,0,L,1151911521,0,122.01,121.78,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501547405,2293539.00
07/31/2017 20:30,2,0.342,ACTIVE,213.29,340.55,59.986,1501547403,"201051344000633","219011344069620",26.54,32.60,0,331.53,346.86,9.2,7.0,0.049,785376.5,785376.5,16251,0,0,0,L,1122011218,0,121.78,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501547406,2293540.00
07/31/2017 20:30,2,0.340,ACTIVE,212.83,338.14,59.986,1501547403,"201051344000469","219011344069620",26.34,32.80,0,330.63,344.45,9.1,6.8,0.053,789192.3,789192.3,16219,0,0,0,L,1122011218,0,120.88,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501547407,2293541.00
07/31/2017 20:30,2,0.363,ACTIVE,212.38,338.44,59.981,1501547403,"201051344000646","219011344069620",26.20,32.20,0,331.53,345.06,9.6,7.4,0.044,783668.9,783668.9,16205,0,0,0,L,1122011218,0,122.01,121.10,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501547408,2293542.00
07/31/2017 20:30,2,0.297,ACTIVE,211.25,336.94,59.986,1501547403,"274151322000052","219011344069620",26.18,36.00,0,332.43,341.75,7.9,5.7,0.031,1046786.6,1046786.6,16102,0,0,0,L,1151911521,0,121.10,122.01,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501547409,2293543.00
07/31/2017 20:30,2,0.389,ACTIVE,212.83,339.34,59.965,1501547403,"201051344000585","219011344069620",27.00,31.50,0,332.13,345.66,10.6,8.3,0.053,797374.3,797374.3,16205,0,0,0,L,1122011218,0,121.55,121.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501547410,2293544.00
07/31/2017 20:30,2,0.336,ACTIVE,212.38,337.84,59.965,1501547403,"201051344001230","219011344069620",26.46,30.80,0,330.63,343.85,9.0,6.8,0.035,788184.6,788184.6,16244,0,0,0,L,1122011218,0,122.01,121.10,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501547411,2293545.00
07/31/2017 20:30,2,0.324,ACTIVE,213.06,338.74,59.975,1501547403,"201051344000582","219011344069620",26.62,30.80,0,331.83,344.45,8.7,6.5,0.044,777233.2,777233.2,16195,0,0,0,L,1122011218,0,122.01,121.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501547412,2293546.00
07/31/2017 20:30,2,0.363,ACTIVE,212.16,337.54,59.959,1501547403,"201051344000955","219011344069620",26.48,31.50,0,331.53,344.45,9.8,7.5,0.053,797253.9,797253.9,16220,0,0,0,L,1122011218,0,121.33,121.33,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501547413,2293547.00
07/31/2017 20:30,2,0.162,ACTIVE,211.48,368.50,59.965,1501547403,"274151322000094","219011344069620",34.39,35.80,0,333.93,391.34,5.7,3.6,0.031,864407.4,864407.4,16479,0,0,0,L,1151911521,0,121.55,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501547413,2293548.00
07/31/2017 20:30,2,0.381,ACTIVE,212.61,338.14,59.991,1501547403,"201051344000579","219011344069620",26.18,34.50,0,331.53,344.15,10.2,7.9,0.049,807407.9,807407.9,16210,0,0,0,L,1122011218,0,121.10,121.78,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501547414,2293549.00
07/31/2017 20:30,2,0.357,ACTIVE,212.38,337.84,59.944,1501547403,"201051344000890","219011344069620",26.38,31.80,0,331.23,344.76,9.6,7.3,0.049,791316.1,791316.1,16215,0,0,0,L,1122011218,0,122.01,120.88,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501547415,2293550.00
07/31/2017 20:30,2,0.336,ACTIVE,212.83,338.74,59.954,1501547403,"201051344000438","219011344069620",26.92,31.30,0,332.73,345.96,9.2,6.9,0.049,793661.8,793661.8,16199,0,0,0,L,1122011218,0,122.23,121.55,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501547416,2293551.00
07/31/2017 20:30,2,0.342,ACTIVE,212.83,337.54,59.986,1501547403,"201051344000417","219011344069620",17.87,31.50,0,331.83,343.55,6.2,4.1,0.027,710553.6,710553.6,16240,0,0,0,L,1122011218,0,121.78,121.33,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501547417,2293552.00
07/31/2017 20:30,2,0.270,ACTIVE,211.48,336.94,59.965,1501547403,"274151322000083","219011344069620",25.49,35.20,0,332.73,341.45,7.0,4.8,0.031,1036221.5,1036221.5,16117,0,0,0,L,1151911521,0,121.55,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501547418,2293553.00
07/31/2017 20:30,2,0.297,ACTIVE,211.93,336.34,59.959,1501547403,"274151322000076","219011344069620",26.32,35.60,0,333.93,342.05,7.9,5.7,0.035,1106173.8,1106173.8,16108,0,0,0,L,1151911521,0,121.78,122.23,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501547419,2293554.00
07/31/2017 20:30,2,0.357,ACTIVE,212.61,337.54,60.007,1501547403,"201051344000868","219011344069620",26.26,31.80,0,330.93,345.06,9.6,7.3,0.049,787545.8,787545.8,16229,0,0,0,L,1122011218,0,121.10,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501547420,2293555.00
07/31/2017 20:30,2,0.271,ACTIVE,211.25,337.24,59.986,1501547403,"274151322000095","219011344069620",26.12,34.30,0,333.03,340.85,7.2,5.0,0.035,1095524.4,1095524.4,16128,0,0,0,L,1151911521,0,122.01,121.55,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501547421,2293556.00
07/31/2017 20:30,2,0.291,ACTIVE,212.61,339.04,59.959,1501547403,"201051344000988","219011344069620",17.89,33.80,0,329.43,344.45,5.3,3.2,0.027,683186.5,683186.5,16204,0,0,0,L,1122011218,0,121.10,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501547421,2293557.00
07/31/2017 20:30,2,0.344,ACTIVE,212.61,336.94,59.954,1501547403,"201051344001025","219011344069620",26.84,30.80,0,331.53,344.76,9.4,7.2,0.049,794428.6,794428.6,16203,0,0,0,L,1122011218,0,121.55,121.55,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501547422,2293558.00
07/31/2017 20:30,2,0.342,ACTIVE,212.61,337.84,60.007,1501547403,"201051344000458","219011344069620",26.32,34.00,0,330.93,344.15,9.1,6.9,0.049,798755.6,798755.6,16198,0,0,0,L,1122011218,0,121.33,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501547424,2293559.00
07/31/2017 20:30,2,0.334,ACTIVE,213.29,339.34,59.949,1501547403,"201051344000853","219011344069620",26.34,34.30,0,333.03,345.66,8.9,6.7,0.049,800045.9,800045.9,16220,0,0,0,L,1122011218,0,121.78,122.23,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501547425,2293560.00
07/31/2017 20:30,2,0.316,ACTIVE,213.06,339.34,60.028,1501547403,"201051344000685","219011344069620",25.56,30.80,0,332.13,345.66,8.2,6.0,0.049,793520.1,793520.1,16235,0,0,0,L,1122011218,0,122.68,121.33,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501547426,2293561.00
07/31/2017 20:30,2,0.328,ACTIVE,212.83,338.74,59.970,1501547403,"201051344000917","219011344069620",26.50,31.30,0,331.83,344.76,8.8,6.6,0.040,790218.4,790218.4,16231,0,0,0,L,1122011218,0,121.78,121.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501547427,2293562.00
07/31/2017 20:30,2,0.324,ACTIVE,213.06,338.74,59.959,1501547403,"201051344001145","219011344069620",26.90,30.30,0,333.33,345.36,8.9,6.6,0.040,798222.3,798222.3,16217,0,0,0,L,1122011218,0,122.01,121.55,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501547427,2293563.00
07/31/2017 20:30,2,0.326,ACTIVE,212.83,339.04,59.970,1501547403,"201051344000651","219011344069620",26.38,30.50,0,332.73,345.96,8.7,6.5,0.049,787128.6,787128.6,16211,0,0,0,L,1122011218,0,122.46,121.33,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501547428,2293564.00
07/31/2017 20:30,2,0.262,ACTIVE,211.03,337.54,59.970,1501547403,"274151322000088","219011344069620",24.93,34.50,0,332.13,340.85,6.6,4.5,0.031,994251.6,994251.6,16109,0,0,0,L,1151911521,0,122.23,121.55,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501547429,2293565.00
07/31/2017 20:30,2,0.188,ACTIVE,212.16,374.21,59.991,1501547403,"274151322000068","219011344069620",35.05,37.30,0,335.14,391.04,6.6,4.5,0.022,865167.0,865167.0,16490,0,0,0,L,1151911521,0,122.01,122.23,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501547430,2293566.00
07/31/2017 20:30,2,0.387,ACTIVE,212.38,337.54,59.970,1501547403,"201051344001135","219011344069620",26.24,30.80,0,332.13,343.85,10.3,8.0,0.049,782667.1,782667.1,16183,0,0,0,L,1122011218,0,122.01,121.33,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501547431,2293567.00
07/31/2017 20:30,2,0.342,ACTIVE,212.38,337.84,60.028,1501547403,"201051344000594","219011344069620",26.48,33.50,0,330.33,345.06,9.2,6.9,0.049,802080.2,802080.2,16206,0,0,0,L,1122011218,0,121.10,121.55,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501547432,2293568.00
07/31/2017 20:30,2,0.357,ACTIVE,212.83,337.84,59.975,1501547403,"201051344001203","219011344069620",25.94,31.00,0,332.73,345.66,9.4,7.2,0.044,792545.9,792545.9,16238,0,0,0,L,1122011218,0,122.46,121.33,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501547433,2293569.00
07/31/2017 20:30,2,0.273,ACTIVE,211.48,336.04,59.959,1501547403,"274151322000054","219011344069620",25.54,34.80,0,332.43,341.45,7.1,4.9,0.035,1010367.4,1010367.4,16093,0,0,0,L,1151911521,0,121.78,121.55,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501547434,2293570.00
07/31/2017 20:30,2,0.350,ACTIVE,212.83,337.24,59.991,1501547403,"201051344000867","219011344069620",26.72,33.00,0,330.93,343.85,9.5,7.3,0.049,786289.2,786289.2,16236,0,0,0,L,1122011218,0,121.55,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501547435,2293571.00
07/31/2017 20:30,2,0.330,ACTIVE,212.83,339.34,59.965,1501547403,"201051344001093","219011344069620",26.18,30.80,0,332.13,345.36,8.8,6.6,0.044,790220.7,790220.7,16236,0,0,0,L,1122011218,0,122.23,121.55,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501547436,2293572.00
07/31/2017 20:30,2,0.330,ACTIVE,212.61,338.74,59.954,1501547403,"201051344000900","219011344069620",26.20,33.50,0,331.53,345.36,8.8,6.6,0.049,808187.0,808187.0,16240,0,0,0,L,1122011218,0,121.33,122.01,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501547437,2293573.00
07/31/2017 20:30,2,0.340,ACTIVE,212.83,337.54,59.965,1501547403,"201051344000648","219011344069620",26.02,32.20,0,331.53,345.06,9.0,6.8,0.044,795017.9,795017.9,16212,0,0,0,L,1122011218,0,120.88,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501547438,2293574.00
07/31/2017 20:30,2,0.344,ACTIVE,212.61,337.84,59.991,1501547403,"201051344000569","219011344069620",26.34,35.00,0,330.93,343.55,9.2,7.0,0.049,809911.3,809911.3,16186,0,0,0,L,1122011218,0,120.88,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501547439,2293575.00
07/31/2017 20:30,2,0.375,ACTIVE,212.83,337.84,59.954,1501547403,"201051344000983","219011344069620",26.68,34.00,0,330.63,344.76,10.2,7.9,0.044,800674.8,800674.8,16217,0,0,0,L,1122011218,0,121.33,121.78,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501547440,2293576.00
07/31/2017 20:30,2,0.342,ACTIVE,212.38,338.14,59.954,1501547403,"201051344001158","219011344069620",25.94,33.80,0,330.93,345.36,9.0,6.8,0.053,784877.6,784877.6,16215,0,0,0,L,1122011218,0,120.88,121.78,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501547441,2293577.00
07/31/2017 20:30,2,0.328,ACTIVE,213.06,339.04,59.991,1501547403,"201051344000576","219011344069620",25.31,32.20,0,331.53,345.66,8.4,6.2,0.049,799435.0,799435.0,16226,0,0,0,L,1122011218,0,121.33,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501547442,2293578.00
07/31/2017 20:30,2,0.275,ACTIVE,211.25,337.24,59.981,1501547403,"274151322000087","219011344069620",24.89,35.80,0,332.73,341.15,7.0,4.8,0.035,985285.6,985285.6,16326,0,0,0,L,1151911521,0,121.78,121.78,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501547442,2293579.00
07/31/2017 20:45,2,0.262,ACTIVE,213.06,337.84,59.981,1501548303,"201051344000645","219011344069620",25.58,33.00,0,333.33,345.06,6.8,4.6,0.035,798361.8,798361.8,16201,0,0,0,L,1122011218,0,121.55,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501548304,2293580.00
07/31/2017 20:45,2,0.201,ACTIVE,211.70,336.04,59.991,1501548303,"274151322000085","219011344069620",25.19,33.80,0,333.63,344.76,5.2,3.0,0.022,1005337.7,1005337.7,16107,0,0,0,L,1151911521,0,122.23,121.78,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501548305,2293581.00
07/31/2017 20:45,2,0.277,ACTIVE,213.06,339.95,59.986,1501548303,"201051344000633","219011344069620",26.42,32.80,0,331.83,347.16,7.5,5.3,0.031,785378.1,785378.1,16252,0,0,0,L,1122011218,0,121.78,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501548306,2293582.00
07/31/2017 20:45,2,0.279,ACTIVE,212.61,338.14,59.975,1501548303,"201051344000469","219011344069620",25.68,33.30,0,331.23,344.45,7.3,5.1,0.027,789193.8,789193.8,16220,0,0,0,L,1122011218,0,120.88,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501548307,2293583.00
07/31/2017 20:45,2,0.293,ACTIVE,212.38,338.44,59.996,1501548303,"201051344000646","219011344069620",25.88,31.80,0,330.93,344.15,7.7,5.5,0.031,783670.5,783670.5,16206,0,0,0,L,1122011218,0,122.23,121.10,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501548308,2293584.00
07/31/2017 20:45,2,0.234,ACTIVE,211.25,336.94,59.986,1501548303,"274151322000052","219011344069620",25.66,35.60,0,332.43,343.55,6.1,4.0,0.027,1046787.8,1046787.8,16103,0,0,0,L,1151911521,0,121.10,122.01,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501548309,2293585.00
07/31/2017 20:45,2,0.318,ACTIVE,212.83,338.74,59.981,1501548303,"201051344000585","219011344069620",27.06,31.00,0,332.13,344.45,8.7,6.5,0.031,797376.1,797376.1,16206,0,0,0,L,1122011218,0,121.78,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501548310,2293586.00
07/31/2017 20:45,2,0.277,ACTIVE,212.61,337.84,60.002,1501548303,"201051344001230","219011344069620",26.02,30.30,0,331.23,342.65,7.3,5.1,0.022,788186.1,788186.1,16245,0,0,0,L,1122011218,0,122.23,121.10,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501548311,2293587.00
07/31/2017 20:45,2,0.260,ACTIVE,213.06,338.74,59.975,1501548303,"201051344000582","219011344069620",26.62,30.30,0,332.43,344.15,7.0,4.9,0.031,777234.7,777234.7,16196,0,0,0,L,1122011218,0,122.23,121.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501548311,2293588.00
07/31/2017 20:45,2,0.291,ACTIVE,212.38,337.84,60.002,1501548303,"201051344000955","219011344069620",26.56,30.80,0,330.63,344.15,7.9,5.7,0.031,797255.6,797255.6,16221,0,0,0,L,1122011218,0,121.55,121.33,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501548312,2293589.00
07/31/2017 20:45,2,0.125,ACTIVE,211.48,336.34,59.981,1501548303,"274151322000094","219011344069620",30.65,35.00,0,333.93,372.71,3.8,1.8,0.022,864408.0,864408.0,16480,0,0,0,L,1151911521,0,121.55,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501548313,2293590.00
07/31/2017 20:45,2,0.312,ACTIVE,212.61,337.54,59.991,1501548303,"201051344000579","219011344069620",25.96,34.30,0,332.43,343.85,8.3,6.1,0.035,807409.6,807409.6,16211,0,0,0,L,1122011218,0,121.10,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501548314,2293591.00
07/31/2017 20:45,2,0.293,ACTIVE,212.83,337.54,60.039,1501548303,"201051344000890","219011344069620",26.30,31.30,0,331.83,343.85,7.8,5.7,0.031,791317.7,791317.7,16216,0,0,0,L,1122011218,0,122.23,120.88,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501548315,2293592.00
07/31/2017 20:45,2,0.273,ACTIVE,213.06,339.04,59.975,1501548303,"201051344000438","219011344069620",26.48,30.80,0,332.43,344.45,7.4,5.2,0.031,793663.3,793663.3,16200,0,0,0,L,1122011218,0,122.46,121.55,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501548316,2293593.00
07/31/2017 20:45,2,0.285,ACTIVE,213.06,337.84,60.002,1501548303,"201051344000417","219011344069620",17.89,31.00,0,331.83,342.35,5.2,3.1,0.013,710554.5,710554.5,16241,0,0,0,L,1122011218,0,121.78,121.33,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501548317,2293594.00
07/31/2017 20:45,2,0.209,ACTIVE,211.03,336.04,59.996,1501548303,"274151322000083","219011344069620",25.01,34.50,0,333.03,345.66,5.3,3.2,0.027,1036222.6,1036222.6,16118,0,0,0,L,1151911521,0,121.33,121.78,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501548318,2293595.00
07/31/2017 20:45,2,0.227,ACTIVE,211.70,337.84,59.970,1501548303,"274151322000076","219011344069620",25.90,35.20,0,333.93,345.06,6.0,3.9,0.027,1106175.0,1106175.0,16109,0,0,0,L,1151911521,0,121.78,122.01,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501548319,2293596.00
07/31/2017 20:45,2,0.289,ACTIVE,212.38,337.24,59.975,1501548303,"201051344000868","219011344069620",26.18,32.00,0,331.23,343.85,7.7,5.5,0.027,787547.4,787547.4,16230,0,0,0,L,1122011218,0,120.88,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501548320,2293597.00
07/31/2017 20:45,2,0.207,ACTIVE,211.25,336.64,59.996,1501548303,"274151322000095","219011344069620",25.84,34.00,0,332.73,344.45,5.5,3.3,0.027,1095525.4,1095525.4,16129,0,0,0,L,1151911521,0,122.01,121.55,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501548320,2293598.00
07/31/2017 20:45,2,0.229,ACTIVE,212.38,338.74,60.034,1501548303,"201051344000988","219011344069620",17.87,34.00,0,330.03,343.85,4.1,2.1,0.022,683187.1,683187.1,16205,0,0,0,L,1122011218,0,120.88,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501548321,2293599.00
07/31/2017 20:45,2,0.279,ACTIVE,212.61,336.94,59.944,1501548303,"201051344001025","219011344069620",26.26,30.30,0,332.13,343.85,7.5,5.3,0.031,794430.2,794430.2,16204,0,0,0,L,1122011218,0,121.78,121.55,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501548322,2293600.00
07/31/2017 20:45,2,0.275,ACTIVE,212.61,336.94,59.970,1501548303,"201051344000458","219011344069620",25.84,33.80,0,331.83,343.55,7.2,5.1,0.031,798757.1,798757.1,16199,0,0,0,L,1122011218,0,121.33,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501548323,2293601.00
07/31/2017 20:45,2,0.266,ACTIVE,213.06,339.04,60.007,1501548303,"201051344000853","219011344069620",26.54,34.80,0,333.33,345.36,7.2,5.0,0.031,800047.4,800047.4,16221,0,0,0,L,1122011218,0,121.78,122.23,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501548324,2293602.00
07/31/2017 20:45,2,0.240,ACTIVE,213.06,339.04,60.039,1501548303,"201051344000685","219011344069620",26.52,30.30,0,332.73,345.36,6.5,4.3,0.027,793521.4,793521.4,16236,0,0,0,L,1122011218,0,122.68,121.10,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501548325,2293603.00
07/31/2017 20:45,2,0.266,ACTIVE,212.83,338.74,59.975,1501548303,"201051344000917","219011344069620",26.58,31.00,0,331.23,345.06,7.2,5.0,0.027,790219.8,790219.8,16232,0,0,0,L,1122011218,0,122.01,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501548326,2293604.00
07/31/2017 20:45,2,0.268,ACTIVE,213.06,338.74,59.991,1501548303,"201051344001145","219011344069620",26.34,30.00,0,332.73,344.15,7.1,5.0,0.027,798223.7,798223.7,16218,0,0,0,L,1122011218,0,122.01,121.55,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501548327,2293605.00
07/31/2017 20:45,2,0.254,ACTIVE,213.06,338.74,59.954,1501548303,"201051344000651","219011344069620",26.52,30.00,0,332.73,344.45,6.9,4.7,0.031,787130.0,787130.0,16212,0,0,0,L,1122011218,0,122.46,121.10,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501548328,2293606.00
07/31/2017 20:45,2,0.197,ACTIVE,211.03,336.94,59.981,1501548303,"274151322000088","219011344069620",24.23,33.80,0,332.43,341.15,4.8,2.7,0.027,994252.5,994252.5,16110,0,0,0,L,1151911521,0,122.23,121.55,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501548328,2293607.00
07/31/2017 20:45,2,0.146,ACTIVE,212.16,338.44,60.002,1501548303,"274151322000068","219011344069620",31.21,36.30,0,335.14,383.83,4.7,2.6,0.022,865167.9,865167.9,16491,0,0,0,L,1151911521,0,122.01,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501548329,2293608.00
07/31/2017 20:45,2,0.316,ACTIVE,212.61,337.84,59.981,1501548303,"201051344001135","219011344069620",26.30,30.30,0,331.23,343.25,8.5,6.2,0.031,782668.9,782668.9,16184,0,0,0,L,1122011218,0,122.01,121.33,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501548330,2293609.00
07/31/2017 20:45,2,0.262,ACTIVE,212.38,337.54,59.981,1501548303,"201051344000594","219011344069620",27.43,33.30,0,330.63,342.95,7.3,5.1,0.031,802081.7,802081.7,16207,0,0,0,L,1122011218,0,121.10,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501548331,2293610.00
07/31/2017 20:45,2,0.289,ACTIVE,213.06,338.14,60.002,1501548303,"201051344001203","219011344069620",26.14,30.50,0,332.43,345.36,7.7,5.5,0.031,792547.5,792547.5,16239,0,0,0,L,1122011218,0,122.68,121.33,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501548332,2293611.00
07/31/2017 20:45,2,0.207,ACTIVE,211.25,336.04,59.991,1501548303,"274151322000054","219011344069620",24.97,34.50,0,332.43,341.15,5.3,3.2,0.013,1010368.4,1010368.4,16094,0,0,0,L,1151911521,0,121.78,121.55,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501548333,2293612.00
07/31/2017 20:45,2,0.283,ACTIVE,212.83,336.64,59.970,1501548303,"201051344000867","219011344069620",26.66,33.50,0,331.53,343.25,7.7,5.5,0.031,786290.8,786290.8,16237,0,0,0,L,1122011218,0,121.55,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501548334,2293613.00
07/31/2017 20:45,2,0.266,ACTIVE,213.06,338.44,60.034,1501548303,"201051344001093","219011344069620",26.30,30.30,0,332.43,343.55,7.2,5.0,0.027,790222.1,790222.1,16237,0,0,0,L,1122011218,0,122.23,121.33,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501548335,2293614.00
07/31/2017 20:45,2,0.266,ACTIVE,212.61,338.44,59.981,1501548303,"201051344000900","219011344069620",25.70,34.00,0,331.83,343.55,7.0,4.8,0.027,808188.4,808188.4,16241,0,0,0,L,1122011218,0,121.33,122.01,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501548336,2293615.00
07/31/2017 20:45,2,0.266,ACTIVE,212.83,337.84,59.986,1501548303,"201051344000648","219011344069620",26.52,32.20,0,332.73,345.36,7.2,5.0,0.027,795019.4,795019.4,16213,0,0,0,L,1122011218,0,120.88,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501548337,2293616.00
07/31/2017 20:45,2,0.279,ACTIVE,212.61,337.84,59.975,1501548303,"201051344000569","219011344069620",26.10,35.40,0,331.83,343.85,7.4,5.2,0.035,809912.8,809912.8,16187,0,0,0,L,1122011218,0,120.65,122.23,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501548338,2293617.00
07/31/2017 20:45,2,0.307,ACTIVE,212.61,337.24,59.996,1501548303,"201051344000983","219011344069620",26.68,34.30,0,332.13,344.45,8.3,6.1,0.035,800676.5,800676.5,16218,0,0,0,L,1122011218,0,121.10,122.01,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501548339,2293618.00
07/31/2017 20:45,2,0.271,ACTIVE,212.38,337.24,59.970,1501548303,"201051344001158","219011344069620",26.08,34.00,0,331.23,344.45,7.2,5.0,0.031,784879.1,784879.1,16216,0,0,0,L,1122011218,0,120.88,122.01,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501548340,2293619.00
07/31/2017 20:45,2,0.246,ACTIVE,213.06,338.74,59.981,1501548303,"201051344000576","219011344069620",26.20,32.60,0,331.53,345.36,6.6,4.4,0.031,799436.3,799436.3,16227,0,0,0,L,1122011218,0,121.33,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501548341,2293620.00
07/31/2017 20:45,2,0.211,ACTIVE,211.48,336.34,59.975,1501548303,"274151322000087","219011344069620",24.69,35.40,0,332.73,345.06,5.3,3.2,0.022,985286.6,985286.6,16327,0,0,0,L,1151911521,0,122.01,121.78,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501548342,2293621.00
07/31/2017 21:00,2,0.191,ALERT,212.61,337.84,59.996,1501549203,"201051344000645","219011344069620",25.07,32.40,0,278.33,343.85,4.9,2.8,0.013,798362.7,798362.7,16202,0,0,0,L,1122011218,0,121.33,122.01,0002,29,0,0,0,0,0,0,1,959,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501549206,2293622.00
07/31/2017 21:00,2,0.137,ALERT,211.25,336.64,59.981,1501549203,"274151322000085","219011344069620",23.95,33.30,0,265.70,341.15,3.3,1.3,0.013,1005338.2,1005338.2,16108,0,0,0,L,1151911521,0,122.01,121.33,0002,32,0,0,0,0,0,0,1,926,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501549207,2293623.00
07/31/2017 21:00,2,0.215,ACTIVE,212.61,339.04,59.996,1501549203,"201051344000633","219011344069620",26.34,32.40,0,286.74,348.66,5.8,3.6,0.013,785379.1,785379.1,16253,0,0,0,L,1122011218,0,121.33,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501549208,2293624.00
07/31/2017 21:00,2,0.205,ACTIVE,212.16,337.24,59.981,1501549203,"201051344000469","219011344069620",26.16,32.80,0,283.44,345.66,5.5,3.4,0.013,789194.8,789194.8,16221,0,0,0,L,1122011218,0,120.42,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501549209,2293625.00
07/31/2017 21:00,2,0.221,ACTIVE,212.16,337.84,59.986,1501549203,"201051344000646","219011344069620",26.32,31.00,0,288.55,343.25,5.9,3.8,0.013,783671.6,783671.6,16207,0,0,0,L,1122011218,0,122.01,121.10,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501549210,2293626.00
07/31/2017 21:00,2,0.166,ALERT,211.03,337.24,60.002,1501549203,"274151322000052","219011344069620",24.81,35.00,0,276.83,341.45,4.2,2.1,0.004,1046788.6,1046788.6,16104,0,0,0,L,1151911521,0,121.10,121.78,0002,32,0,0,0,0,0,0,1,949,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501549212,2293627.00
07/31/2017 21:00,2,0.244,ACTIVE,212.61,338.44,60.018,1501549203,"201051344000585","219011344069620",27.21,30.50,0,286.44,344.45,6.8,4.6,0.009,797377.5,797377.5,16207,0,0,0,L,1122011218,0,121.33,121.55,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501549213,2293628.00
07/31/2017 21:00,2,0.219,ACTIVE,212.38,337.54,60.012,1501549203,"201051344001230","219011344069620",25.39,29.80,0,276.83,344.45,5.7,3.5,0.013,788187.2,788187.2,16246,0,0,0,L,1122011218,0,122.01,121.10,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501549214,2293629.00
07/31/2017 21:00,2,0.203,ACTIVE,212.83,338.74,59.965,1501549203,"201051344000582","219011344069620",25.92,30.00,0,277.43,343.85,5.3,3.2,0.009,777235.7,777235.7,16197,0,0,0,L,1122011218,0,122.01,121.55,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501549215,2293630.00
07/31/2017 21:00,2,0.225,ACTIVE,212.16,337.54,60.002,1501549203,"201051344000955","219011344069620",26.38,30.50,0,288.25,342.65,6.0,3.9,0.018,797256.8,797256.8,16222,0,0,0,L,1122011218,0,121.33,121.33,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501549216,2293631.00
07/31/2017 21:00,2,0.076,ACTIVE,211.25,336.64,59.996,1501549203,"274151322000094","219011344069620",29.56,34.50,0,296.36,351.67,2.3,0.3,0.004,864408.3,864408.3,16481,0,0,0,L,1151911521,0,121.55,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501549217,2293632.00
07/31/2017 21:00,2,0.244,ACTIVE,211.93,336.64,59.986,1501549203,"201051344000579","219011344069620",26.44,33.50,0,286.44,344.45,6.5,4.4,0.018,807410.9,807410.9,16212,0,0,0,L,1122011218,0,120.65,121.55,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501549218,2293633.00
07/31/2017 21:00,2,0.225,ACTIVE,212.38,337.54,60.028,1501549203,"201051344000890","219011344069620",26.14,30.80,0,284.64,343.55,6.0,3.9,0.013,791318.9,791318.9,16217,0,0,0,L,1122011218,0,122.01,120.88,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501549218,2293634.00
07/31/2017 21:00,2,0.207,ACTIVE,212.83,338.44,60.023,1501549203,"201051344000438","219011344069620",26.22,30.30,0,280.43,343.85,5.5,3.4,0.013,793664.4,793664.4,16201,0,0,0,L,1122011218,0,122.23,121.55,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501549219,2293635.00
07/31/2017 21:00,2,0.209,ALERT,212.61,338.14,60.018,1501549203,"201051344000417","219011344069620",17.89,30.30,0,234.14,344.76,3.8,1.8,0.000,710555.1,710555.1,16242,0,0,0,L,1122011218,0,121.55,121.33,0002,27,0,0,0,0,0,0,3,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501549221,2293636.00
07/31/2017 21:00,2,0.016,ALERT,211.03,297.87,59.991,1501549203,"274151322000083","219011344069620",29.64,33.50,0,279.53,340.55,0.0,0.0,0.000,1036223.1,1036223.1,16119,0,0,0,L,1151911521,0,121.10,121.55,0084,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501549223,2293637.00
07/31/2017 21:00,2,0.014,ALERT,211.48,298.17,59.991,1501549203,"274151322000076","219011344069620",30.40,34.00,0,286.74,340.55,0.0,0.0,0.000,1106175.6,1106175.6,16110,0,0,0,L,1151911521,0,121.55,122.01,0084,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501549225,2293638.00
07/31/2017 21:00,2,0.221,ALERT,211.93,336.94,59.996,1501549203,"201051344000868","219011344069620",26.28,31.80,0,281.64,343.25,5.9,3.8,0.018,787548.5,787548.5,16231,0,0,0,L,1122011218,0,120.65,122.23,0002,28,0,0,0,0,0,0,1,940,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501549227,2293639.00
07/31/2017 21:00,2,0.141,ALERT,211.03,336.04,60.002,1501549203,"274151322000095","219011344069620",24.53,33.50,0,280.73,341.15,3.5,1.4,0.013,1095526.0,1095526.0,16130,0,0,0,L,1151911521,0,121.78,121.33,0002,30,0,0,0,0,0,0,1,961,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501549228,2293640.00
07/31/2017 21:00,2,0.154,ALERT,211.93,338.14,59.991,1501549203,"201051344000988","219011344069620",17.89,33.50,0,241.66,345.66,2.8,0.8,0.000,683187.5,683187.5,16206,0,0,0,L,1122011218,0,120.65,122.01,0002,29,0,0,0,0,0,0,2,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501549230,2293641.00
07/31/2017 21:00,2,0.211,ACTIVE,212.38,336.94,59.970,1501549203,"201051344001025","219011344069620",26.10,30.00,0,283.44,343.55,5.6,3.5,0.013,794431.3,794431.3,16205,0,0,0,L,1122011218,0,121.55,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501549231,2293642.00
07/31/2017 21:00,2,0.205,ACTIVE,211.93,336.64,59.991,1501549203,"201051344000458","219011344069620",26.10,33.30,0,285.24,344.76,5.4,3.3,0.018,798758.1,798758.1,16200,0,0,0,L,1122011218,0,120.88,121.78,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501549232,2293643.00
07/31/2017 21:00,2,0.197,ALERT,212.61,338.44,60.002,1501549203,"201051344000853","219011344069620",26.06,34.00,0,278.93,344.45,5.2,3.1,0.013,800048.4,800048.4,16222,0,0,0,L,1122011218,0,121.33,122.01,0002,33,0,0,0,0,0,0,1,933,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501549234,2293644.00
07/31/2017 21:00,2,0.176,ACTIVE,212.61,339.04,59.996,1501549203,"201051344000685","219011344069620",26.24,30.00,0,287.35,344.45,4.7,2.6,0.009,793522.3,793522.3,16237,0,0,0,L,1122011218,0,122.68,121.33,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501549235,2293645.00
07/31/2017 21:00,2,0.205,ACTIVE,212.38,338.44,60.002,1501549203,"201051344000917","219011344069620",26.28,30.80,0,285.24,343.85,5.5,3.4,0.009,790220.9,790220.9,16233,0,0,0,L,1122011218,0,121.55,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501549236,2293646.00
07/31/2017 21:00,2,0.203,ACTIVE,212.61,338.44,59.965,1501549203,"201051344001145","219011344069620",26.08,29.50,0,284.04,345.06,5.4,3.3,0.013,798224.8,798224.8,16219,0,0,0,L,1122011218,0,121.78,121.33,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501549237,2293647.00
07/31/2017 21:00,2,0.191,ACTIVE,212.38,337.84,59.996,1501549203,"201051344000651","219011344069620",26.00,29.80,0,283.44,344.15,5.1,3.0,0.013,787131.0,787131.0,16213,0,0,0,L,1122011218,0,122.23,121.10,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501549238,2293648.00
07/31/2017 21:00,2,0.125,ALERT,210.80,335.14,60.028,1501549203,"274151322000088","219011344069620",23.99,33.50,0,259.69,340.85,3.1,1.0,0.000,994253.0,994253.0,16111,0,0,0,L,1151911521,0,121.78,121.33,0002,29,0,0,0,0,0,0,1,939,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501549239,2293649.00
07/31/2017 21:00,2,0.096,ACTIVE,211.70,337.54,60.012,1501549203,"274151322000068","219011344069620",29.74,35.60,0,303.28,346.56,2.9,0.9,0.009,865168.3,865168.3,16492,0,0,0,L,1151911521,0,122.01,121.78,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501549240,2293650.00
07/31/2017 21:00,2,0.240,ACTIVE,212.16,336.94,60.007,1501549203,"201051344001135","219011344069620",26.48,30.00,0,286.14,342.65,6.5,4.3,0.013,782670.2,782670.2,16185,0,0,0,L,1122011218,0,121.78,121.10,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501549241,2293651.00
07/31/2017 21:00,2,0.207,ACTIVE,211.70,337.54,59.996,1501549203,"201051344000594","219011344069620",26.44,32.80,0,282.84,344.76,5.6,3.5,0.013,802082.8,802082.8,16208,0,0,0,L,1122011218,0,120.88,121.55,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501549242,2293652.00
07/31/2017 21:00,2,0.223,ACTIVE,212.61,337.54,59.965,1501549203,"201051344001203","219011344069620",25.96,30.00,0,285.24,345.36,5.9,3.7,0.013,792548.6,792548.6,16240,0,0,0,L,1122011218,0,122.23,121.10,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501549243,2293653.00
07/31/2017 21:00,2,0.137,ALERT,211.03,335.74,59.970,1501549203,"274151322000054","219011344069620",23.93,34.00,0,266.91,341.15,3.3,1.3,0.004,1010368.9,1010368.9,16095,0,0,0,L,1151911521,0,121.78,121.33,0002,32,0,0,0,0,0,0,1,932,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501549245,2293654.00
07/31/2017 21:00,2,0.219,ALERT,212.16,336.64,59.944,1501549203,"201051344000867","219011344069620",26.42,32.80,0,283.14,342.95,5.9,3.8,0.009,786292.0,786292.0,16238,0,0,0,L,1122011218,0,121.33,121.55,0002,29,0,0,0,0,0,0,1,974,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501549247,2293655.00
07/31/2017 21:00,2,0.209,ACTIVE,212.61,339.34,59.991,1501549203,"201051344001093","219011344069620",26.32,30.00,0,287.65,343.55,5.6,3.4,0.004,790223.2,790223.2,16238,0,0,0,L,1122011218,0,121.78,121.33,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501549248,2293656.00
07/31/2017 21:00,2,0.189,ACTIVE,211.93,338.14,59.975,1501549203,"201051344000900","219011344069620",26.34,33.00,0,285.24,345.66,5.0,2.9,0.018,808189.4,808189.4,16242,0,0,0,L,1122011218,0,121.10,121.78,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501549248,2293657.00
07/31/2017 21:00,2,0.205,ACTIVE,212.38,337.54,59.970,1501549203,"201051344000648","219011344069620",26.02,31.80,0,285.84,345.66,5.4,3.3,0.013,795020.4,795020.4,16214,0,0,0,L,1122011218,0,120.65,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501549249,2293658.00
07/31/2017 21:00,2,0.209,ACTIVE,211.93,336.94,60.002,1501549203,"201051344000569","219011344069620",26.22,34.80,0,284.34,345.66,5.5,3.4,0.018,809913.9,809913.9,16188,0,0,0,L,1122011218,0,120.20,122.01,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501549250,2293659.00
07/31/2017 21:00,2,0.242,ACTIVE,211.93,336.64,59.986,1501549203,"201051344000983","219011344069620",26.26,33.50,0,287.65,344.76,6.5,4.3,0.013,800677.8,800677.8,16219,0,0,0,L,1122011218,0,120.88,121.55,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501549251,2293660.00
07/31/2017 21:00,2,0.201,ACTIVE,211.70,336.94,59.938,1501549203,"201051344001158","219011344069620",25.84,33.00,0,286.44,344.76,5.3,3.2,0.018,784880.1,784880.1,16217,0,0,0,L,1122011218,0,120.42,121.33,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501549252,2293661.00
07/31/2017 21:00,2,0.184,ALERT,212.38,338.44,59.991,1501549203,"201051344000576","219011344069620",26.24,32.00,0,283.14,345.06,4.9,2.8,0.009,799437.2,799437.2,16228,0,0,0,L,1122011218,0,120.88,121.78,0002,29,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501549254,2293662.00
07/31/2017 21:00,2,0.145,ALERT,211.25,336.94,59.991,1501549203,"274151322000087","219011344069620",24.15,34.80,0,269.31,341.15,3.5,1.5,0.013,985287.2,985287.2,16328,0,0,0,L,1151911521,0,121.78,121.55,0002,32,0,0,0,0,0,0,1,929,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501549256,2293663.00
07/31/2017 21:15,2,0.135,ACTIVE,212.16,314.70,59.991,1501550103,"201051344000645","219011344069620",23.72,31.50,0,310.79,347.46,3.2,1.2,0.000,798363.2,798363.2,16204,0,0,0,L,1122011218,0,121.10,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501550104,2293664.00
07/31/2017 21:15,2,0.078,ALERT,210.80,297.26,59.975,1501550103,"274151322000085","219011344069620",22.66,32.60,0,296.06,339.65,1.8,0.0,0.000,1005338.3,1005338.3,16110,0,0,0,L,1151911521,0,121.78,121.33,0002,30,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501550106,2293665.00
07/31/2017 21:15,2,0.166,ALERT,211.93,315.60,59.938,1501550103,"201051344000633","219011344069620",22.03,31.50,0,295.46,357.68,3.7,1.7,0.000,785379.9,785379.9,16254,0,0,0,L,1122011218,0,121.10,122.01,0002,29,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501550108,2293666.00
