ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/31/2017 21:15,2,0.164,ACTIVE,211.70,314.40,59.954,1501550103,"201051344000469","219011344069620",22.88,31.50,0,310.49,346.26,3.8,1.8,0.000,789195.5,789195.5,16222,0,0,0,L,1122011218,0,120.20,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501550109,2293667.00
07/31/2017 21:15,2,0.164,ALERT,211.48,319.51,60.007,1501550103,"201051344000646","219011344069620",23.91,30.30,0,297.26,348.96,4.0,1.9,0.000,783672.4,783672.4,16208,0,0,0,L,1122011218,0,121.55,120.88,0002,26,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501550111,2293668.00
07/31/2017 21:15,2,0.104,ALERT,210.35,297.57,59.981,1501550103,"274151322000052","219011344069620",23.72,34.30,0,295.16,340.25,2.5,0.5,0.000,1046788.9,1046788.9,16106,0,0,0,L,1151911521,0,120.65,121.55,0002,31,0,0,0,0,0,0,1,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501550112,2293669.00
07/31/2017 21:15,2,0.186,ACTIVE,212.16,320.71,59.965,1501550103,"201051344000585","219011344069620",25.29,29.80,0,317.40,348.66,4.8,2.7,0.000,797378.5,797378.5,16208,0,0,0,L,1122011218,0,121.10,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501550113,2293670.00
07/31/2017 21:15,2,0.158,ALERT,211.70,299.67,59.959,1501550103,"201051344001230","219011344069620",22.07,29.00,0,298.17,340.25,3.6,1.5,0.000,788187.9,788187.9,16247,0,0,0,L,1122011218,0,121.55,120.88,0002,27,0,0,0,0,0,0,4,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501550115,2293671.00
07/31/2017 21:15,2,0.150,ACTIVE,212.38,312.89,59.959,1501550103,"201051344000582","219011344069620",22.54,29.30,0,309.29,345.06,3.5,1.4,0.000,777236.3,777236.3,16198,0,0,0,L,1122011218,0,121.55,121.33,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501550116,2293672.00
07/31/2017 21:15,2,0.172,ACTIVE,211.48,312.89,60.002,1501550103,"201051344000955","219011344069620",22.90,29.80,0,311.09,347.46,4.0,1.9,0.000,797257.6,797257.6,16223,0,0,0,L,1122011218,0,121.10,121.10,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501550117,2293673.00
07/31/2017 21:15,2,0.000,ALERT,210.57,296.36,59.970,1501550103,"274151322000094","219011344069620",38.70,33.00,0,295.16,374.51,0.0,0.0,0.000,864408.3,864408.3,16482,0,0,0,L,1151911521,0,120.88,121.78,0002,30,0,0,0,0,0,0,105,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501550119,2293674.00
07/31/2017 21:15,2,0.195,ACTIVE,211.70,312.59,59.991,1501550103,"201051344000579","219011344069620",23.10,32.40,0,311.09,344.15,4.6,2.5,0.000,807411.8,807411.8,16213,0,0,0,L,1122011218,0,120.65,121.33,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501550120,2293675.00
07/31/2017 21:15,2,0.156,ACTIVE,211.93,320.71,59.986,1501550103,"201051344000890","219011344069620",25.50,30.30,0,319.21,351.67,4.0,2.0,0.000,791319.6,791319.6,16218,0,0,0,L,1122011218,0,121.78,120.65,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501550120,2293676.00
07/31/2017 21:15,2,0.160,ALERT,212.16,311.39,59.975,1501550103,"201051344000438","219011344069620",22.68,29.80,0,298.17,346.26,3.7,1.7,0.000,793665.0,793665.0,16202,0,0,0,L,1122011218,0,121.78,121.33,0002,27,0,0,0,0,0,0,1,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501550122,2293677.00
07/31/2017 21:15,2,0.143,ALERT,211.93,298.47,59.986,1501550103,"201051344000417","219011344069620",17.89,29.30,0,296.96,341.75,2.6,0.6,0.000,710555.4,710555.4,16244,0,0,0,L,1122011218,0,121.33,121.10,0002,26,0,0,0,0,0,0,4,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501550124,2293678.00
07/31/2017 21:15,2,0.078,ALERT,210.80,298.17,59.981,1501550103,"274151322000083","219011344069620",23.56,32.80,0,295.16,338.74,1.9,0.0,0.000,1036223.2,1036223.2,16121,0,0,0,L,1151911521,0,120.88,121.78,0002,27,0,0,0,0,0,0,1,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501550126,2293679.00
07/31/2017 21:15,2,0.082,ACTIVE,211.25,320.41,59.970,1501550103,"274151322000076","219011344069620",25.13,33.50,0,295.76,339.34,2.1,0.1,0.000,1106175.8,1106175.8,16112,0,0,0,L,1151911521,0,121.55,121.78,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501550127,2293680.00
07/31/2017 21:15,2,0.156,ACTIVE,211.70,318.30,60.002,1501550103,"201051344000868","219011344069620",24.73,30.80,0,316.20,356.48,4.0,1.9,0.000,787549.3,787549.3,16233,0,0,0,L,1122011218,0,120.65,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501550128,2293681.00
07/31/2017 21:15,2,0.076,ACTIVE_NO_POWER,210.80,315.60,59.981,1501550103,"274151322000095","219011344069620",23.48,33.00,0,312.29,338.74,1.8,0.0,0.000,1095526.2,1095526.2,16132,0,0,0,L,1151911521,0,121.55,121.33,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501550129,2293682.00
07/31/2017 21:15,2,0.090,ALERT,211.70,298.77,59.981,1501550103,"201051344000988","219011344069620",17.89,31.80,0,294.86,340.55,1.6,0.0,0.000,683187.5,683187.5,16208,0,0,0,L,1122011218,0,120.42,121.78,0002,28,0,0,0,0,0,0,5,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501550130,2293683.00
07/31/2017 21:15,2,0.152,ACTIVE,211.93,311.39,59.975,1501550103,"201051344001025","219011344069620",23.00,29.30,0,309.89,342.65,3.6,1.5,0.000,794431.9,794431.9,16206,0,0,0,L,1122011218,0,121.33,121.10,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501550131,2293684.00
07/31/2017 21:15,2,0.150,ALERT,211.70,322.21,59.970,1501550103,"201051344000458","219011344069620",22.78,32.20,0,297.57,345.96,3.5,1.5,0.000,798758.8,798758.8,16201,0,0,0,L,1122011218,0,120.88,121.78,0002,28,0,0,0,0,0,0,1,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501550133,2293685.00
07/31/2017 21:15,2,0.133,ACTIVE,212.16,317.40,59.965,1501550103,"201051344000853","219011344069620",24.03,32.60,0,310.49,355.58,3.3,1.2,0.000,800049.0,800049.0,16224,0,0,0,L,1122011218,0,121.33,121.78,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501550134,2293686.00
07/31/2017 21:15,2,0.125,ALERT,212.16,299.97,59.965,1501550103,"201051344000685","219011344069620",21.73,29.30,0,297.57,358.28,2.8,0.8,0.000,793522.7,793522.7,16238,0,0,0,L,1122011218,0,122.23,121.10,0002,26,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501550136,2293687.00
07/31/2017 21:15,2,0.150,ALERT,211.70,299.37,59.991,1501550103,"201051344000917","219011344069620",22.76,29.80,0,296.36,341.45,3.5,1.4,0.000,790221.5,790221.5,16234,0,0,0,L,1122011218,0,121.10,121.33,0002,27,0,0,0,0,0,0,4,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501550138,2293688.00
07/31/2017 21:15,2,0.143,ALERT,212.16,310.79,60.007,1501550103,"201051344001145","219011344069620",23.99,28.80,0,298.17,356.48,3.5,1.5,0.000,798225.4,798225.4,16220,0,0,0,L,1122011218,0,121.55,121.10,0002,27,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501550140,2293689.00
07/31/2017 21:15,2,0.146,ALERT,211.48,308.09,59.959,1501550103,"201051344000651","219011344069620",22.07,29.00,0,297.57,348.36,3.3,1.3,0.000,787131.5,787131.5,16214,0,0,0,L,1122011218,0,121.55,120.65,0002,26,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501550142,2293690.00
07/31/2017 21:15,2,0.066,ALERT,210.57,296.96,59.970,1501550103,"274151322000088","219011344069620",21.29,32.40,0,295.76,339.34,1.4,0.0,0.000,994253.0,994253.0,16113,0,0,0,L,1151911521,0,121.78,121.33,0002,27,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501550143,2293691.00
07/31/2017 21:15,2,0.008,ALERT,211.25,296.36,59.991,1501550103,"274151322000068","219011344069620",38.74,34.30,0,294.56,373.61,0.0,0.0,0.000,865168.4,865168.4,16493,0,0,0,L,1151911521,0,121.55,122.01,0002,33,0,0,0,0,0,0,98,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501550145,2293692.00
07/31/2017 21:15,2,0.176,ACTIVE,211.70,317.70,59.954,1501550103,"201051344001135","219011344069620",25.11,29.50,0,315.60,344.45,4.5,2.4,0.000,782671.1,782671.1,16186,0,0,0,L,1122011218,0,121.55,120.88,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501550146,2293693.00
07/31/2017 21:15,2,0.156,ALERT,211.48,325.22,59.970,1501550103,"201051344000594","219011344069620",23.22,32.20,0,297.26,348.66,3.7,1.6,0.000,802083.4,802083.4,16209,0,0,0,L,1122011218,0,120.42,121.33,0002,27,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501550148,2293694.00
07/31/2017 21:15,2,0.166,ALERT,211.93,314.70,59.970,1501550103,"201051344001203","219011344069620",23.16,29.30,0,297.87,349.86,3.9,1.9,0.000,792549.4,792549.4,16241,0,0,0,L,1122011218,0,122.01,120.88,0002,25,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501550150,2293695.00
07/31/2017 21:15,2,0.072,ALERT,210.35,297.57,59.965,1501550103,"274151322000054","219011344069620",23.08,33.30,0,295.46,339.04,1.7,0.0,0.000,1010369.0,1010369.0,16097,0,0,0,L,1151911521,0,121.33,121.10,0002,30,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501550152,2293696.00
07/31/2017 21:15,2,0.160,ALERT,211.70,304.78,59.986,1501550103,"201051344000867","219011344069620",23.87,32.00,0,296.96,365.80,3.9,1.8,0.000,786292.7,786292.7,16240,0,0,0,L,1122011218,0,120.88,121.55,0002,28,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501550153,2293697.00
07/31/2017 21:15,2,0.152,ALERT,211.70,299.37,59.975,1501550103,"201051344001093","219011344069620",23.20,29.00,0,298.17,341.15,3.6,1.6,0.000,790223.8,790223.8,16239,0,0,0,L,1122011218,0,121.33,120.88,0002,29,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501550155,2293698.00
07/31/2017 21:15,2,0.131,ALERT,211.48,314.70,59.933,1501550103,"201051344000900","219011344069620",23.70,32.00,0,297.26,353.47,3.1,1.1,0.000,808189.9,808189.9,16243,0,0,0,L,1122011218,0,120.88,121.55,0002,27,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501550157,2293699.00
07/31/2017 21:15,2,0.154,ALERT,211.93,306.28,59.970,1501550103,"201051344000648","219011344069620",22.01,30.80,0,297.26,349.86,3.5,1.4,0.000,795021.0,795021.0,16215,0,0,0,L,1122011218,0,120.20,122.01,0002,26,0,0,0,0,0,0,1,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501550159,2293700.00
07/31/2017 21:15,2,0.154,ALERT,211.70,315.90,59.981,1501550103,"201051344000569","219011344069620",23.68,33.30,0,297.87,345.06,3.7,1.6,0.000,809914.6,809914.6,16189,0,0,0,L,1122011218,0,120.20,122.01,0002,29,0,0,0,0,0,0,1,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501550161,2293701.00
07/31/2017 21:15,2,0.191,ALERT,211.70,307.78,60.023,1501550103,"201051344000983","219011344069620",22.38,32.20,0,297.87,347.46,4.4,2.3,0.000,800678.7,800678.7,16220,0,0,0,L,1122011218,0,120.65,121.55,0002,30,0,0,0,0,0,0,1,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501550162,2293702.00
07/31/2017 21:15,2,0.139,ALERT,211.48,312.59,59.970,1501550103,"201051344001158","219011344069620",23.87,32.00,0,296.66,350.47,3.4,1.4,0.000,784880.7,784880.7,16218,0,0,0,L,1122011218,0,120.42,121.33,0002,30,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501550164,2293703.00
07/31/2017 21:15,2,0.139,ALERT,212.16,299.37,60.002,1501550103,"201051344000576","219011344069620",20.91,31.00,0,296.96,341.15,3.0,0.9,0.000,799437.8,799437.8,16230,0,0,0,L,1122011218,0,120.88,121.55,0002,29,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501550166,2293704.00
07/31/2017 21:15,2,0.084,ALERT,211.03,296.36,59.991,1501550103,"274151322000087","219011344069620",23.26,33.30,0,295.16,347.46,2.0,0.0,0.000,985287.3,985287.3,16330,0,0,0,L,1151911521,0,121.10,121.78,0002,30,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501550168,2293705.00
07/31/2017 21:30,2,0.000,ALERT,211.70,296.66,59.949,1501551003,"201051344000645","219011344069620",0.00,30.00,0,295.76,331.53,0.0,0.0,0.000,798363.2,798363.2,16205,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,1,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,155,0,0,0,0,0,0,0,0,0,0,0,1501551005,2293706.00
07/31/2017 21:30,2,0.000,ALERT,210.35,295.76,60.002,1501551003,"274151322000085","219011344069620",0.00,31.00,0,294.56,298.77,0.0,0.0,0.000,1005338.3,1005338.3,16112,0,0,0,L,1151911521,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,128,0,0,0,0,0,0,0,0,0,0,0,1501551007,2293707.00
07/31/2017 21:30,2,0.000,ALERT,211.93,296.36,60.028,1501551003,"201051344000633","219011344069620",0.00,29.50,0,293.96,316.20,0.0,0.0,0.000,785380.0,785380.0,16256,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,161,0,0,0,0,0,0,0,0,0,0,0,1501551008,2293708.00
07/31/2017 21:30,2,0.000,ALERT,211.48,296.96,59.991,1501551003,"201051344000469","219011344069620",0.00,29.30,0,294.56,334.24,0.0,0.0,0.000,789195.6,789195.6,16223,0,0,0,L,1122011218,0,119.97,122.01,0100,-0,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,162,0,0,0,0,0,0,0,0,0,0,0,1501551010,2293709.00
07/31/2017 21:30,2,0.000,ALERT,211.25,298.17,59.996,1501551003,"201051344000646","219011344069620",0.00,28.50,0,296.06,319.81,0.0,0.0,0.000,783672.5,783672.5,16210,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,160,0,0,0,0,0,0,0,0,0,0,0,1501551012,2293710.00
07/31/2017 21:30,2,0.000,ALERT,210.12,296.66,60.002,1501551003,"274151322000052","219011344069620",0.00,32.20,0,294.26,304.48,0.0,0.0,0.000,1046788.9,1046788.9,16108,0,0,0,L,1151911521,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,124,0,0,0,0,0,0,0,0,0,0,0,1501551014,2293711.00
07/31/2017 21:30,2,0.000,ALERT,211.70,298.47,59.991,1501551003,"201051344000585","219011344069620",0.00,28.30,0,296.36,335.44,0.0,0.0,0.000,797378.8,797378.8,16209,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,2,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,166,0,0,0,0,0,0,0,0,0,0,0,1501551016,2293712.00
07/31/2017 21:30,2,0.000,ALERT,211.48,299.07,59.970,1501551003,"201051344001230","219011344069620",0.00,27.80,0,296.96,300.87,0.0,0.0,0.000,788188.0,788188.0,16249,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,186,0,0,0,0,0,0,0,0,0,0,0,1501551018,2293713.00
07/31/2017 21:30,2,0.000,ALERT,211.93,299.37,60.023,1501551003,"201051344000582","219011344069620",0.00,28.00,0,297.57,323.72,0.0,0.0,0.000,777236.3,777236.3,16199,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,164,0,0,0,0,0,0,0,0,0,0,0,1501551019,2293714.00
07/31/2017 21:30,2,0.000,ALERT,211.25,298.47,59.981,1501551003,"201051344000955","219011344069620",0.00,28.30,0,296.36,332.73,0.0,0.0,0.000,797257.7,797257.7,16224,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,1,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,164,0,0,0,0,0,0,0,0,0,0,0,1501551021,2293715.00
07/31/2017 21:30,2,0.000,ALERT,210.35,295.76,59.996,1501551003,"274151322000094","219011344069620",0.00,31.50,0,294.26,368.20,0.0,0.0,0.000,864408.3,864408.3,16484,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,108,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,137,0,0,0,0,0,0,0,0,0,0,0,1501551023,2293716.00
07/31/2017 21:30,2,0.000,ALERT,211.48,297.87,59.986,1501551003,"201051344000579","219011344069620",0.00,30.50,0,296.36,334.24,0.0,0.0,0.000,807412.0,807412.0,16214,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,160,0,0,0,0,0,0,0,0,0,0,0,1501551025,2293717.00
07/31/2017 21:30,2,0.000,ALERT,211.48,299.07,60.012,1501551003,"201051344000890","219011344069620",0.00,28.80,0,296.96,335.74,0.0,0.0,0.000,791319.8,791319.8,16219,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,160,0,0,0,0,0,0,0,0,0,0,0,1501551027,2293718.00
07/31/2017 21:30,2,0.000,ALERT,211.70,298.47,60.007,1501551003,"201051344000438","219011344069620",0.00,28.00,0,297.26,311.99,0.0,0.0,0.000,793665.1,793665.1,16204,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,161,0,0,0,0,0,0,0,0,0,0,0,1501551028,2293719.00
07/31/2017 21:30,2,0.000,ALERT,211.48,297.87,60.012,1501551003,"201051344000417","219011344069620",0.00,28.00,0,296.06,300.27,0.0,0.0,0.000,710555.4,710555.4,16246,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,172,0,0,0,0,0,0,0,0,0,0,0,1501551030,2293720.00
07/31/2017 21:30,2,0.000,ALERT,210.12,296.66,59.991,1501551003,"274151322000083","219011344069620",0.00,31.30,0,294.56,299.37,0.0,0.0,0.000,1036223.2,1036223.2,16123,0,0,0,L,1151911521,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,134,0,0,0,0,0,0,0,0,0,0,0,1501551032,2293721.00
07/31/2017 21:30,2,0.000,ALERT,210.57,295.76,59.986,1501551003,"274151322000076","219011344069620",0.00,31.80,0,294.26,332.13,0.0,0.0,0.000,1106175.8,1106175.8,16113,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,1,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,122,0,0,0,0,0,0,0,0,0,0,0,1501551034,2293722.00
07/31/2017 21:30,2,0.000,ALERT,211.48,298.17,60.007,1501551003,"201051344000868","219011344069620",0.00,29.00,0,296.36,324.32,0.0,0.0,0.000,787549.4,787549.4,16234,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,1,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,164,0,0,0,0,0,0,0,0,0,0,0,1501551036,2293723.00
07/31/2017 21:30,2,0.000,ALERT,210.35,297.26,59.981,1501551003,"274151322000095","219011344069620",0.00,31.00,0,295.76,316.20,0.0,0.0,0.000,1095526.2,1095526.2,16133,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,1,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,120,0,0,0,0,0,0,0,0,0,0,0,1501551038,2293724.00
07/31/2017 21:30,2,0.000,ALERT,211.48,297.26,60.007,1501551003,"201051344000988","219011344069620",0.00,30.00,0,293.66,300.27,0.0,0.0,0.000,683187.5,683187.5,16210,0,0,0,L,1122011218,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,171,0,0,0,0,0,0,0,0,0,0,0,1501551039,2293725.00
07/31/2017 21:30,2,0.000,ALERT,211.48,297.87,60.002,1501551003,"201051344001025","219011344069620",0.00,27.50,0,296.06,326.42,0.0,0.0,0.000,794432.0,794432.0,16207,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,1,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,163,0,0,0,0,0,0,0,0,0,0,0,1501551041,2293726.00
07/31/2017 21:30,2,0.000,ALERT,211.25,297.57,59.986,1501551003,"201051344000458","219011344069620",0.00,30.50,0,296.06,323.72,0.0,0.0,0.000,798758.8,798758.8,16203,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,158,0,0,0,0,0,0,0,0,0,0,0,1501551043,2293727.00
07/31/2017 21:30,2,0.000,ALERT,212.16,297.26,59.981,1501551003,"201051344000853","219011344069620",0.00,30.50,0,295.76,330.03,0.0,0.0,0.000,800049.0,800049.0,16225,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,1,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,172,0,0,0,0,0,0,0,0,0,0,0,1501551045,2293728.00
07/31/2017 21:30,2,0.000,ALERT,211.93,298.47,59.996,1501551003,"201051344000685","219011344069620",0.00,27.80,0,296.96,300.57,0.0,0.0,0.000,793522.7,793522.7,16240,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,163,0,0,0,0,0,0,0,0,0,0,0,1501551046,2293729.00
07/31/2017 21:30,2,0.000,ALERT,211.70,298.17,59.975,1501551003,"201051344000917","219011344069620",0.00,28.30,0,295.76,300.27,0.0,0.0,0.000,790221.6,790221.6,16236,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,178,0,0,0,0,0,0,0,0,0,0,0,1501551048,2293730.00
07/31/2017 21:30,2,0.000,ALERT,211.70,298.77,59.975,1501551003,"201051344001145","219011344069620",0.00,27.50,0,297.57,311.69,0.0,0.0,0.000,798225.5,798225.5,16222,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,175,0,0,0,0,0,0,0,0,0,0,0,1501551050,2293731.00
07/31/2017 21:30,2,0.000,ALERT,211.70,297.87,59.996,1501551003,"201051344000651","219011344069620",0.00,27.50,0,296.36,308.69,0.0,0.0,0.000,787131.6,787131.6,16216,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,164,0,0,0,0,0,0,0,0,0,0,0,1501551052,2293732.00
07/31/2017 21:30,2,0.000,ALERT,209.90,295.76,59.986,1501551003,"274151322000088","219011344069620",0.00,31.00,0,294.86,298.77,0.0,0.0,0.000,994253.0,994253.0,16115,0,0,0,L,1151911521,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,125,0,0,0,0,0,0,0,0,0,0,0,1501551054,2293733.00
07/31/2017 21:30,2,0.000,ALERT,210.80,295.46,60.002,1501551003,"274151322000068","219011344069620",0.00,32.40,0,293.96,369.40,0.0,0.0,0.000,865168.4,865168.4,16495,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,105,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,137,0,0,0,0,0,0,0,0,0,0,0,1501551055,2293734.00
07/31/2017 21:30,2,0.000,ALERT,211.25,298.47,59.975,1501551003,"201051344001135","219011344069620",0.00,27.80,0,296.66,333.03,0.0,0.0,0.000,782671.4,782671.4,16187,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,1,1011,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,169,0,0,0,0,0,0,0,0,0,0,0,1501551057,2293735.00
07/31/2017 21:30,2,0.000,ALERT,211.25,297.87,60.018,1501551003,"201051344000594","219011344069620",0.00,30.50,0,295.76,325.22,0.0,0.0,0.000,802083.5,802083.5,16211,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,157,0,0,0,0,0,0,0,0,0,0,0,1501551059,2293736.00
07/31/2017 21:30,2,0.000,ALERT,211.70,298.17,59.975,1501551003,"201051344001203","219011344069620",0.00,27.80,0,296.96,317.10,0.0,0.0,0.000,792549.5,792549.5,16243,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,163,0,0,0,0,0,0,0,0,0,0,0,1501551061,2293737.00
07/31/2017 21:30,2,0.000,ALERT,210.12,296.36,59.970,1501551003,"274151322000054","219011344069620",0.00,32.00,0,294.86,299.07,0.0,0.0,0.000,1010369.0,1010369.0,16099,0,0,0,L,1151911521,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,124,0,0,0,0,0,0,0,0,0,0,0,1501551063,2293738.00
07/31/2017 21:30,2,0.000,ALERT,211.70,296.96,59.970,1501551003,"201051344000867","219011344069620",0.00,30.30,0,295.76,305.08,0.0,0.0,0.000,786292.9,786292.9,16242,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,165,0,0,0,0,0,0,0,0,0,0,0,1501551064,2293739.00
07/31/2017 21:30,2,0.000,ALERT,211.48,298.47,59.986,1501551003,"201051344001093","219011344069620",0.00,28.00,0,296.66,300.57,0.0,0.0,0.000,790224.0,790224.0,16241,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,177,0,0,0,0,0,0,0,0,0,0,0,1501551066,2293740.00
07/31/2017 21:30,2,0.000,ALERT,211.25,296.96,60.007,1501551003,"201051344000900","219011344069620",0.00,29.80,0,295.46,315.00,0.0,0.0,0.000,808190.0,808190.0,16245,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,163,0,0,0,0,0,0,0,0,0,0,0,1501551068,2293741.00
07/31/2017 21:30,2,0.000,ALERT,211.70,296.66,60.007,1501551003,"201051344000648","219011344069620",0.00,29.00,0,295.46,307.48,0.0,0.0,0.000,795021.1,795021.1,16217,0,0,0,L,1122011218,0,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,158,0,0,0,0,0,0,0,0,0,0,0,1501551070,2293742.00
07/31/2017 21:30,2,0.000,ALERT,211.25,297.26,60.002,1501551003,"201051344000569","219011344069620",0.00,30.80,0,296.36,319.21,0.0,0.0,0.000,809914.7,809914.7,16191,0,0,0,L,1122011218,0,119.97,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,172,0,0,0,0,0,0,0,0,0,0,0,1501551072,2293743.00
07/31/2017 21:30,2,0.000,ALERT,211.48,297.26,59.996,1501551003,"201051344000983","219011344069620",0.00,30.30,0,296.36,316.20,0.0,0.0,0.000,800678.9,800678.9,16222,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,161,0,0,0,0,0,0,0,0,0,0,0,1501551074,2293744.00
07/31/2017 21:30,2,0.000,ALERT,211.48,296.66,60.002,1501551003,"201051344001158","219011344069620",0.00,30.30,0,295.16,312.89,0.0,0.0,0.000,784880.8,784880.8,16220,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,165,0,0,0,0,0,0,0,0,0,0,0,1501551075,2293745.00
07/31/2017 21:30,2,0.000,ALERT,211.93,297.57,60.012,1501551003,"201051344000576","219011344069620",0.00,29.30,0,296.06,300.27,0.0,0.0,0.000,799437.8,799437.8,16232,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,165,0,0,0,0,0,0,0,0,0,0,0,1501551077,2293746.00
07/31/2017 21:30,2,0.000,ALERT,210.35,295.16,59.996,1501551003,"274151322000087","219011344069620",0.00,32.00,0,293.96,298.47,0.0,0.0,0.000,985287.3,985287.3,16332,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,135,0,0,0,0,0,0,0,0,0,0,0,1501551079,2293747.00
07/31/2017 21:45,2,0.000,ALERT,211.48,297.26,60.023,1501551903,"201051344000645","219011344069620",0.00,28.30,0,295.16,307.78,0.0,0.0,0.000,798363.2,798363.2,16207,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501551906,2293748.00
07/31/2017 21:45,2,0.000,ALERT,210.12,296.66,59.981,1501551903,"274151322000085","219011344069620",0.00,29.80,0,294.26,298.77,0.0,0.0,0.000,1005338.3,1005338.3,16114,0,0,0,L,1151911521,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501551908,2293749.00
07/31/2017 21:45,2,0.000,ALERT,211.48,296.96,60.034,1501551903,"201051344000633","219011344069620",0.00,28.00,0,293.06,307.18,0.0,0.0,0.000,785380.0,785380.0,16258,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501551909,2293750.00
07/31/2017 21:45,2,0.000,ALERT,210.80,296.96,60.018,1501551903,"201051344000469","219011344069620",0.00,27.30,0,293.96,306.88,0.0,0.0,0.000,789195.6,789195.6,16225,0,0,0,L,1122011218,0,119.75,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501551911,2293751.00
07/31/2017 21:45,2,0.000,ALERT,210.80,297.87,60.039,1501551903,"201051344000646","219011344069620",0.00,27.00,0,295.76,299.67,0.0,0.0,0.000,783672.5,783672.5,16212,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501551913,2293752.00
07/31/2017 21:45,2,0.000,ALERT,209.90,296.96,59.965,1501551903,"274151322000052","219011344069620",0.00,30.80,0,293.66,299.07,0.0,0.0,0.000,1046788.9,1046788.9,16110,0,0,0,L,1151911521,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501551915,2293753.00
07/31/2017 21:45,2,0.000,ALERT,211.25,298.17,60.002,1501551903,"201051344000585","219011344069620",0.00,27.00,0,295.76,299.97,0.0,0.0,0.000,797378.8,797378.8,16211,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501551916,2293754.00
07/31/2017 21:45,2,0.000,ALERT,211.25,298.17,60.007,1501551903,"201051344001230","219011344069620",0.00,26.50,0,296.36,300.27,0.0,0.0,0.000,788188.0,788188.0,16251,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501551918,2293755.00
07/31/2017 21:45,2,0.000,ALERT,211.70,298.77,59.991,1501551903,"201051344000582","219011344069620",0.00,26.80,0,296.96,300.57,0.0,0.0,0.000,777236.3,777236.3,16201,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501551920,2293756.00
07/31/2017 21:45,2,0.000,ALERT,210.80,297.87,60.023,1501551903,"201051344000955","219011344069620",0.00,27.00,0,296.06,299.97,0.0,0.0,0.000,797257.7,797257.7,16226,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501551922,2293757.00
07/31/2017 21:45,2,0.000,ALERT,210.12,296.06,60.018,1501551903,"274151322000094","219011344069620",0.00,30.00,0,293.96,298.17,0.0,0.0,0.000,864408.3,864408.3,16486,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501551924,2293758.00
07/31/2017 21:45,2,0.000,ALERT,210.80,297.57,60.012,1501551903,"201051344000579","219011344069620",0.00,28.80,0,296.06,308.09,0.0,0.0,0.000,807412.0,807412.0,16216,0,0,0,L,1122011218,0,119.97,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501551925,2293759.00
07/31/2017 21:45,2,0.000,ALERT,211.25,298.47,59.991,1501551903,"201051344000890","219011344069620",0.00,27.50,0,296.96,301.17,0.0,0.0,0.000,791319.8,791319.8,16221,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501551927,2293760.00
07/31/2017 21:45,2,0.000,ALERT,211.48,298.17,60.002,1501551903,"201051344000438","219011344069620",0.00,27.00,0,296.66,300.27,0.0,0.0,0.000,793665.1,793665.1,16206,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501551929,2293761.00
07/31/2017 21:45,2,0.000,ALERT,211.48,297.57,59.981,1501551903,"201051344000417","219011344069620",0.00,27.00,0,295.76,299.67,0.0,0.0,0.000,710555.4,710555.4,16248,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501551931,2293762.00
07/31/2017 21:45,2,0.000,ALERT,210.12,296.96,59.991,1501551903,"274151322000083","219011344069620",0.00,29.80,0,294.26,299.07,0.0,0.0,0.000,1036223.2,1036223.2,16125,0,0,0,L,1151911521,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501551933,2293763.00
07/31/2017 21:45,2,0.000,ALERT,210.35,296.36,60.028,1501551903,"274151322000076","219011344069620",0.00,30.30,0,293.96,298.77,0.0,0.0,0.000,1106175.8,1106175.8,16115,0,0,0,L,1151911521,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501551935,2293764.00
07/31/2017 21:45,2,0.000,ALERT,210.57,297.26,60.007,1501551903,"201051344000868","219011344069620",0.00,27.30,0,296.06,309.29,0.0,0.0,0.000,787549.4,787549.4,16236,0,0,0,L,1122011218,0,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501551936,2293765.00
07/31/2017 21:45,2,0.000,ALERT,209.90,296.96,59.959,1501551903,"274151322000095","219011344069620",0.00,29.80,0,295.16,299.37,0.0,0.0,0.000,1095526.2,1095526.2,16135,0,0,0,L,1151911521,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501551938,2293766.00
07/31/2017 21:45,2,0.000,ALERT,210.80,297.26,59.986,1501551903,"201051344000988","219011344069620",0.00,28.30,0,293.06,306.88,0.0,0.0,0.000,683187.5,683187.5,16212,0,0,0,L,1122011218,0,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501551940,2293767.00
07/31/2017 21:45,2,0.000,ALERT,211.03,297.26,60.018,1501551903,"201051344001025","219011344069620",0.00,26.50,0,296.06,300.57,0.0,0.0,0.000,794432.0,794432.0,16209,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501551942,2293768.00
07/31/2017 21:45,2,0.000,ALERT,210.80,297.26,60.023,1501551903,"201051344000458","219011344069620",0.00,28.50,0,295.46,308.09,0.0,0.0,0.000,798758.8,798758.8,16205,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501551944,2293769.00
07/31/2017 21:45,2,0.000,ALERT,211.48,296.96,59.933,1501551903,"201051344000853","219011344069620",0.00,28.30,0,295.46,307.48,0.0,0.0,0.000,800049.0,800049.0,16227,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501551945,2293770.00
07/31/2017 21:45,2,0.000,ALERT,211.48,298.17,60.002,1501551903,"201051344000685","219011344069620",0.00,26.80,0,296.36,300.27,0.0,0.0,0.000,793522.7,793522.7,16242,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501551947,2293771.00
07/31/2017 21:45,2,0.000,ALERT,211.25,297.57,60.023,1501551903,"201051344000917","219011344069620",0.00,27.30,0,295.16,299.37,0.0,0.0,0.000,790221.6,790221.6,16238,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501551949,2293772.00
07/31/2017 21:45,2,0.000,ALERT,211.70,298.47,60.012,1501551903,"201051344001145","219011344069620",0.00,26.30,0,296.96,300.87,0.0,0.0,0.000,798225.5,798225.5,16224,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501551951,2293773.00
07/31/2017 21:45,2,0.000,ALERT,211.48,297.57,60.028,1501551903,"201051344000651","219011344069620",0.00,26.30,0,295.76,299.67,0.0,0.0,0.000,787131.6,787131.6,16218,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501551953,2293774.00
07/31/2017 21:45,2,0.000,ALERT,209.90,297.26,60.023,1501551903,"274151322000088","219011344069620",0.00,29.50,0,294.26,298.77,0.0,0.0,0.000,994253.0,994253.0,16117,0,0,0,L,1151911521,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501551955,2293775.00
07/31/2017 21:45,2,0.000,ALERT,210.57,295.46,60.012,1501551903,"274151322000068","219011344069620",0.00,30.80,0,293.66,297.87,0.0,0.0,0.000,865168.4,865168.4,16497,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501551956,2293776.00
07/31/2017 21:45,2,0.000,ALERT,211.03,297.87,60.012,1501551903,"201051344001135","219011344069620",0.00,26.80,0,296.36,300.27,0.0,0.0,0.000,782671.4,782671.4,16189,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501551958,2293777.00
07/31/2017 21:45,2,0.000,ALERT,210.80,297.87,60.039,1501551903,"201051344000594","219011344069620",0.00,29.00,0,295.16,308.39,0.0,0.0,0.000,802083.5,802083.5,16213,0,0,0,L,1122011218,0,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501551960,2293778.00
07/31/2017 21:45,2,0.000,ALERT,211.48,297.87,59.981,1501551903,"201051344001203","219011344069620",0.00,26.80,0,296.06,301.77,0.0,0.0,0.000,792549.5,792549.5,16245,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501551962,2293779.00
07/31/2017 21:45,2,0.000,ALERT,209.90,296.66,59.996,1501551903,"274151322000054","219011344069620",0.00,30.30,0,294.26,299.07,0.0,0.0,0.000,1010369.0,1010369.0,16101,0,0,0,L,1151911521,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501551963,2293780.00
07/31/2017 21:45,2,0.000,ALERT,211.25,296.96,59.991,1501551903,"201051344000867","219011344069620",0.00,28.50,0,295.16,308.99,0.0,0.0,0.000,786292.9,786292.9,16244,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501551965,2293781.00
07/31/2017 21:45,2,0.000,ALERT,211.48,298.17,60.012,1501551903,"201051344001093","219011344069620",0.00,26.80,0,296.36,299.97,0.0,0.0,0.000,790224.0,790224.0,16243,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501551967,2293782.00
07/31/2017 21:45,2,0.000,ALERT,211.03,297.26,59.991,1501551903,"201051344000900","219011344069620",0.00,28.00,0,295.16,307.48,0.0,0.0,0.000,808190.0,808190.0,16247,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501551969,2293783.00
07/31/2017 21:45,2,0.000,ALERT,211.25,296.96,60.023,1501551903,"201051344000648","219011344069620",0.00,27.50,0,294.86,308.09,0.0,0.0,0.000,795021.1,795021.1,16219,0,0,0,L,1122011218,0,119.97,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501551971,2293784.00
07/31/2017 21:45,2,0.000,ALERT,211.03,297.57,60.007,1501551903,"201051344000569","219011344069620",0.00,28.80,0,295.76,308.39,0.0,0.0,0.000,809914.7,809914.7,16193,0,0,0,L,1122011218,0,119.75,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501551973,2293785.00
07/31/2017 21:45,2,0.000,ALERT,211.03,297.57,60.028,1501551903,"201051344000983","219011344069620",0.00,28.30,0,295.76,308.39,0.0,0.0,0.000,800678.9,800678.9,16224,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501551974,2293786.00
07/31/2017 21:45,2,0.000,ALERT,211.03,296.96,60.023,1501551903,"201051344001158","219011344069620",0.00,28.30,0,294.56,306.58,0.0,0.0,0.000,784880.8,784880.8,16222,0,0,0,L,1122011218,0,119.97,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501551976,2293787.00
07/31/2017 21:45,2,0.000,ALERT,211.48,297.87,60.012,1501551903,"201051344000576","219011344069620",0.00,27.80,0,295.46,307.48,0.0,0.0,0.000,799437.8,799437.8,16234,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501551978,2293788.00
07/31/2017 21:45,2,0.000,ALERT,210.12,295.46,59.996,1501551903,"274151322000087","219011344069620",0.00,30.80,0,293.36,298.47,0.0,0.0,0.000,985287.3,985287.3,16334,0,0,0,L,1151911521,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501551980,2293789.00
07/31/2017 22:00,2,0.000,ALERT,211.25,297.26,60.023,1501552804,"201051344000645","219011344069620",0.00,27.00,0,294.86,299.07,0.0,0.0,0.000,798363.2,798363.2,16209,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501552806,2293790.00
07/31/2017 22:00,2,0.000,ALERT,210.12,296.66,59.986,1501552804,"274151322000085","219011344069620",0.00,28.50,0,294.86,298.47,0.0,0.0,0.000,1005338.3,1005338.3,16116,0,0,0,L,1151911521,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501552807,2293791.00
07/31/2017 22:00,2,0.000,ALERT,211.48,296.96,59.981,1501552804,"201051344000633","219011344069620",0.00,26.50,0,293.36,298.47,0.0,0.0,0.000,785380.0,785380.0,16260,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501552809,2293792.00
07/31/2017 22:00,2,0.000,ALERT,210.80,296.96,59.991,1501552804,"201051344000469","219011344069620",0.00,25.80,0,294.26,298.47,0.0,0.0,0.000,789195.6,789195.6,16227,0,0,0,L,1122011218,0,119.75,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501552811,2293793.00
07/31/2017 22:00,2,0.000,ALERT,210.57,297.57,59.991,1501552804,"201051344000646","219011344069620",0.00,26.00,0,294.86,299.67,0.0,0.0,0.000,783672.5,783672.5,16214,0,0,0,L,1122011218,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501552813,2293794.00
07/31/2017 22:00,2,0.000,ALERT,209.90,297.57,59.981,1501552804,"274151322000052","219011344069620",0.00,29.00,0,294.26,298.77,0.0,0.0,0.000,1046788.9,1046788.9,16112,0,0,0,L,1151911521,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501552814,2293795.00
07/31/2017 22:00,2,0.000,ALERT,211.48,298.77,59.996,1501552804,"201051344000585","219011344069620",0.00,25.80,0,295.46,299.67,0.0,0.0,0.000,797378.8,797378.8,16213,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501552816,2293796.00
07/31/2017 22:00,2,0.000,ALERT,211.03,298.77,59.996,1501552804,"201051344001230","219011344069620",0.00,25.30,0,296.06,300.27,0.0,0.0,0.000,788188.0,788188.0,16253,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501552818,2293797.00
07/31/2017 22:00,2,0.000,ALERT,211.48,299.07,60.023,1501552804,"201051344000582","219011344069620",0.00,25.80,0,296.36,300.57,0.0,0.0,0.000,777236.3,777236.3,16203,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501552820,2293798.00
07/31/2017 22:00,2,0.000,ALERT,210.80,298.47,60.018,1501552804,"201051344000955","219011344069620",0.00,26.00,0,295.76,299.67,0.0,0.0,0.000,797257.7,797257.7,16228,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501552822,2293799.00
07/31/2017 22:00,2,0.000,ALERT,210.12,296.66,59.954,1501552804,"274151322000094","219011344069620",0.00,28.50,0,294.56,297.87,0.0,0.0,0.000,864408.3,864408.3,16488,0,0,0,L,1151911521,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501552823,2293800.00
07/31/2017 22:00,2,0.000,ALERT,210.80,298.17,60.007,1501552804,"201051344000579","219011344069620",0.00,27.30,0,295.76,299.67,0.0,0.0,0.000,807412.0,807412.0,16218,0,0,0,L,1122011218,0,119.97,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501552825,2293801.00
07/31/2017 22:00,2,0.000,ALERT,211.03,298.77,59.996,1501552804,"201051344000890","219011344069620",0.00,26.30,0,296.36,301.17,0.0,0.0,0.000,791319.8,791319.8,16223,0,0,0,L,1122011218,0,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501552827,2293802.00
07/31/2017 22:00,2,0.000,ALERT,211.25,298.47,59.954,1501552804,"201051344000438","219011344069620",0.00,25.80,0,296.06,300.27,0.0,0.0,0.000,793665.1,793665.1,16208,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501552829,2293803.00
07/31/2017 22:00,2,0.000,ALERT,211.25,297.87,59.996,1501552804,"201051344000417","219011344069620",0.00,25.80,0,295.16,299.37,0.0,0.0,0.000,710555.4,710555.4,16250,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501552831,2293804.00
07/31/2017 22:00,2,0.000,ALERT,210.12,296.96,59.991,1501552804,"274151322000083","219011344069620",0.00,28.30,0,294.86,298.77,0.0,0.0,0.000,1036223.2,1036223.2,16127,0,0,0,L,1151911521,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501552833,2293805.00
07/31/2017 22:00,2,0.000,ALERT,210.57,296.96,59.981,1501552804,"274151322000076","219011344069620",0.00,28.80,0,294.56,298.77,0.0,0.0,0.000,1106175.8,1106175.8,16117,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501552835,2293806.00
07/31/2017 22:00,2,0.000,ALERT,210.80,297.87,59.986,1501552804,"201051344000868","219011344069620",0.00,26.00,0,295.76,299.97,0.0,0.0,0.000,787549.4,787549.4,16238,0,0,0,L,1122011218,0,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501552836,2293807.00
07/31/2017 22:00,2,0.000,ALERT,210.12,297.57,60.007,1501552804,"274151322000095","219011344069620",0.00,28.30,0,295.76,299.07,0.0,0.0,0.000,1095526.2,1095526.2,16137,0,0,0,L,1151911521,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501552838,2293808.00
07/31/2017 22:00,2,0.000,ALERT,210.80,297.57,60.023,1501552804,"201051344000988","219011344069620",0.00,26.50,0,293.06,299.07,0.0,0.0,0.000,683187.5,683187.5,16214,0,0,0,L,1122011218,0,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501552840,2293809.00
07/31/2017 22:00,2,0.000,ALERT,211.03,297.87,59.981,1501552804,"201051344001025","219011344069620",0.00,25.50,0,295.46,300.27,0.0,0.0,0.000,794432.0,794432.0,16211,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501552842,2293810.00
