ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/31/2017 22:00,2,0.000,ALERT,210.80,297.57,59.975,1501552804,"201051344000458","219011344069620",0.00,27.30,0,295.16,299.97,0.0,0.0,0.000,798758.8,798758.8,16207,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501552844,2293811.00
07/31/2017 22:00,2,0.000,ALERT,211.48,296.96,59.965,1501552804,"201051344000853","219011344069620",0.00,26.80,0,295.16,299.37,0.0,0.0,0.000,800049.0,800049.0,16229,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501552846,2293812.00
07/31/2017 22:00,2,0.000,ALERT,211.48,298.17,59.981,1501552804,"201051344000685","219011344069620",0.00,25.50,0,295.46,299.97,0.0,0.0,0.000,793522.7,793522.7,16244,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501552848,2293813.00
07/31/2017 22:00,2,0.000,ALERT,211.25,297.87,59.975,1501552804,"201051344000917","219011344069620",0.00,26.30,0,294.86,299.07,0.0,0.0,0.000,790221.6,790221.6,16240,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501552849,2293814.00
07/31/2017 22:00,2,0.000,ALERT,211.48,298.77,59.991,1501552804,"201051344001145","219011344069620",0.00,25.30,0,296.36,300.87,0.0,0.0,0.000,798225.5,798225.5,16226,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501552851,2293815.00
07/31/2017 22:00,2,0.000,ALERT,211.25,297.57,59.981,1501552804,"201051344000651","219011344069620",0.00,25.30,0,295.46,299.37,0.0,0.0,0.000,787131.6,787131.6,16220,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501552853,2293816.00
07/31/2017 22:00,2,0.000,ALERT,209.90,297.26,59.975,1501552804,"274151322000088","219011344069620",0.00,28.30,0,294.86,298.77,0.0,0.0,0.000,994253.0,994253.0,16119,0,0,0,L,1151911521,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501552855,2293817.00
07/31/2017 22:00,2,0.000,ALERT,210.80,296.36,59.959,1501552804,"274151322000068","219011344069620",0.00,29.50,0,294.26,297.57,0.0,0.0,0.000,865168.4,865168.4,16499,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501552856,2293818.00
07/31/2017 22:00,2,0.000,ALERT,210.80,297.87,59.975,1501552804,"201051344001135","219011344069620",0.00,25.50,0,296.06,299.97,0.0,0.0,0.000,782671.4,782671.4,16191,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501552858,2293819.00
07/31/2017 22:00,2,0.000,ALERT,210.80,298.47,59.981,1501552804,"201051344000594","219011344069620",0.00,27.50,0,295.16,299.67,0.0,0.0,0.000,802083.5,802083.5,16215,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501552860,2293820.00
07/31/2017 22:00,2,0.000,ALERT,211.03,297.87,59.975,1501552804,"201051344001203","219011344069620",0.00,25.80,0,295.76,301.77,0.0,0.0,0.000,792549.5,792549.5,16247,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501552862,2293821.00
07/31/2017 22:00,2,0.000,ALERT,209.90,296.66,59.970,1501552804,"274151322000054","219011344069620",0.00,29.00,0,294.86,298.77,0.0,0.0,0.000,1010369.0,1010369.0,16103,0,0,0,L,1151911521,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501552864,2293822.00
07/31/2017 22:00,2,0.000,ALERT,211.25,297.26,59.938,1501552804,"201051344000867","219011344069620",0.00,27.30,0,295.16,299.67,0.0,0.0,0.000,786292.9,786292.9,16246,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501552865,2293823.00
07/31/2017 22:00,2,0.000,ALERT,211.03,298.17,59.981,1501552804,"201051344001093","219011344069620",0.00,25.80,0,295.76,299.97,0.0,0.0,0.000,790224.0,790224.0,16245,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501552867,2293824.00
07/31/2017 22:00,2,0.000,ALERT,210.80,297.57,59.986,1501552804,"201051344000900","219011344069620",0.00,26.30,0,294.56,299.07,0.0,0.0,0.000,808190.0,808190.0,16249,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501552869,2293825.00
07/31/2017 22:00,2,0.000,ALERT,211.03,296.96,59.970,1501552804,"201051344000648","219011344069620",0.00,26.00,0,294.86,299.37,0.0,0.0,0.000,795021.1,795021.1,16221,0,0,0,L,1122011218,0,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501552871,2293826.00
07/31/2017 22:00,2,0.000,ALERT,210.80,297.87,59.975,1501552804,"201051344000569","219011344069620",0.00,27.30,0,295.76,299.97,0.0,0.0,0.000,809914.7,809914.7,16195,0,0,0,L,1122011218,0,119.75,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501552873,2293827.00
07/31/2017 22:00,2,0.000,ALERT,211.03,297.87,59.975,1501552804,"201051344000983","219011344069620",0.00,26.80,0,295.46,299.97,0.0,0.0,0.000,800678.9,800678.9,16226,0,0,0,L,1122011218,0,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501552875,2293828.00
07/31/2017 22:00,2,0.000,ALERT,210.80,296.96,59.975,1501552804,"201051344001158","219011344069620",0.00,26.80,0,294.56,298.47,0.0,0.0,0.000,784880.8,784880.8,16224,0,0,0,L,1122011218,0,119.97,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501552876,2293829.00
07/31/2017 22:00,2,0.000,ALERT,211.25,297.57,60.007,1501552804,"201051344000576","219011344069620",0.00,26.30,0,295.46,299.37,0.0,0.0,0.000,799437.8,799437.8,16236,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501552878,2293830.00
07/31/2017 22:00,2,0.000,ALERT,210.35,296.66,59.954,1501552804,"274151322000087","219011344069620",0.00,29.30,0,293.96,298.17,0.0,0.0,0.000,985287.3,985287.3,16336,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501552880,2293831.00
07/31/2017 22:15,2,0.000,ALERT,213.06,298.77,60.002,1501553703,"201051344000645","219011344069620",0.00,25.80,0,292.46,300.27,0.0,0.0,0.000,798363.2,798363.2,16211,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501553706,2293832.00
07/31/2017 22:15,2,0.000,ALERT,211.93,298.17,60.023,1501553703,"274151322000085","219011344069620",0.00,27.30,0,292.46,299.07,0.0,0.0,0.000,1005338.3,1005338.3,16118,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501553707,2293833.00
07/31/2017 22:15,2,0.000,ALERT,213.29,298.77,60.034,1501553703,"201051344000633","219011344069620",0.00,25.50,0,290.65,299.67,0.0,0.0,0.000,785380.0,785380.0,16262,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501553709,2293834.00
07/31/2017 22:15,2,0.000,ALERT,212.83,298.47,60.002,1501553703,"201051344000469","219011344069620",0.00,24.80,0,291.55,299.97,0.0,0.0,0.000,789195.6,789195.6,16229,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501553711,2293835.00
07/31/2017 22:15,2,0.000,ALERT,212.38,298.77,60.007,1501553703,"201051344000646","219011344069620",0.00,24.80,0,292.76,299.97,0.0,0.0,0.000,783672.5,783672.5,16216,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501553713,2293836.00
07/31/2017 22:15,2,0.000,ALERT,211.48,297.87,59.965,1501553703,"274151322000052","219011344069620",0.00,27.80,0,291.85,299.37,0.0,0.0,0.000,1046788.9,1046788.9,16114,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501553715,2293837.00
07/31/2017 22:15,2,0.000,ALERT,213.06,299.07,59.996,1501553703,"201051344000585","219011344069620",0.00,25.00,0,293.06,300.27,0.0,0.0,0.000,797378.8,797378.8,16215,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501553716,2293838.00
07/31/2017 22:15,2,0.000,ALERT,212.61,299.37,60.007,1501553703,"201051344001230","219011344069620",0.00,24.50,0,293.66,300.57,0.0,0.0,0.000,788188.0,788188.0,16255,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501553718,2293839.00
07/31/2017 22:15,2,0.000,ALERT,213.06,299.67,60.007,1501553703,"201051344000582","219011344069620",0.00,24.80,0,294.26,300.87,0.0,0.0,0.000,777236.3,777236.3,16205,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501553720,2293840.00
07/31/2017 22:15,2,0.000,ALERT,212.38,299.07,60.002,1501553703,"201051344000955","219011344069620",0.00,25.00,0,293.36,299.97,0.0,0.0,0.000,797257.7,797257.7,16230,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501553722,2293841.00
07/31/2017 22:15,2,0.000,ALERT,211.70,297.26,59.996,1501553703,"274151322000094","219011344069620",0.00,27.50,0,292.16,298.47,0.0,0.0,0.000,864408.3,864408.3,16490,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501553724,2293842.00
07/31/2017 22:15,2,0.000,ALERT,212.61,299.37,59.970,1501553703,"201051344000579","219011344069620",0.00,26.00,0,293.06,300.87,0.0,0.0,0.000,807412.0,807412.0,16220,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501553725,2293843.00
07/31/2017 22:15,2,0.000,ALERT,212.61,299.67,59.991,1501553703,"201051344000890","219011344069620",0.00,25.30,0,294.26,301.47,0.0,0.0,0.000,791319.8,791319.8,16225,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501553727,2293844.00
07/31/2017 22:15,2,0.000,ALERT,212.83,299.07,60.018,1501553703,"201051344000438","219011344069620",0.00,24.80,0,293.66,300.57,0.0,0.0,0.000,793665.1,793665.1,16210,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501553729,2293845.00
07/31/2017 22:15,2,0.000,ALERT,212.83,298.47,59.986,1501553703,"201051344000417","219011344069620",0.00,24.80,0,293.06,299.67,0.0,0.0,0.000,710555.4,710555.4,16252,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501553731,2293846.00
07/31/2017 22:15,2,0.000,ALERT,211.48,297.87,59.975,1501553703,"274151322000083","219011344069620",0.00,27.30,0,292.46,299.37,0.0,0.0,0.000,1036223.2,1036223.2,16129,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501553733,2293847.00
07/31/2017 22:15,2,0.000,ALERT,212.16,297.87,59.944,1501553703,"274151322000076","219011344069620",0.00,27.30,0,291.85,299.37,0.0,0.0,0.000,1106175.8,1106175.8,16119,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501553734,2293848.00
07/31/2017 22:15,2,0.000,ALERT,212.61,299.67,60.012,1501553703,"201051344000868","219011344069620",0.00,25.00,0,293.36,301.17,0.0,0.0,0.000,787549.4,787549.4,16240,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501553736,2293849.00
07/31/2017 22:15,2,0.000,ALERT,211.48,298.47,59.981,1501553703,"274151322000095","219011344069620",0.00,27.00,0,293.36,299.67,0.0,0.0,0.000,1095526.2,1095526.2,16139,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501553738,2293850.00
07/31/2017 22:15,2,0.000,ALERT,212.38,298.47,59.981,1501553703,"201051344000988","219011344069620",0.00,25.80,0,290.35,300.27,0.0,0.0,0.000,683187.5,683187.5,16216,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501553740,2293851.00
07/31/2017 22:15,2,0.000,ALERT,212.61,298.47,59.981,1501553703,"201051344001025","219011344069620",0.00,24.50,0,293.06,300.87,0.0,0.0,0.000,794432.0,794432.0,16213,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501553742,2293852.00
07/31/2017 22:15,2,0.000,ALERT,212.61,298.77,59.959,1501553703,"201051344000458","219011344069620",0.00,26.00,0,292.76,301.17,0.0,0.0,0.000,798758.8,798758.8,16209,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501553743,2293853.00
07/31/2017 22:15,2,0.000,ALERT,213.29,298.77,59.981,1501553703,"201051344000853","219011344069620",0.00,25.50,0,292.46,300.57,0.0,0.0,0.000,800049.0,800049.0,16231,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501553745,2293854.00
07/31/2017 22:15,2,0.000,ALERT,213.06,299.07,59.981,1501553703,"201051344000685","219011344069620",0.00,24.80,0,293.66,300.27,0.0,0.0,0.000,793522.7,793522.7,16246,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501553747,2293855.00
07/31/2017 22:15,2,0.000,ALERT,212.83,298.77,59.970,1501553703,"201051344000917","219011344069620",0.00,25.30,0,292.16,299.67,0.0,0.0,0.000,790221.6,790221.6,16242,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501553749,2293856.00
07/31/2017 22:15,2,0.000,ALERT,213.06,299.37,59.981,1501553703,"201051344001145","219011344069620",0.00,24.30,0,294.26,301.17,0.0,0.0,0.000,798225.5,798225.5,16228,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501553751,2293857.00
07/31/2017 22:15,2,0.000,ALERT,213.06,298.47,60.023,1501553703,"201051344000651","219011344069620",0.00,24.30,0,293.06,299.97,0.0,0.0,0.000,787131.6,787131.6,16222,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501553753,2293858.00
07/31/2017 22:15,2,0.000,ALERT,211.25,297.87,59.991,1501553703,"274151322000088","219011344069620",0.00,27.00,0,292.16,299.07,0.0,0.0,0.000,994253.0,994253.0,16121,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501553754,2293859.00
07/31/2017 22:15,2,0.000,ALERT,212.16,296.66,59.970,1501553703,"274151322000068","219011344069620",0.00,28.00,0,291.55,298.17,0.0,0.0,0.000,865168.4,865168.4,16501,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501553756,2293860.00
07/31/2017 22:15,2,0.000,ALERT,212.61,299.07,59.975,1501553703,"201051344001135","219011344069620",0.00,24.80,0,293.66,300.87,0.0,0.0,0.000,782671.4,782671.4,16193,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501553758,2293861.00
07/31/2017 22:15,2,0.000,ALERT,212.38,299.07,59.981,1501553703,"201051344000594","219011344069620",0.00,26.50,0,292.46,300.87,0.0,0.0,0.000,802083.5,802083.5,16217,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501553760,2293862.00
07/31/2017 22:15,2,0.000,ALERT,213.06,298.77,59.981,1501553703,"201051344001203","219011344069620",0.00,24.80,0,293.66,302.07,0.0,0.0,0.000,792549.5,792549.5,16249,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501553762,2293863.00
07/31/2017 22:15,2,0.000,ALERT,211.48,297.57,59.996,1501553703,"274151322000054","219011344069620",0.00,27.80,0,292.46,299.67,0.0,0.0,0.000,1010369.0,1010369.0,16105,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501553764,2293864.00
07/31/2017 22:15,2,0.000,ALERT,213.06,298.77,59.981,1501553703,"201051344000867","219011344069620",0.00,26.30,0,292.46,300.87,0.0,0.0,0.000,786292.9,786292.9,16248,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501553765,2293865.00
07/31/2017 22:15,2,0.000,ALERT,212.83,299.07,59.970,1501553703,"201051344001093","219011344069620",0.00,25.00,0,293.36,300.27,0.0,0.0,0.000,790224.0,790224.0,16247,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501553767,2293866.00
07/31/2017 22:15,2,0.000,ALERT,212.83,299.07,60.023,1501553703,"201051344000900","219011344069620",0.00,25.30,0,292.16,300.27,0.0,0.0,0.000,808190.0,808190.0,16251,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501553769,2293867.00
07/31/2017 22:15,2,0.000,ALERT,213.06,298.47,59.938,1501553703,"201051344000648","219011344069620",0.00,25.00,0,292.46,300.57,0.0,0.0,0.000,795021.1,795021.1,16223,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501553771,2293868.00
07/31/2017 22:15,2,0.000,ALERT,212.83,299.37,59.970,1501553703,"201051344000569","219011344069620",0.00,25.80,0,293.06,301.17,0.0,0.0,0.000,809914.7,809914.7,16197,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501553773,2293869.00
07/31/2017 22:15,2,0.000,ALERT,212.83,299.37,59.970,1501553703,"201051344000983","219011344069620",0.00,25.50,0,293.06,300.87,0.0,0.0,0.000,800678.9,800678.9,16228,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501553774,2293870.00
07/31/2017 22:15,2,0.000,ALERT,212.83,298.77,59.986,1501553703,"201051344001158","219011344069620",0.00,25.50,0,291.85,299.67,0.0,0.0,0.000,784880.8,784880.8,16226,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501553776,2293871.00
07/31/2017 22:15,2,0.000,ALERT,213.29,299.67,59.975,1501553703,"201051344000576","219011344069620",0.00,25.30,0,292.46,300.57,0.0,0.0,0.000,799437.8,799437.8,16238,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501553778,2293872.00
07/31/2017 22:15,2,0.000,ALERT,211.70,296.96,59.970,1501553703,"274151322000087","219011344069620",0.00,28.00,0,291.55,298.77,0.0,0.0,0.000,985287.3,985287.3,16338,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501553780,2293873.00
07/31/2017 22:30,2,0.000,ALERT,213.51,298.77,59.991,1501554603,"201051344000645","219011344069620",0.00,25.00,0,296.66,300.57,0.0,0.0,0.000,798363.2,798363.2,16213,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501554605,2293874.00
07/31/2017 22:30,2,0.000,ALERT,211.93,298.17,59.986,1501554603,"274151322000085","219011344069620",0.00,26.50,0,295.46,299.37,0.0,0.0,0.000,1005338.3,1005338.3,16120,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501554607,2293875.00
07/31/2017 22:30,2,0.000,ALERT,213.74,298.77,59.991,1501554603,"201051344000633","219011344069620",0.00,24.50,0,295.16,299.97,0.0,0.0,0.000,785380.0,785380.0,16264,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501554609,2293876.00
07/31/2017 22:30,2,0.000,ALERT,213.06,299.07,59.949,1501554603,"201051344000469","219011344069620",0.00,23.80,0,295.76,300.27,0.0,0.0,0.000,789195.6,789195.6,16231,0,0,0,L,1122011218,0,120.88,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501554610,2293877.00
07/31/2017 22:30,2,0.000,ALERT,212.83,299.07,59.944,1501554603,"201051344000646","219011344069620",0.00,24.00,0,296.36,300.27,0.0,0.0,0.000,783672.5,783672.5,16218,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501554612,2293878.00
07/31/2017 22:30,2,0.000,ALERT,211.70,298.47,59.986,1501554603,"274151322000052","219011344069620",0.00,26.80,0,294.86,299.67,0.0,0.0,0.000,1046788.9,1046788.9,16116,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501554614,2293879.00
07/31/2017 22:30,2,0.000,ALERT,213.29,299.37,60.034,1501554603,"201051344000585","219011344069620",0.00,24.30,0,296.66,300.57,0.0,0.0,0.000,797378.8,797378.8,16217,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501554616,2293880.00
07/31/2017 22:30,2,0.000,ALERT,213.06,299.67,59.991,1501554603,"201051344001230","219011344069620",0.00,23.80,0,297.26,300.87,0.0,0.0,0.000,788188.0,788188.0,16257,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501554618,2293881.00
07/31/2017 22:30,2,0.000,ALERT,213.74,300.27,60.007,1501554603,"201051344000582","219011344069620",0.00,24.00,0,297.87,301.17,0.0,0.0,0.000,777236.3,777236.3,16207,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501554619,2293882.00
07/31/2017 22:30,2,0.000,ALERT,212.83,299.37,60.034,1501554603,"201051344000955","219011344069620",0.00,24.30,0,296.96,300.57,0.0,0.0,0.000,797257.7,797257.7,16232,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501554621,2293883.00
07/31/2017 22:30,2,0.000,ALERT,211.93,297.26,59.965,1501554603,"274151322000094","219011344069620",0.00,26.30,0,294.86,298.77,0.0,0.0,0.000,864408.3,864408.3,16492,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501554623,2293884.00
07/31/2017 22:30,2,0.000,ALERT,213.06,299.67,60.012,1501554603,"201051344000579","219011344069620",0.00,25.00,0,297.57,301.17,0.0,0.0,0.000,807412.0,807412.0,16222,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501554625,2293885.00
07/31/2017 22:30,2,0.000,ALERT,213.06,299.97,60.034,1501554603,"201051344000890","219011344069620",0.00,24.50,0,297.57,301.77,0.0,0.0,0.000,791319.8,791319.8,16227,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501554627,2293886.00
07/31/2017 22:30,2,0.000,ALERT,213.29,299.37,59.996,1501554603,"201051344000438","219011344069620",0.00,24.00,0,297.26,301.17,0.0,0.0,0.000,793665.1,793665.1,16212,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501554629,2293887.00
07/31/2017 22:30,2,0.000,ALERT,213.29,298.77,59.991,1501554603,"201051344000417","219011344069620",0.00,24.30,0,296.66,299.97,0.0,0.0,0.000,710555.4,710555.4,16254,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501554631,2293888.00
07/31/2017 22:30,2,0.000,ALERT,211.93,298.17,59.996,1501554603,"274151322000083","219011344069620",0.00,26.00,0,295.46,299.67,0.0,0.0,0.000,1036223.2,1036223.2,16131,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501554632,2293889.00
07/31/2017 22:30,2,0.000,ALERT,212.38,298.17,59.986,1501554603,"274151322000076","219011344069620",0.00,26.50,0,295.16,299.67,0.0,0.0,0.000,1106175.8,1106175.8,16121,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501554634,2293890.00
07/31/2017 22:30,2,0.000,ALERT,213.06,299.97,59.991,1501554603,"201051344000868","219011344069620",0.00,24.30,0,297.87,301.47,0.0,0.0,0.000,787549.4,787549.4,16242,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501554636,2293891.00
07/31/2017 22:30,2,0.000,ALERT,211.70,299.07,59.991,1501554603,"274151322000095","219011344069620",0.00,26.30,0,296.36,299.97,0.0,0.0,0.000,1095526.2,1095526.2,16141,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501554638,2293892.00
07/31/2017 22:30,2,0.000,ALERT,213.06,299.37,59.996,1501554603,"201051344000988","219011344069620",0.00,24.80,0,294.56,300.57,0.0,0.0,0.000,683187.5,683187.5,16218,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501554640,2293893.00
07/31/2017 22:30,2,0.000,ALERT,213.06,298.47,59.986,1501554603,"201051344001025","219011344069620",0.00,23.80,0,296.66,301.17,0.0,0.0,0.000,794432.0,794432.0,16215,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501554641,2293894.00
07/31/2017 22:30,2,0.000,ALERT,213.06,299.37,59.996,1501554603,"201051344000458","219011344069620",0.00,25.00,0,296.96,301.47,0.0,0.0,0.000,798758.8,798758.8,16211,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501554643,2293895.00
07/31/2017 22:30,2,0.000,ALERT,213.74,299.37,59.996,1501554603,"201051344000853","219011344069620",0.00,24.30,0,296.96,300.87,0.0,0.0,0.000,800049.0,800049.0,16233,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501554645,2293896.00
07/31/2017 22:30,2,0.000,ALERT,213.29,299.37,59.996,1501554603,"201051344000685","219011344069620",0.00,24.00,0,296.96,300.57,0.0,0.0,0.000,793522.7,793522.7,16248,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501554647,2293897.00
07/31/2017 22:30,2,0.000,ALERT,213.06,298.47,59.991,1501554603,"201051344000917","219011344069620",0.00,24.50,0,296.06,299.97,0.0,0.0,0.000,790221.6,790221.6,16244,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501554649,2293898.00
07/31/2017 22:30,2,0.000,ALERT,213.51,299.67,59.991,1501554603,"201051344001145","219011344069620",0.00,23.50,0,297.87,301.47,0.0,0.0,0.000,798225.5,798225.5,16230,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501554651,2293899.00
07/31/2017 22:30,2,0.000,ALERT,213.29,298.77,60.002,1501554603,"201051344000651","219011344069620",0.00,23.50,0,296.66,300.27,0.0,0.0,0.000,787131.6,787131.6,16224,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501554652,2293900.00
07/31/2017 22:30,2,0.000,ALERT,211.70,298.47,59.986,1501554603,"274151322000088","219011344069620",0.00,26.30,0,295.16,299.37,0.0,0.0,0.000,994253.0,994253.0,16123,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501554654,2293901.00
07/31/2017 22:30,2,0.000,ALERT,212.61,297.57,59.991,1501554603,"274151322000068","219011344069620",0.00,27.00,0,294.56,298.47,0.0,0.0,0.000,865168.4,865168.4,16503,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501554656,2293902.00
07/31/2017 22:30,2,0.000,ALERT,212.83,299.37,59.986,1501554603,"201051344001135","219011344069620",0.00,23.80,0,297.57,301.17,0.0,0.0,0.000,782671.4,782671.4,16195,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501554658,2293903.00
07/31/2017 22:30,2,0.000,ALERT,213.06,300.57,59.986,1501554603,"201051344000594","219011344069620",0.00,25.50,0,296.96,301.47,0.0,0.0,0.000,802083.5,802083.5,16219,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501554660,2293904.00
07/31/2017 22:30,2,0.000,ALERT,213.29,299.07,60.012,1501554603,"201051344001203","219011344069620",0.00,24.00,0,297.26,302.37,0.0,0.0,0.000,792549.5,792549.5,16251,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501554661,2293905.00
07/31/2017 22:30,2,0.000,ALERT,211.93,298.17,59.986,1501554603,"274151322000054","219011344069620",0.00,26.80,0,295.46,299.97,0.0,0.0,0.000,1010369.0,1010369.0,16107,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501554663,2293906.00
07/31/2017 22:30,2,0.000,ALERT,213.51,299.37,60.002,1501554603,"201051344000867","219011344069620",0.00,25.30,0,296.66,301.47,0.0,0.0,0.000,786292.9,786292.9,16250,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501554665,2293907.00
07/31/2017 22:30,2,0.000,ALERT,213.29,299.37,59.944,1501554603,"201051344001093","219011344069620",0.00,24.00,0,297.26,300.87,0.0,0.0,0.000,790224.0,790224.0,16249,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501554667,2293908.00
07/31/2017 22:30,2,0.000,ALERT,213.29,299.67,59.996,1501554603,"201051344000900","219011344069620",0.00,24.30,0,296.96,300.87,0.0,0.0,0.000,808190.0,808190.0,16253,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501554668,2293909.00
07/31/2017 22:30,2,0.000,ALERT,213.51,299.07,59.996,1501554603,"201051344000648","219011344069620",0.00,24.00,0,296.66,301.17,0.0,0.0,0.000,795021.1,795021.1,16225,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501554670,2293910.00
07/31/2017 22:30,2,0.000,ALERT,213.29,300.27,60.002,1501554603,"201051344000569","219011344069620",0.00,24.80,0,297.87,301.77,0.0,0.0,0.000,809914.7,809914.7,16199,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501554672,2293911.00
07/31/2017 22:30,2,0.000,ALERT,213.29,299.97,59.991,1501554603,"201051344000983","219011344069620",0.00,24.50,0,297.57,301.47,0.0,0.0,0.000,800678.9,800678.9,16230,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501554674,2293912.00
07/31/2017 22:30,2,0.000,ALERT,213.29,299.07,59.996,1501554603,"201051344001158","219011344069620",0.00,24.50,0,296.36,300.27,0.0,0.0,0.000,784880.8,784880.8,16228,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501554676,2293913.00
07/31/2017 22:30,2,0.000,ALERT,213.74,300.27,59.996,1501554603,"201051344000576","219011344069620",0.00,24.30,0,296.96,301.17,0.0,0.0,0.000,799437.8,799437.8,16240,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501554677,2293914.00
07/31/2017 22:30,2,0.000,ALERT,212.16,297.26,60.028,1501554603,"274151322000087","219011344069620",0.00,27.00,0,294.56,299.07,0.0,0.0,0.000,985287.3,985287.3,16340,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501554679,2293915.00
07/31/2017 22:45,2,0.000,ALERT,214.41,299.97,60.007,1501555503,"201051344000645","219011344069620",0.00,24.00,0,296.96,301.17,0.0,0.0,0.000,798363.2,798363.2,16215,0,0,0,L,1122011218,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501555505,2293916.00
07/31/2017 22:45,2,0.000,ALERT,212.61,298.17,60.012,1501555503,"274151322000085","219011344069620",0.00,25.50,0,296.36,300.27,0.0,0.0,0.000,1005338.3,1005338.3,16122,0,0,0,L,1151911521,0,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501555507,2293917.00
07/31/2017 22:45,2,0.000,ALERT,214.41,299.97,59.991,1501555503,"201051344000633","219011344069620",0.00,23.80,0,295.46,300.87,0.0,0.0,0.000,785380.0,785380.0,16266,0,0,0,L,1122011218,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501555508,2293918.00
07/31/2017 22:45,2,0.000,ALERT,213.96,299.97,60.007,1501555503,"201051344000469","219011344069620",0.00,23.00,0,296.36,300.87,0.0,0.0,0.000,789195.6,789195.6,16233,0,0,0,L,1122011218,0,121.33,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501555510,2293919.00
07/31/2017 22:45,2,0.000,ALERT,213.51,300.27,60.007,1501555503,"201051344000646","219011344069620",0.00,23.30,0,296.66,301.17,0.0,0.0,0.000,783672.5,783672.5,16220,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501555512,2293920.00
07/31/2017 22:45,2,0.000,ALERT,212.16,298.77,60.012,1501555503,"274151322000052","219011344069620",0.00,25.80,0,296.06,300.27,0.0,0.0,0.000,1046788.9,1046788.9,16118,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501555514,2293921.00
07/31/2017 22:45,2,0.000,ALERT,213.96,300.57,60.007,1501555503,"201051344000585","219011344069620",0.00,23.50,0,296.96,301.47,0.0,0.0,0.000,797378.8,797378.8,16219,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501555516,2293922.00
07/31/2017 22:45,2,0.000,ALERT,213.74,300.57,60.007,1501555503,"201051344001230","219011344069620",0.00,23.00,0,297.57,301.77,0.0,0.0,0.000,788188.0,788188.0,16259,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501555518,2293923.00
07/31/2017 22:45,2,0.000,ALERT,214.19,301.17,60.012,1501555503,"201051344000582","219011344069620",0.00,23.30,0,298.17,302.07,0.0,0.0,0.000,777236.3,777236.3,16209,0,0,0,L,1122011218,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501555519,2293924.00
07/31/2017 22:45,2,0.000,ALERT,213.51,300.57,60.002,1501555503,"201051344000955","219011344069620",0.00,23.50,0,297.57,301.17,0.0,0.0,0.000,797257.7,797257.7,16234,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501555521,2293925.00
07/31/2017 22:45,2,0.000,ALERT,212.61,297.87,60.002,1501555503,"274151322000094","219011344069620",0.00,25.50,0,296.06,299.67,0.0,0.0,0.000,864408.3,864408.3,16494,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501555523,2293926.00
07/31/2017 22:45,2,0.000,ALERT,213.96,300.87,60.007,1501555503,"201051344000579","219011344069620",0.00,24.30,0,298.17,302.07,0.0,0.0,0.000,807412.0,807412.0,16224,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501555525,2293927.00
07/31/2017 22:45,2,0.000,ALERT,213.74,301.17,60.012,1501555503,"201051344000890","219011344069620",0.00,23.80,0,298.17,302.68,0.0,0.0,0.000,791319.8,791319.8,16229,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501555527,2293928.00
07/31/2017 22:45,2,0.000,ALERT,213.96,300.57,60.007,1501555503,"201051344000438","219011344069620",0.00,23.30,0,297.57,301.77,0.0,0.0,0.000,793665.1,793665.1,16214,0,0,0,L,1122011218,0,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501555529,2293929.00
07/31/2017 22:45,2,0.000,ALERT,213.96,299.67,60.039,1501555503,"201051344000417","219011344069620",0.00,23.50,0,296.96,300.87,0.0,0.0,0.000,710555.4,710555.4,16256,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501555530,2293930.00
07/31/2017 22:45,2,0.000,ALERT,212.38,298.77,60.002,1501555503,"274151322000083","219011344069620",0.00,25.30,0,296.66,300.27,0.0,0.0,0.000,1036223.2,1036223.2,16133,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501555532,2293931.00
07/31/2017 22:45,2,0.000,ALERT,212.83,298.77,60.002,1501555503,"274151322000076","219011344069620",0.00,25.50,0,296.06,300.27,0.0,0.0,0.000,1106175.8,1106175.8,16123,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501555534,2293932.00
07/31/2017 22:45,2,0.000,ALERT,213.74,300.87,60.007,1501555503,"201051344000868","219011344069620",0.00,23.50,0,298.17,302.37,0.0,0.0,0.000,787549.4,787549.4,16244,0,0,0,L,1122011218,0,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501555536,2293933.00
07/31/2017 22:45,2,0.000,ALERT,212.38,299.67,60.007,1501555503,"274151322000095","219011344069620",0.00,25.30,0,297.57,300.87,0.0,0.0,0.000,1095526.2,1095526.2,16143,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501555538,2293934.00
07/31/2017 22:45,2,0.000,ALERT,213.74,300.27,60.028,1501555503,"201051344000988","219011344069620",0.00,24.00,0,295.16,301.17,0.0,0.0,0.000,683187.5,683187.5,16220,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501555539,2293935.00
07/31/2017 22:45,2,0.000,ALERT,213.74,299.67,60.002,1501555503,"201051344001025","219011344069620",0.00,23.00,0,296.96,302.07,0.0,0.0,0.000,794432.0,794432.0,16217,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501555541,2293936.00
07/31/2017 22:45,2,0.000,ALERT,213.74,300.27,59.965,1501555503,"201051344000458","219011344069620",0.00,24.30,0,297.57,302.37,0.0,0.0,0.000,798758.8,798758.8,16213,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501555543,2293937.00
07/31/2017 22:45,2,0.000,ALERT,214.41,300.27,60.007,1501555503,"201051344000853","219011344069620",0.00,23.80,0,297.87,301.77,0.0,0.0,0.000,800049.0,800049.0,16235,0,0,0,L,1122011218,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501555545,2293938.00
07/31/2017 22:45,2,0.000,ALERT,214.19,300.27,59.996,1501555503,"201051344000685","219011344069620",0.00,23.30,0,297.26,301.47,0.0,0.0,0.000,793522.7,793522.7,16250,0,0,0,L,1122011218,0,123.36,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501555546,2293939.00
07/31/2017 22:45,2,0.000,ALERT,213.96,299.97,60.034,1501555503,"201051344000917","219011344069620",0.00,23.80,0,296.06,301.17,0.0,0.0,0.000,790221.6,790221.6,16246,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501555548,2293940.00
07/31/2017 22:45,2,0.000,ALERT,214.19,300.57,60.039,1501555503,"201051344001145","219011344069620",0.00,22.80,0,297.87,302.37,0.0,0.0,0.000,798225.5,798225.5,16232,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501555550,2293941.00
07/31/2017 22:45,2,0.000,ALERT,213.96,299.67,60.028,1501555503,"201051344000651","219011344069620",0.00,22.80,0,297.26,301.17,0.0,0.0,0.000,787131.6,787131.6,16226,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501555552,2293942.00
07/31/2017 22:45,2,0.000,ALERT,212.16,298.77,59.986,1501555503,"274151322000088","219011344069620",0.00,25.50,0,296.36,299.97,0.0,0.0,0.000,994253.0,994253.0,16125,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501555554,2293943.00
07/31/2017 22:45,2,0.000,ALERT,213.29,297.87,60.012,1501555503,"274151322000068","219011344069620",0.00,26.00,0,295.76,299.37,0.0,0.0,0.000,865168.4,865168.4,16505,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501555555,2293944.00
07/31/2017 22:45,2,0.000,ALERT,213.51,300.27,60.002,1501555503,"201051344001135","219011344069620",0.00,23.30,0,297.57,302.07,0.0,0.0,0.000,782671.4,782671.4,16197,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501555557,2293945.00
07/31/2017 22:45,2,0.000,ALERT,213.74,300.87,59.975,1501555503,"201051344000594","219011344069620",0.00,24.50,0,297.57,301.77,0.0,0.0,0.000,802083.5,802083.5,16221,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501555559,2293946.00
07/31/2017 22:45,2,0.000,ALERT,213.96,300.27,59.991,1501555503,"201051344001203","219011344069620",0.00,23.50,0,297.26,303.28,0.0,0.0,0.000,792549.5,792549.5,16253,0,0,0,L,1122011218,0,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501555561,2293947.00
07/31/2017 22:45,2,0.000,ALERT,212.38,298.77,59.991,1501555503,"274151322000054","219011344069620",0.00,25.80,0,296.66,300.57,0.0,0.0,0.000,1010369.0,1010369.0,16109,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501555563,2293948.00
07/31/2017 22:45,2,0.000,ALERT,213.96,300.27,60.012,1501555503,"201051344000867","219011344069620",0.00,24.30,0,297.57,302.07,0.0,0.0,0.000,786292.9,786292.9,16252,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501555564,2293949.00
07/31/2017 22:45,2,0.000,ALERT,213.96,300.27,60.002,1501555503,"201051344001093","219011344069620",0.00,23.50,0,297.57,301.47,0.0,0.0,0.000,790224.0,790224.0,16251,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501555566,2293950.00
07/31/2017 22:45,2,0.000,ALERT,213.74,300.57,60.034,1501555503,"201051344000900","219011344069620",0.00,23.50,0,297.87,301.47,0.0,0.0,0.000,808190.0,808190.0,16255,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501555568,2293951.00
07/31/2017 22:45,2,0.000,ALERT,214.19,299.67,60.023,1501555503,"201051344000648","219011344069620",0.00,23.30,0,297.57,301.77,0.0,0.0,0.000,795021.1,795021.1,16227,0,0,0,L,1122011218,0,121.33,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501555570,2293952.00
07/31/2017 22:45,2,0.000,ALERT,213.74,300.87,60.007,1501555503,"201051344000569","219011344069620",0.00,24.00,0,298.77,302.07,0.0,0.0,0.000,809914.7,809914.7,16201,0,0,0,L,1122011218,0,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501555572,2293953.00
07/31/2017 22:45,2,0.000,ALERT,213.96,300.57,60.044,1501555503,"201051344000983","219011344069620",0.00,23.80,0,298.17,302.07,0.0,0.0,0.000,800678.9,800678.9,16232,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501555574,2293954.00
