ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/31/2017 22:45,2,0.000,ALERT,213.96,299.97,60.023,1501555503,"201051344001158","219011344069620",0.00,23.50,0,296.96,300.87,0.0,0.0,0.000,784880.8,784880.8,16230,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501555576,2293955.00
07/31/2017 22:45,2,0.000,ALERT,214.41,300.57,60.018,1501555503,"201051344000576","219011344069620",0.00,23.50,0,297.87,301.47,0.0,0.0,0.000,799437.8,799437.8,16242,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501555577,2293956.00
07/31/2017 22:45,2,0.000,ALERT,212.61,298.17,60.002,1501555503,"274151322000087","219011344069620",0.00,26.00,0,296.06,299.67,0.0,0.0,0.000,985287.3,985287.3,16342,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501555579,2293957.00
07/31/2017 23:00,2,0.000,ALERT,213.74,299.67,59.959,1501556404,"201051344000645","219011344069620",0.00,23.50,0,297.57,301.77,0.0,0.0,0.000,798363.2,798363.2,16217,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501556406,2293958.00
07/31/2017 23:00,2,0.000,ALERT,213.06,298.77,59.959,1501556404,"274151322000085","219011344069620",0.00,24.80,0,296.96,300.57,0.0,0.0,0.000,1005338.3,1005338.3,16124,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501556408,2293959.00
07/31/2017 23:00,2,0.000,ALERT,213.96,299.37,59.959,1501556404,"201051344000633","219011344069620",0.00,23.00,0,296.06,301.17,0.0,0.0,0.000,785380.0,785380.0,16268,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501556409,2293960.00
07/31/2017 23:00,2,0.000,ALERT,213.29,299.37,59.959,1501556404,"201051344000469","219011344069620",0.00,22.30,0,296.66,301.47,0.0,0.0,0.000,789195.6,789195.6,16235,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501556411,2293961.00
07/31/2017 23:00,2,0.000,ALERT,212.83,299.07,59.965,1501556404,"201051344000646","219011344069620",0.00,22.80,0,296.36,301.47,0.0,0.0,0.000,783672.5,783672.5,16222,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501556413,2293962.00
07/31/2017 23:00,2,0.000,ALERT,212.38,299.07,59.965,1501556404,"274151322000052","219011344069620",0.00,25.00,0,296.66,300.57,0.0,0.0,0.000,1046788.9,1046788.9,16120,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501556415,2293963.00
07/31/2017 23:00,2,0.000,ALERT,213.51,299.37,59.970,1501556404,"201051344000585","219011344069620",0.00,22.80,0,296.66,302.07,0.0,0.0,0.000,797378.8,797378.8,16221,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501556416,2293964.00
07/31/2017 23:00,2,0.000,ALERT,213.29,299.37,59.965,1501556404,"201051344001230","219011344069620",0.00,22.50,0,297.26,302.07,0.0,0.0,0.000,788188.0,788188.0,16261,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501556418,2293965.00
07/31/2017 23:00,2,0.000,ALERT,213.74,299.97,59.986,1501556404,"201051344000582","219011344069620",0.00,22.80,0,297.87,302.37,0.0,0.0,0.000,777236.3,777236.3,16211,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501556420,2293966.00
07/31/2017 23:00,2,0.000,ALERT,212.83,299.37,59.975,1501556404,"201051344000955","219011344069620",0.00,23.00,0,296.96,301.77,0.0,0.0,0.000,797257.7,797257.7,16236,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501556422,2293967.00
07/31/2017 23:00,2,0.000,ALERT,212.83,298.47,59.986,1501556404,"274151322000094","219011344069620",0.00,24.80,0,296.36,299.97,0.0,0.0,0.000,864408.3,864408.3,16496,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501556424,2293968.00
07/31/2017 23:00,2,0.000,ALERT,213.06,299.97,59.954,1501556404,"201051344000579","219011344069620",0.00,23.50,0,298.17,302.98,0.0,0.0,0.000,807412.0,807412.0,16226,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501556425,2293969.00
07/31/2017 23:00,2,0.000,ALERT,213.06,299.67,60.007,1501556404,"201051344000890","219011344069620",0.00,23.30,0,297.57,302.98,0.0,0.0,0.000,791319.8,791319.8,16231,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501556427,2293970.00
07/31/2017 23:00,2,0.000,ALERT,213.29,299.37,59.975,1501556404,"201051344000438","219011344069620",0.00,22.50,0,297.26,302.37,0.0,0.0,0.000,793665.1,793665.1,16216,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501556429,2293971.00
07/31/2017 23:00,2,0.000,ALERT,213.29,298.47,60.012,1501556404,"201051344000417","219011344069620",0.00,22.80,0,296.66,301.17,0.0,0.0,0.000,710555.4,710555.4,16258,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501556431,2293972.00
07/31/2017 23:00,2,0.000,ALERT,212.61,299.67,59.981,1501556404,"274151322000083","219011344069620",0.00,24.50,0,297.26,300.87,0.0,0.0,0.000,1036223.2,1036223.2,16135,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501556433,2293973.00
07/31/2017 23:00,2,0.000,ALERT,213.29,298.77,59.970,1501556404,"274151322000076","219011344069620",0.00,24.80,0,296.96,300.57,0.0,0.0,0.000,1106175.8,1106175.8,16125,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501556435,2293974.00
07/31/2017 23:00,2,0.000,ALERT,213.06,299.97,59.970,1501556404,"201051344000868","219011344069620",0.00,23.00,0,298.47,302.68,0.0,0.0,0.000,787549.4,787549.4,16246,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501556437,2293975.00
07/31/2017 23:00,2,0.000,ALERT,212.61,299.97,59.965,1501556404,"274151322000095","219011344069620",0.00,24.50,0,298.17,301.17,0.0,0.0,0.000,1095526.2,1095526.2,16145,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501556438,2293976.00
07/31/2017 23:00,2,0.000,ALERT,213.06,299.37,59.959,1501556404,"201051344000988","219011344069620",0.00,23.30,0,295.46,301.77,0.0,0.0,0.000,683187.5,683187.5,16222,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501556440,2293977.00
07/31/2017 23:00,2,0.000,ALERT,213.06,298.77,59.991,1501556404,"201051344001025","219011344069620",0.00,22.50,0,296.66,302.37,0.0,0.0,0.000,794432.0,794432.0,16219,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501556442,2293978.00
07/31/2017 23:00,2,0.000,ALERT,213.06,299.67,59.975,1501556404,"201051344000458","219011344069620",0.00,23.50,0,297.57,302.68,0.0,0.0,0.000,798758.8,798758.8,16215,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501556444,2293979.00
07/31/2017 23:00,2,0.000,ALERT,213.74,299.67,59.991,1501556404,"201051344000853","219011344069620",0.00,23.00,0,297.87,302.07,0.0,0.0,0.000,800049.0,800049.0,16237,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501556446,2293980.00
07/31/2017 23:00,2,0.000,ALERT,213.51,299.37,59.970,1501556404,"201051344000685","219011344069620",0.00,22.50,0,296.96,301.77,0.0,0.0,0.000,793522.7,793522.7,16252,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501556447,2293981.00
07/31/2017 23:00,2,0.000,ALERT,213.29,298.77,59.981,1501556404,"201051344000917","219011344069620",0.00,23.30,0,295.76,301.17,0.0,0.0,0.000,790221.6,790221.6,16248,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501556449,2293982.00
07/31/2017 23:00,2,0.000,ALERT,213.51,299.67,59.970,1501556404,"201051344001145","219011344069620",0.00,22.30,0,297.57,302.37,0.0,0.0,0.000,798225.5,798225.5,16234,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501556451,2293983.00
07/31/2017 23:00,2,0.000,ALERT,213.51,298.77,59.970,1501556404,"201051344000651","219011344069620",0.00,22.30,0,296.66,301.17,0.0,0.0,0.000,787131.6,787131.6,16228,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501556453,2293984.00
07/31/2017 23:00,2,0.000,ALERT,212.38,298.77,59.981,1501556404,"274151322000088","219011344069620",0.00,24.80,0,296.96,300.57,0.0,0.0,0.000,994253.0,994253.0,16127,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501556455,2293985.00
07/31/2017 23:00,2,0.000,ALERT,213.29,298.47,59.959,1501556404,"274151322000068","219011344069620",0.00,25.30,0,296.36,299.67,0.0,0.0,0.000,865168.4,865168.4,16507,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501556456,2293986.00
07/31/2017 23:00,2,0.000,ALERT,213.06,299.07,59.991,1501556404,"201051344001135","219011344069620",0.00,22.80,0,297.26,302.37,0.0,0.0,0.000,782671.4,782671.4,16199,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501556458,2293987.00
07/31/2017 23:00,2,0.000,ALERT,213.06,300.27,59.996,1501556404,"201051344000594","219011344069620",0.00,23.80,0,297.57,302.37,0.0,0.0,0.000,802083.5,802083.5,16223,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501556460,2293988.00
07/31/2017 23:00,2,0.000,ALERT,213.51,299.07,59.975,1501556404,"201051344001203","219011344069620",0.00,22.80,0,296.96,303.58,0.0,0.0,0.000,792549.5,792549.5,16255,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501556462,2293989.00
07/31/2017 23:00,2,0.000,ALERT,212.61,299.67,59.975,1501556404,"274151322000054","219011344069620",0.00,25.00,0,296.96,300.87,0.0,0.0,0.000,1010369.0,1010369.0,16111,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501556464,2293990.00
07/31/2017 23:00,2,0.000,ALERT,213.29,299.37,59.970,1501556404,"201051344000867","219011344069620",0.00,23.80,0,297.57,302.37,0.0,0.0,0.000,786292.9,786292.9,16254,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501556466,2293991.00
07/31/2017 23:00,2,0.000,ALERT,213.29,299.37,59.975,1501556404,"201051344001093","219011344069620",0.00,23.00,0,296.96,301.77,0.0,0.0,0.000,790224.0,790224.0,16253,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501556468,2293992.00
07/31/2017 23:00,2,0.000,ALERT,213.06,299.37,59.965,1501556404,"201051344000900","219011344069620",0.00,23.00,0,297.57,301.77,0.0,0.0,0.000,808190.0,808190.0,16257,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501556469,2293993.00
07/31/2017 23:00,2,0.000,ALERT,213.29,298.77,59.970,1501556404,"201051344000648","219011344069620",0.00,22.80,0,297.26,302.07,0.0,0.0,0.000,795021.1,795021.1,16229,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501556471,2293994.00
07/31/2017 23:00,2,0.000,ALERT,213.06,299.97,59.975,1501556404,"201051344000569","219011344069620",0.00,23.30,0,298.47,302.68,0.0,0.0,0.000,809914.7,809914.7,16203,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501556473,2293995.00
07/31/2017 23:00,2,0.000,ALERT,213.06,299.67,59.965,1501556404,"201051344000983","219011344069620",0.00,23.00,0,298.17,302.37,0.0,0.0,0.000,800678.9,800678.9,16234,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501556475,2293996.00
07/31/2017 23:00,2,0.000,ALERT,213.06,299.07,59.986,1501556404,"201051344001158","219011344069620",0.00,23.00,0,296.96,301.47,0.0,0.0,0.000,784880.8,784880.8,16232,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501556476,2293997.00
07/31/2017 23:00,2,0.000,ALERT,213.51,299.67,59.944,1501556404,"201051344000576","219011344069620",0.00,23.00,0,297.87,302.37,0.0,0.0,0.000,799437.8,799437.8,16244,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501556478,2293998.00
07/31/2017 23:00,2,0.000,ALERT,212.83,299.07,59.986,1501556404,"274151322000087","219011344069620",0.00,25.30,0,296.36,299.97,0.0,0.0,0.000,985287.3,985287.3,16344,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501556480,2293999.00
07/31/2017 23:15,2,0.000,ALERT,213.51,299.07,59.954,1501557304,"201051344000645","219011344069620",0.00,23.00,0,296.36,301.17,0.0,0.0,0.000,798363.2,798363.2,16219,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501557306,2294000.00
07/31/2017 23:15,2,0.000,ALERT,213.29,299.37,59.959,1501557304,"274151322000085","219011344069620",0.00,24.30,0,296.06,300.57,0.0,0.0,0.000,1005338.3,1005338.3,16126,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501557307,2294001.00
07/31/2017 23:15,2,0.000,ALERT,213.74,299.07,59.959,1501557304,"201051344000633","219011344069620",0.00,22.50,0,294.56,300.57,0.0,0.0,0.000,785380.0,785380.0,16270,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501557309,2294002.00
07/31/2017 23:15,2,0.000,ALERT,213.06,299.07,59.938,1501557304,"201051344000469","219011344069620",0.00,21.80,0,295.46,300.87,0.0,0.0,0.000,789195.6,789195.6,16237,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501557311,2294003.00
07/31/2017 23:15,2,0.000,ALERT,212.83,298.77,59.965,1501557304,"201051344000646","219011344069620",0.00,22.30,0,295.46,300.27,0.0,0.0,0.000,783672.5,783672.5,16224,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501557313,2294004.00
07/31/2017 23:15,2,0.000,ALERT,212.83,298.77,59.959,1501557304,"274151322000052","219011344069620",0.00,24.50,0,295.46,300.87,0.0,0.0,0.000,1046788.9,1046788.9,16122,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501557315,2294005.00
07/31/2017 23:15,2,0.000,ALERT,213.29,299.07,59.959,1501557304,"201051344000585","219011344069620",0.00,22.50,0,295.46,300.87,0.0,0.0,0.000,797378.8,797378.8,16223,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501557317,2294006.00
07/31/2017 23:15,2,0.000,ALERT,213.29,299.37,59.954,1501557304,"201051344001230","219011344069620",0.00,22.00,0,296.36,300.87,0.0,0.0,0.000,788188.0,788188.0,16263,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501557318,2294007.00
07/31/2017 23:15,2,0.000,ALERT,213.74,299.97,59.959,1501557304,"201051344000582","219011344069620",0.00,22.30,0,296.66,301.17,0.0,0.0,0.000,777236.3,777236.3,16213,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501557320,2294008.00
07/31/2017 23:15,2,0.000,ALERT,212.83,299.07,59.949,1501557304,"201051344000955","219011344069620",0.00,22.30,0,296.06,300.57,0.0,0.0,0.000,797257.7,797257.7,16238,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501557322,2294009.00
07/31/2017 23:15,2,0.000,ALERT,213.06,298.77,59.949,1501557304,"274151322000094","219011344069620",0.00,24.30,0,295.46,299.97,0.0,0.0,0.000,864408.3,864408.3,16498,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501557324,2294010.00
07/31/2017 23:15,2,0.000,ALERT,213.06,299.67,59.975,1501557304,"201051344000579","219011344069620",0.00,23.00,0,296.96,301.77,0.0,0.0,0.000,807412.0,807412.0,16228,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501557325,2294011.00
07/31/2017 23:15,2,0.000,ALERT,213.29,299.37,59.954,1501557304,"201051344000890","219011344069620",0.00,22.80,0,296.66,301.77,0.0,0.0,0.000,791319.8,791319.8,16233,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501557327,2294012.00
07/31/2017 23:15,2,0.000,ALERT,213.51,299.07,59.970,1501557304,"201051344000438","219011344069620",0.00,22.00,0,296.06,300.87,0.0,0.0,0.000,793665.1,793665.1,16218,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501557329,2294013.00
07/31/2017 23:15,2,0.000,ALERT,213.29,298.47,59.944,1501557304,"201051344000417","219011344069620",0.00,22.50,0,295.46,300.27,0.0,0.0,0.000,710555.4,710555.4,16260,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501557331,2294014.00
07/31/2017 23:15,2,0.000,ALERT,213.06,299.37,59.975,1501557304,"274151322000083","219011344069620",0.00,23.80,0,296.06,300.87,0.0,0.0,0.000,1036223.2,1036223.2,16137,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501557333,2294015.00
07/31/2017 23:15,2,0.000,ALERT,213.51,298.47,59.949,1501557304,"274151322000076","219011344069620",0.00,24.30,0,295.76,300.87,0.0,0.0,0.000,1106175.8,1106175.8,16127,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501557335,2294016.00
07/31/2017 23:15,2,0.000,ALERT,213.06,299.67,59.949,1501557304,"201051344000868","219011344069620",0.00,22.50,0,297.26,301.77,0.0,0.0,0.000,787549.4,787549.4,16248,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501557336,2294017.00
07/31/2017 23:15,2,0.000,ALERT,213.06,299.97,59.944,1501557304,"274151322000095","219011344069620",0.00,23.80,0,296.96,301.17,0.0,0.0,0.000,1095526.2,1095526.2,16147,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501557338,2294018.00
07/31/2017 23:15,2,0.000,ALERT,213.06,299.07,59.944,1501557304,"201051344000988","219011344069620",0.00,22.80,0,294.26,300.87,0.0,0.0,0.000,683187.5,683187.5,16224,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501557340,2294019.00
07/31/2017 23:15,2,0.000,ALERT,213.06,298.17,59.944,1501557304,"201051344001025","219011344069620",0.00,22.00,0,295.46,301.17,0.0,0.0,0.000,794432.0,794432.0,16221,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501557342,2294020.00
07/31/2017 23:15,2,0.000,ALERT,213.06,299.07,59.938,1501557304,"201051344000458","219011344069620",0.00,23.00,0,296.66,302.07,0.0,0.0,0.000,798758.8,798758.8,16217,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501557344,2294021.00
07/31/2017 23:15,2,0.000,ALERT,213.74,299.37,59.944,1501557304,"201051344000853","219011344069620",0.00,22.30,0,296.66,301.47,0.0,0.0,0.000,800049.0,800049.0,16239,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501557345,2294022.00
07/31/2017 23:15,2,0.000,ALERT,213.74,299.07,59.954,1501557304,"201051344000685","219011344069620",0.00,22.30,0,296.06,300.87,0.0,0.0,0.000,793522.7,793522.7,16254,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501557347,2294023.00
07/31/2017 23:15,2,0.000,ALERT,213.29,298.47,59.933,1501557304,"201051344000917","219011344069620",0.00,22.80,0,294.86,299.97,0.0,0.0,0.000,790221.6,790221.6,16250,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501557349,2294024.00
07/31/2017 23:15,2,0.000,ALERT,213.51,299.37,59.928,1501557304,"201051344001145","219011344069620",0.00,21.80,0,296.66,301.47,0.0,0.0,0.000,798225.5,798225.5,16236,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501557351,2294025.00
07/31/2017 23:15,2,0.000,ALERT,213.29,298.17,59.959,1501557304,"201051344000651","219011344069620",0.00,21.80,0,295.76,300.27,0.0,0.0,0.000,787131.6,787131.6,16230,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501557353,2294026.00
07/31/2017 23:15,2,0.000,ALERT,212.61,299.07,59.928,1501557304,"274151322000088","219011344069620",0.00,24.00,0,295.76,300.57,0.0,0.0,0.000,994253.0,994253.0,16129,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501557355,2294027.00
07/31/2017 23:15,2,0.000,ALERT,213.51,298.47,59.944,1501557304,"274151322000068","219011344069620",0.00,24.80,0,295.16,299.67,0.0,0.0,0.000,865168.4,865168.4,16509,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501557356,2294028.00
07/31/2017 23:15,2,0.000,ALERT,213.06,298.77,59.970,1501557304,"201051344001135","219011344069620",0.00,22.30,0,296.06,301.17,0.0,0.0,0.000,782671.4,782671.4,16201,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501557358,2294029.00
07/31/2017 23:15,2,0.000,ALERT,212.83,299.97,59.944,1501557304,"201051344000594","219011344069620",0.00,23.30,0,296.36,301.47,0.0,0.0,0.000,802083.5,802083.5,16225,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501557360,2294030.00
07/31/2017 23:15,2,0.000,ALERT,213.51,298.77,59.991,1501557304,"201051344001203","219011344069620",0.00,22.30,0,296.06,302.37,0.0,0.0,0.000,792549.5,792549.5,16257,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501557362,2294031.00
07/31/2017 23:15,2,0.000,ALERT,212.83,298.77,59.981,1501557304,"274151322000054","219011344069620",0.00,24.50,0,296.06,301.17,0.0,0.0,0.000,1010369.0,1010369.0,16113,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501557364,2294032.00
07/31/2017 23:15,2,0.000,ALERT,213.29,299.07,59.944,1501557304,"201051344000867","219011344069620",0.00,23.30,0,296.36,301.47,0.0,0.0,0.000,786292.9,786292.9,16256,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501557365,2294033.00
07/31/2017 23:15,2,0.000,ALERT,213.29,299.07,59.944,1501557304,"201051344001093","219011344069620",0.00,22.50,0,296.06,300.57,0.0,0.0,0.000,790224.0,790224.0,16255,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501557367,2294034.00
07/31/2017 23:15,2,0.000,ALERT,213.06,299.37,59.938,1501557304,"201051344000900","219011344069620",0.00,22.30,0,296.36,300.87,0.0,0.0,0.000,808190.0,808190.0,16259,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501557369,2294035.00
07/31/2017 23:15,2,0.000,ALERT,213.29,299.97,59.949,1501557304,"201051344000569","219011344069620",0.00,22.50,0,296.96,301.77,0.0,0.0,0.000,809914.7,809914.7,16205,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501557372,2294036.00
07/31/2017 23:15,2,0.000,ALERT,213.29,299.67,59.944,1501557304,"201051344000983","219011344069620",0.00,22.50,0,296.96,301.47,0.0,0.0,0.000,800678.9,800678.9,16236,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501557374,2294037.00
07/31/2017 23:15,2,0.000,ALERT,213.29,299.07,59.944,1501557304,"201051344001158","219011344069620",0.00,22.50,0,295.76,300.57,0.0,0.0,0.000,784880.8,784880.8,16234,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501557376,2294038.00
07/31/2017 23:15,2,0.000,ALERT,213.74,299.97,59.907,1501557304,"201051344000576","219011344069620",0.00,22.30,0,296.36,301.17,0.0,0.0,0.000,799437.8,799437.8,16246,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501557378,2294039.00
07/31/2017 23:15,2,0.000,ALERT,213.06,298.17,59.938,1501557304,"274151322000087","219011344069620",0.00,24.80,0,295.46,300.27,0.0,0.0,0.000,985287.3,985287.3,16346,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501557379,2294040.00
07/31/2017 23:15,2,0.000,ALERT,213.51,299.07,59.959,1501557304,"201051344000648","219011344069620",0.00,22.00,0,296.06,301.17,0.0,0.0,0.000,795021.1,795021.1,16231,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501557381,2294041.00
07/31/2017 23:30,2,0.000,ALERT,213.74,299.07,60.034,1501558203,"201051344000645","219011344069620",0.00,22.50,0,297.26,300.87,0.0,0.0,0.000,798363.2,798363.2,16221,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501558205,2294042.00
07/31/2017 23:30,2,0.000,ALERT,212.61,297.87,60.007,1501558203,"274151322000085","219011344069620",0.00,23.50,0,295.76,300.57,0.0,0.0,0.000,1005338.3,1005338.3,16128,0,0,0,L,1151911521,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501558207,2294043.00
07/31/2017 23:30,2,0.000,ALERT,213.74,298.77,60.007,1501558203,"201051344000633","219011344069620",0.00,22.00,0,295.76,300.57,0.0,0.0,0.000,785380.0,785380.0,16272,0,0,0,L,1122011218,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501558209,2294044.00
07/31/2017 23:30,2,0.000,ALERT,213.29,299.07,60.007,1501558203,"201051344000469","219011344069620",0.00,21.50,0,296.36,300.57,0.0,0.0,0.000,789195.6,789195.6,16239,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501558211,2294045.00
07/31/2017 23:30,2,0.000,ALERT,213.29,299.37,60.002,1501558203,"201051344000646","219011344069620",0.00,22.00,0,296.36,300.87,0.0,0.0,0.000,783672.5,783672.5,16226,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501558212,2294046.00
07/31/2017 23:30,2,0.000,ALERT,212.16,298.47,59.996,1501558203,"274151322000052","219011344069620",0.00,23.80,0,295.76,300.87,0.0,0.0,0.000,1046788.9,1046788.9,16124,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501558214,2294047.00
07/31/2017 23:30,2,0.000,ALERT,213.74,299.67,60.007,1501558203,"201051344000585","219011344069620",0.00,22.00,0,296.36,301.17,0.0,0.0,0.000,797378.8,797378.8,16225,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501558216,2294048.00
07/31/2017 23:30,2,0.000,ALERT,213.51,299.97,60.034,1501558203,"201051344001230","219011344069620",0.00,21.50,0,297.26,301.17,0.0,0.0,0.000,788188.0,788188.0,16265,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501558218,2294049.00
07/31/2017 23:30,2,0.000,ALERT,214.19,300.57,60.007,1501558203,"201051344000582","219011344069620",0.00,21.80,0,297.87,301.77,0.0,0.0,0.000,777236.3,777236.3,16215,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501558220,2294050.00
07/31/2017 23:30,2,0.000,ALERT,213.29,299.67,60.007,1501558203,"201051344000955","219011344069620",0.00,22.00,0,297.26,300.87,0.0,0.0,0.000,797257.7,797257.7,16240,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501558221,2294051.00
07/31/2017 23:30,2,0.000,ALERT,211.93,296.36,60.002,1501558203,"274151322000094","219011344069620",0.00,23.50,0,295.46,299.97,0.0,0.0,0.000,864408.3,864408.3,16500,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501558223,2294052.00
07/31/2017 23:30,2,0.000,ALERT,213.29,299.67,59.981,1501558203,"201051344000579","219011344069620",0.00,22.50,0,297.87,301.47,0.0,0.0,0.000,807412.0,807412.0,16230,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501558225,2294053.00
07/31/2017 23:30,2,0.000,ALERT,213.51,299.97,60.002,1501558203,"201051344000890","219011344069620",0.00,22.30,0,297.57,302.07,0.0,0.0,0.000,791319.8,791319.8,16235,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501558227,2294054.00
07/31/2017 23:30,2,0.000,ALERT,213.96,299.67,60.002,1501558203,"201051344000438","219011344069620",0.00,21.80,0,297.57,301.47,0.0,0.0,0.000,793665.1,793665.1,16220,0,0,0,L,1122011218,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501558228,2294055.00
07/31/2017 23:30,2,0.000,ALERT,213.96,299.07,60.007,1501558203,"201051344000417","219011344069620",0.00,22.00,0,296.66,300.57,0.0,0.0,0.000,710555.4,710555.4,16262,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501558230,2294056.00
07/31/2017 23:30,2,0.000,ALERT,212.38,298.17,59.996,1501558203,"274151322000083","219011344069620",0.00,23.30,0,296.36,300.87,0.0,0.0,0.000,1036223.2,1036223.2,16139,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501558232,2294057.00
07/31/2017 23:30,2,0.000,ALERT,212.83,297.87,59.996,1501558203,"274151322000076","219011344069620",0.00,23.50,0,295.46,300.57,0.0,0.0,0.000,1106175.8,1106175.8,16129,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501558234,2294058.00
07/31/2017 23:30,2,0.000,ALERT,213.29,299.97,59.991,1501558203,"201051344000868","219011344069620",0.00,22.00,0,297.87,301.77,0.0,0.0,0.000,787549.4,787549.4,16250,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501558236,2294059.00
07/31/2017 23:30,2,0.000,ALERT,212.16,298.77,59.981,1501558203,"274151322000095","219011344069620",0.00,23.30,0,296.96,301.47,0.0,0.0,0.000,1095526.2,1095526.2,16149,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501558238,2294060.00
07/31/2017 23:30,2,0.000,ALERT,213.29,299.37,60.023,1501558203,"201051344000988","219011344069620",0.00,22.30,0,294.86,300.87,0.0,0.0,0.000,683187.5,683187.5,16226,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501558239,2294061.00
07/31/2017 23:30,2,0.000,ALERT,213.51,299.07,60.002,1501558203,"201051344001025","219011344069620",0.00,21.50,0,296.66,301.77,0.0,0.0,0.000,794432.0,794432.0,16223,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501558241,2294062.00
07/31/2017 23:30,2,0.000,ALERT,213.29,299.07,60.002,1501558203,"201051344000458","219011344069620",0.00,22.50,0,297.57,301.47,0.0,0.0,0.000,798758.8,798758.8,16219,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501558243,2294063.00
07/31/2017 23:30,2,0.000,ALERT,213.96,299.07,60.002,1501558203,"201051344000853","219011344069620",0.00,22.00,0,297.26,300.87,0.0,0.0,0.000,800049.0,800049.0,16241,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501558245,2294064.00
07/31/2017 23:30,2,0.000,ALERT,213.96,299.67,60.002,1501558203,"201051344000685","219011344069620",0.00,21.80,0,296.66,300.87,0.0,0.0,0.000,793522.7,793522.7,16256,0,0,0,L,1122011218,0,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501558247,2294065.00
07/31/2017 23:30,2,0.000,ALERT,213.74,299.37,60.028,1501558203,"201051344000917","219011344069620",0.00,22.50,0,295.76,300.57,0.0,0.0,0.000,790221.6,790221.6,16252,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501558249,2294066.00
07/31/2017 23:30,2,0.000,ALERT,213.96,300.27,60.002,1501558203,"201051344001145","219011344069620",0.00,21.50,0,297.57,302.07,0.0,0.0,0.000,798225.5,798225.5,16238,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501558250,2294067.00
07/31/2017 23:30,2,0.000,ALERT,213.74,299.07,59.996,1501558203,"201051344000651","219011344069620",0.00,21.30,0,296.66,300.57,0.0,0.0,0.000,787131.6,787131.6,16232,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501558252,2294068.00
07/31/2017 23:30,2,0.000,ALERT,212.16,297.87,59.996,1501558203,"274151322000088","219011344069620",0.00,23.50,0,296.06,300.87,0.0,0.0,0.000,994253.0,994253.0,16131,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501558254,2294069.00
07/31/2017 23:30,2,0.000,ALERT,213.06,297.26,59.991,1501558203,"274151322000068","219011344069620",0.00,24.30,0,295.46,299.67,0.0,0.0,0.000,865168.4,865168.4,16511,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501558256,2294070.00
07/31/2017 23:30,2,0.000,ALERT,213.29,299.67,59.991,1501558203,"201051344001135","219011344069620",0.00,21.80,0,297.26,301.47,0.0,0.0,0.000,782671.4,782671.4,16203,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501558257,2294071.00
07/31/2017 23:30,2,0.000,ALERT,213.06,299.97,60.002,1501558203,"201051344000594","219011344069620",0.00,22.80,0,297.26,301.17,0.0,0.0,0.000,802083.5,802083.5,16227,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501558259,2294072.00
07/31/2017 23:30,2,0.000,ALERT,213.74,299.67,60.028,1501558203,"201051344001203","219011344069620",0.00,21.80,0,297.26,302.68,0.0,0.0,0.000,792549.5,792549.5,16259,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501558261,2294073.00
07/31/2017 23:30,2,0.000,ALERT,212.16,298.47,59.991,1501558203,"274151322000054","219011344069620",0.00,24.00,0,295.76,300.87,0.0,0.0,0.000,1010369.0,1010369.0,16115,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501558263,2294074.00
07/31/2017 23:30,2,0.000,ALERT,213.51,299.07,59.996,1501558203,"201051344000867","219011344069620",0.00,22.80,0,297.26,301.47,0.0,0.0,0.000,786292.9,786292.9,16258,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501558265,2294075.00
07/31/2017 23:30,2,0.000,ALERT,213.74,299.97,59.996,1501558203,"201051344001093","219011344069620",0.00,22.00,0,297.26,300.87,0.0,0.0,0.000,790224.0,790224.0,16257,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501558266,2294076.00
07/31/2017 23:30,2,0.000,ALERT,213.29,299.37,60.002,1501558203,"201051344000900","219011344069620",0.00,21.80,0,296.96,300.57,0.0,0.0,0.000,808190.0,808190.0,16261,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501558268,2294077.00
07/31/2017 23:30,2,0.000,ALERT,213.51,298.77,59.996,1501558203,"201051344000648","219011344069620",0.00,21.80,0,297.26,301.17,0.0,0.0,0.000,795021.1,795021.1,16233,0,0,0,L,1122011218,0,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501558270,2294078.00
07/31/2017 23:30,2,0.000,ALERT,213.29,299.67,59.996,1501558203,"201051344000569","219011344069620",0.00,22.30,0,298.17,301.77,0.0,0.0,0.000,809914.7,809914.7,16207,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501558272,2294079.00
07/31/2017 23:30,2,0.000,ALERT,213.29,299.67,60.002,1501558203,"201051344000983","219011344069620",0.00,22.00,0,297.87,301.47,0.0,0.0,0.000,800678.9,800678.9,16238,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501558274,2294080.00
07/31/2017 23:30,2,0.000,ALERT,213.29,299.07,60.039,1501558203,"201051344001158","219011344069620",0.00,22.00,0,296.96,300.57,0.0,0.0,0.000,784880.8,784880.8,16236,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501558276,2294081.00
07/31/2017 23:30,2,0.000,ALERT,213.74,299.67,59.996,1501558203,"201051344000576","219011344069620",0.00,21.80,0,297.57,301.17,0.0,0.0,0.000,799437.8,799437.8,16248,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501558278,2294082.00
07/31/2017 23:30,2,0.000,ALERT,212.61,298.47,59.996,1501558203,"274151322000087","219011344069620",0.00,24.30,0,295.46,299.97,0.0,0.0,0.000,985287.3,985287.3,16348,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501558279,2294083.00
07/31/2017 23:45,2,0.000,ALERT,213.96,299.97,59.959,1501559103,"201051344000645","219011344069620",0.00,22.00,0,297.57,301.47,0.0,0.0,0.000,798363.2,798363.2,16223,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501559105,2294084.00
07/31/2017 23:45,2,0.000,ALERT,212.83,299.07,60.007,1501559103,"274151322000085","219011344069620",0.00,23.30,0,296.36,300.27,0.0,0.0,0.000,1005338.3,1005338.3,16130,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501559107,2294085.00
07/31/2017 23:45,2,0.000,ALERT,214.19,299.67,60.007,1501559103,"201051344000633","219011344069620",0.00,21.50,0,295.46,300.87,0.0,0.0,0.000,785380.0,785380.0,16274,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501559109,2294086.00
07/31/2017 23:45,2,0.000,ALERT,213.51,299.97,60.034,1501559103,"201051344000469","219011344069620",0.00,21.00,0,296.36,301.17,0.0,0.0,0.000,789195.6,789195.6,16241,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501559110,2294087.00
07/31/2017 23:45,2,0.000,ALERT,212.83,299.07,60.023,1501559103,"201051344000646","219011344069620",0.00,21.50,0,297.26,301.47,0.0,0.0,0.000,783672.5,783672.5,16228,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501559112,2294088.00
07/31/2017 23:45,2,0.000,ALERT,212.61,299.67,59.996,1501559103,"274151322000052","219011344069620",0.00,23.50,0,296.06,300.27,0.0,0.0,0.000,1046788.9,1046788.9,16126,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501559114,2294089.00
07/31/2017 23:45,2,0.000,ALERT,213.51,299.37,60.012,1501559103,"201051344000585","219011344069620",0.00,21.80,0,297.26,302.07,0.0,0.0,0.000,797378.8,797378.8,16227,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501559116,2294090.00
07/31/2017 23:45,2,0.000,ALERT,213.06,299.67,60.007,1501559103,"201051344001230","219011344069620",0.00,21.30,0,297.87,302.07,0.0,0.0,0.000,788188.0,788188.0,16267,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501559117,2294091.00
07/31/2017 23:45,2,0.000,ALERT,213.51,299.97,60.002,1501559103,"201051344000582","219011344069620",0.00,21.50,0,298.47,302.68,0.0,0.0,0.000,777236.3,777236.3,16217,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501559119,2294092.00
07/31/2017 23:45,2,0.000,ALERT,212.83,299.07,60.007,1501559103,"201051344000955","219011344069620",0.00,21.80,0,297.57,301.77,0.0,0.0,0.000,797257.7,797257.7,16242,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501559121,2294093.00
07/31/2017 23:45,2,0.000,ALERT,212.83,298.17,60.002,1501559103,"274151322000094","219011344069620",0.00,23.00,0,295.46,299.67,0.0,0.0,0.000,864408.3,864408.3,16502,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501559123,2294094.00
07/31/2017 23:45,2,0.000,ALERT,213.51,300.57,60.002,1501559103,"201051344000579","219011344069620",0.00,22.00,0,297.87,302.07,0.0,0.0,0.000,807412.0,807412.0,16232,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501559125,2294095.00
07/31/2017 23:45,2,0.000,ALERT,213.06,299.67,60.002,1501559103,"201051344000890","219011344069620",0.00,22.00,0,298.17,302.98,0.0,0.0,0.000,791319.8,791319.8,16237,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501559126,2294096.00
07/31/2017 23:45,2,0.000,ALERT,213.29,299.07,60.002,1501559103,"201051344000438","219011344069620",0.00,21.50,0,298.17,302.37,0.0,0.0,0.000,793665.1,793665.1,16222,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501559128,2294097.00
07/31/2017 23:45,2,0.000,ALERT,213.29,298.77,60.002,1501559103,"201051344000417","219011344069620",0.00,21.80,0,297.26,301.17,0.0,0.0,0.000,710555.4,710555.4,16264,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501559130,2294098.00
07/31/2017 23:45,2,0.000,ALERT,212.83,299.37,60.007,1501559103,"274151322000083","219011344069620",0.00,22.80,0,296.66,300.27,0.0,0.0,0.000,1036223.2,1036223.2,16141,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501559132,2294099.00
07/31/2017 23:45,2,0.000,ALERT,213.29,298.77,60.007,1501559103,"274151322000076","219011344069620",0.00,23.30,0,296.06,300.27,0.0,0.0,0.000,1106175.8,1106175.8,16131,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501559134,2294100.00
07/31/2017 23:45,2,0.000,ALERT,213.74,300.87,60.039,1501559103,"201051344000868","219011344069620",0.00,21.80,0,298.17,302.37,0.0,0.0,0.000,787549.4,787549.4,16252,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501559136,2294101.00
07/31/2017 23:45,2,0.000,ALERT,212.83,299.97,60.012,1501559103,"274151322000095","219011344069620",0.00,22.80,0,297.26,300.87,0.0,0.0,0.000,1095526.2,1095526.2,16151,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501559137,2294102.00
07/31/2017 23:45,2,0.000,ALERT,213.51,300.27,59.986,1501559103,"201051344000988","219011344069620",0.00,22.00,0,294.86,301.17,0.0,0.0,0.000,683187.5,683187.5,16228,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501559139,2294103.00
07/31/2017 23:45,2,0.000,ALERT,213.06,298.47,60.002,1501559103,"201051344001025","219011344069620",0.00,21.30,0,297.26,302.37,0.0,0.0,0.000,794432.0,794432.0,16225,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501559141,2294104.00
07/31/2017 23:45,2,0.000,ALERT,213.29,300.27,59.991,1501559103,"201051344000458","219011344069620",0.00,22.30,0,297.26,302.07,0.0,0.0,0.000,798758.8,798758.8,16221,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501559143,2294105.00
07/31/2017 23:45,2,0.000,ALERT,213.96,299.97,59.981,1501559103,"201051344000853","219011344069620",0.00,21.50,0,297.57,301.77,0.0,0.0,0.000,800049.0,800049.0,16243,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501559145,2294106.00
07/31/2017 23:45,2,0.000,ALERT,213.51,299.07,59.991,1501559103,"201051344000685","219011344069620",0.00,21.50,0,297.87,301.77,0.0,0.0,0.000,793522.7,793522.7,16258,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501559147,2294107.00
07/31/2017 23:45,2,0.000,ALERT,213.29,298.77,60.007,1501559103,"201051344000917","219011344069620",0.00,22.00,0,296.66,301.47,0.0,0.0,0.000,790221.6,790221.6,16254,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501559148,2294108.00
07/31/2017 23:45,2,0.000,ALERT,213.51,299.37,59.954,1501559103,"201051344001145","219011344069620",0.00,21.30,0,298.47,302.98,0.0,0.0,0.000,798225.5,798225.5,16240,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501559150,2294109.00
07/31/2017 23:45,2,0.000,ALERT,213.29,298.47,59.991,1501559103,"201051344000651","219011344069620",0.00,21.00,0,297.57,301.47,0.0,0.0,0.000,787131.6,787131.6,16234,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501559152,2294110.00
07/31/2017 23:45,2,0.000,ALERT,212.38,298.47,59.986,1501559103,"274151322000088","219011344069620",0.00,23.30,0,296.66,300.27,0.0,0.0,0.000,994253.0,994253.0,16133,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501559154,2294111.00
07/31/2017 23:45,2,0.000,ALERT,213.51,298.47,60.023,1501559103,"274151322000068","219011344069620",0.00,23.80,0,296.06,299.37,0.0,0.0,0.000,865168.4,865168.4,16513,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501559155,2294112.00
07/31/2017 23:45,2,0.000,ALERT,212.83,299.07,59.986,1501559103,"201051344001135","219011344069620",0.00,21.50,0,297.87,302.37,0.0,0.0,0.000,782671.4,782671.4,16205,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501559157,2294113.00
07/31/2017 23:45,2,0.000,ALERT,213.29,300.87,59.986,1501559103,"201051344000594","219011344069620",0.00,22.30,0,297.26,302.07,0.0,0.0,0.000,802083.5,802083.5,16229,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501559159,2294114.00
07/31/2017 23:45,2,0.000,ALERT,213.29,299.07,59.970,1501559103,"201051344001203","219011344069620",0.00,21.50,0,297.87,303.88,0.0,0.0,0.000,792549.5,792549.5,16261,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501559161,2294115.00
07/31/2017 23:45,2,0.000,ALERT,212.83,299.67,59.981,1501559103,"274151322000054","219011344069620",0.00,23.50,0,297.26,300.57,0.0,0.0,0.000,1010369.0,1010369.0,16117,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501559163,2294116.00
07/31/2017 23:45,2,0.000,ALERT,213.74,299.97,59.981,1501559103,"201051344000867","219011344069620",0.00,22.30,0,296.96,301.77,0.0,0.0,0.000,786292.9,786292.9,16260,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501559164,2294117.00
07/31/2017 23:45,2,0.000,ALERT,213.29,299.07,59.938,1501559103,"201051344001093","219011344069620",0.00,22.00,0,297.87,301.77,0.0,0.0,0.000,790224.0,790224.0,16259,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501559166,2294118.00
07/31/2017 23:45,2,0.000,ALERT,213.51,300.27,59.949,1501559103,"201051344000900","219011344069620",0.00,21.50,0,296.96,301.47,0.0,0.0,0.000,808190.0,808190.0,16263,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501559168,2294119.00
07/31/2017 23:45,2,0.000,ALERT,213.74,299.67,60.007,1501559103,"201051344000648","219011344069620",0.00,21.30,0,296.66,301.77,0.0,0.0,0.000,795021.1,795021.1,16235,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501559170,2294120.00
07/31/2017 23:45,2,0.000,ALERT,213.74,300.57,59.991,1501559103,"201051344000569","219011344069620",0.00,21.80,0,298.17,302.37,0.0,0.0,0.000,809914.7,809914.7,16209,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501559172,2294121.00
07/31/2017 23:45,2,0.000,ALERT,213.51,300.57,59.981,1501559103,"201051344000983","219011344069620",0.00,21.80,0,297.87,302.07,0.0,0.0,0.000,800678.9,800678.9,16240,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501559174,2294122.00
07/31/2017 23:45,2,0.000,ALERT,213.74,299.67,59.965,1501559103,"201051344001158","219011344069620",0.00,21.50,0,296.66,300.87,0.0,0.0,0.000,784880.8,784880.8,16238,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501559175,2294123.00
07/31/2017 23:45,2,0.000,ALERT,213.96,300.87,59.986,1501559103,"201051344000576","219011344069620",0.00,21.50,0,297.26,301.77,0.0,0.0,0.000,799437.8,799437.8,16250,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501559177,2294124.00
07/31/2017 23:45,2,0.000,ALERT,212.83,298.77,59.986,1501559103,"274151322000087","219011344069620",0.00,23.80,0,296.66,299.67,0.0,0.0,0.000,985287.3,985287.3,16350,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501559179,2294125.00
